ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/28/2017 00:00,2,0.000,ALERT,213.74,301.17,60.002,1493352003,"201051344000645","219011344069620",0.00,1.00,0,298.77,302.37,0.0,0.0,0.000,685467.3,685467.3,3339,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493352005,1911086.00
04/28/2017 00:00,2,0.000,ALERT,212.83,298.47,59.986,1493352003,"274151322000085","219011344069620",0.00,1.00,0,295.76,300.57,0.0,0.0,0.000,906629.6,906629.6,3324,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493352007,1911087.00
04/28/2017 00:00,2,0.000,ALERT,213.96,300.87,60.007,1493352003,"201051344000633","219011344069620",0.00,0.00,0,296.96,302.07,0.0,0.0,0.000,671776.8,671776.8,3361,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493352009,1911088.00
04/28/2017 00:00,2,0.000,ALERT,213.29,300.87,59.991,1493352003,"201051344000469","219011344069620",0.00,-1.00,0,297.87,302.07,0.0,0.0,0.000,674756.8,674756.8,3347,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493352010,1911089.00
04/28/2017 00:00,2,0.000,ALERT,212.83,299.67,59.996,1493352003,"201051344000646","219011344069620",0.00,0.00,0,296.96,301.77,0.0,0.0,0.000,668372.8,668372.8,3359,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493352012,1911090.00
04/28/2017 00:00,2,0.000,ALERT,212.38,299.67,60.023,1493352003,"274151322000052","219011344069620",0.00,1.00,0,295.76,300.87,0.0,0.0,0.000,939684.2,939684.2,3327,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493352014,1911091.00
04/28/2017 00:00,2,0.000,ALERT,213.29,299.97,60.028,1493352003,"201051344000585","219011344069620",0.00,1.00,0,296.96,301.77,0.0,0.0,0.000,679581.1,679581.1,3359,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493352016,1911092.00
04/28/2017 00:00,2,0.000,ALERT,213.06,299.97,59.954,1493352003,"201051344001230","219011344069620",0.00,0.50,0,297.87,302.07,0.0,0.0,0.000,672781.5,672781.5,3355,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493352018,1911093.00
04/28/2017 00:00,2,0.000,ALERT,213.74,300.87,60.002,1493352003,"201051344000582","219011344069620",0.00,-0.50,0,298.17,302.68,0.0,0.0,0.000,662705.0,662705.0,3352,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493352020,1911094.00
04/28/2017 00:00,2,0.000,ALERT,212.83,299.97,59.991,1493352003,"201051344000955","219011344069620",0.00,0.50,0,297.57,301.77,0.0,0.0,0.000,681189.4,681189.4,3361,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493352021,1911095.00
04/28/2017 00:00,2,0.000,ALERT,212.83,298.17,59.981,1493352003,"274151322000094","219011344069620",0.00,0.00,0,295.46,299.67,0.0,0.0,0.000,767713.4,767713.4,3438,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493352023,1911096.00
04/28/2017 00:00,2,0.000,ALERT,213.29,301.77,60.023,1493352003,"201051344000579","219011344069620",0.00,0.50,0,299.37,303.28,0.0,0.0,0.000,692327.2,692327.2,3346,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493352025,1911097.00
04/28/2017 00:00,2,0.000,ALERT,213.06,300.27,60.002,1493352003,"201051344000890","219011344069620",0.00,1.00,0,297.87,302.98,0.0,0.0,0.000,675017.7,675017.7,3358,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493352027,1911098.00
04/28/2017 00:00,2,0.000,ALERT,213.29,299.67,60.002,1493352003,"201051344000438","219011344069620",0.00,-0.50,0,297.57,302.07,0.0,0.0,0.000,677931.1,677931.1,3354,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493352029,1911099.00
04/28/2017 00:00,2,0.000,ALERT,213.51,299.37,60.007,1493352003,"201051344000417","219011344069620",0.00,0.00,0,296.96,301.47,0.0,0.0,0.000,636753.1,636753.1,3375,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493352030,1911100.00
04/28/2017 00:00,2,0.000,ALERT,212.83,299.07,60.028,1493352003,"274151322000083","219011344069620",0.00,1.00,0,296.06,300.87,0.0,0.0,0.000,930173.9,930173.9,3329,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493352032,1911101.00
04/28/2017 00:00,2,0.000,ALERT,213.06,298.77,59.991,1493352003,"274151322000076","219011344069620",0.00,1.00,0,296.06,300.87,0.0,0.0,0.000,991522.8,991522.8,3326,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493352034,1911102.00
04/28/2017 00:00,2,0.000,ALERT,213.06,301.17,60.002,1493352003,"201051344000868","219011344069620",0.00,0.00,0,299.37,303.28,0.0,0.0,0.000,673290.4,673290.4,3348,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493352036,1911103.00
04/28/2017 00:00,2,0.000,ALERT,211.70,298.17,59.991,1493352003,"274151322000095","219011344069620",0.00,0.00,0,296.96,301.17,0.0,0.0,0.000,981957.5,981957.5,3331,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493352038,1911104.00
04/28/2017 00:00,2,0.000,ALERT,212.83,300.57,60.007,1493352003,"201051344000988","219011344069620",0.00,0.50,0,296.06,302.07,0.0,0.0,0.000,611704.3,611704.3,3366,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493352039,1911105.00
04/28/2017 00:00,2,0.000,ALERT,212.83,299.07,60.007,1493352003,"201051344001025","219011344069620",0.00,-0.50,0,296.96,302.07,0.0,0.0,0.000,677209.8,677209.8,3363,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493352041,1911106.00
04/28/2017 00:00,2,0.000,ALERT,213.06,300.57,60.002,1493352003,"201051344000458","219011344069620",0.00,1.50,0,298.77,302.98,0.0,0.0,0.000,685514.8,685514.8,3338,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493352043,1911107.00
04/28/2017 00:00,2,0.000,ALERT,213.74,300.87,60.002,1493352003,"201051344000853","219011344069620",0.00,0.00,0,298.77,302.68,0.0,0.0,0.000,685968.2,685968.2,3342,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493352045,1911108.00
04/28/2017 00:00,2,0.000,ALERT,213.29,299.97,59.986,1493352003,"201051344000685","219011344069620",0.00,0.50,0,297.57,301.47,0.0,0.0,0.000,677960.3,677960.3,3361,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493352047,1911109.00
04/28/2017 00:00,2,0.000,ALERT,213.29,299.37,59.986,1493352003,"201051344000917","219011344069620",0.00,1.50,0,296.36,301.17,0.0,0.0,0.000,674609.7,674609.7,3355,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493352048,1911110.00
04/28/2017 00:00,2,0.000,ALERT,213.29,300.27,59.991,1493352003,"201051344001145","219011344069620",0.00,0.50,0,297.87,302.37,0.0,0.0,0.000,682471.3,682471.3,3351,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493352050,1911111.00
04/28/2017 00:00,2,0.000,ALERT,213.06,299.37,59.996,1493352003,"201051344000651","219011344069620",0.00,-1.00,0,296.96,301.17,0.0,0.0,0.000,671218.4,671218.4,3359,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493352052,1911112.00
04/28/2017 00:00,2,0.000,ALERT,211.25,297.26,59.991,1493352003,"274151322000088","219011344069620",0.00,1.50,0,295.46,300.27,0.0,0.0,0.000,891521.5,891521.5,3332,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493352054,1911113.00
04/28/2017 00:00,2,0.000,ALERT,212.16,296.36,59.996,1493352003,"274151322000068","219011344069620",0.00,1.50,0,295.16,299.67,0.0,0.0,0.000,768059.7,768059.7,3444,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493352056,1911114.00
04/28/2017 00:00,2,0.000,ALERT,212.61,299.97,59.996,1493352003,"201051344001135","219011344069620",0.00,0.00,0,297.57,302.37,0.0,0.0,0.000,666830.2,666830.2,3356,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493352057,1911115.00
04/28/2017 00:00,2,0.000,ALERT,212.83,301.17,60.028,1493352003,"201051344000594","219011344069620",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,687425.6,687425.6,3350,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493352059,1911116.00
04/28/2017 00:00,2,0.000,ALERT,213.06,299.67,59.975,1493352003,"201051344001203","219011344069620",0.00,0.00,0,297.26,303.58,0.0,0.0,0.000,675552.2,675552.2,3362,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493352061,1911117.00
04/28/2017 00:00,2,0.000,ALERT,211.48,297.26,59.991,1493352003,"274151322000054","219011344069620",0.00,1.50,0,295.76,300.87,0.0,0.0,0.000,909633.4,909633.4,3324,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493352063,1911118.00
04/28/2017 00:00,2,0.000,ALERT,213.29,299.67,60.002,1493352003,"201051344000867","219011344069620",0.00,1.00,0,297.87,302.68,0.0,0.0,0.000,672225.2,672225.2,3358,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493352065,1911119.00
04/28/2017 00:00,2,0.000,ALERT,212.83,299.97,59.996,1493352003,"201051344001093","219011344069620",0.00,1.50,0,297.26,301.47,0.0,0.0,0.000,674406.0,674406.0,3357,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493352066,1911120.00
04/28/2017 00:00,2,0.000,ALERT,212.83,300.57,59.991,1493352003,"201051344000900","219011344069620",0.00,0.00,0,298.17,302.37,0.0,0.0,0.000,693556.5,693556.5,3343,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493352068,1911121.00
04/28/2017 00:00,2,0.000,ALERT,213.29,299.97,59.986,1493352003,"201051344000648","219011344069620",0.00,-0.50,0,297.87,302.37,0.0,0.0,0.000,682922.5,682922.5,3341,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493352070,1911122.00
04/28/2017 00:00,2,0.000,ALERT,213.06,300.87,59.996,1493352003,"201051344000569","219011344069620",0.00,0.00,0,299.37,303.28,0.0,0.0,0.000,695881.7,695881.7,3333,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493352072,1911123.00
04/28/2017 00:00,2,0.000,ALERT,213.06,300.87,59.986,1493352003,"201051344000983","219011344069620",0.00,0.50,0,299.07,302.98,0.0,0.0,0.000,686434.3,686434.3,3342,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493352074,1911124.00
04/28/2017 00:00,2,0.000,ALERT,213.06,300.27,59.991,1493352003,"201051344001158","219011344069620",0.00,-0.50,0,298.17,302.07,0.0,0.0,0.000,672080.2,672080.2,3350,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493352075,1911125.00
04/28/2017 00:00,2,0.000,ALERT,213.51,300.87,59.986,1493352003,"201051344000576","219011344069620",0.00,0.50,0,298.77,302.68,0.0,0.0,0.000,686552.6,686552.6,3342,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493352077,1911126.00
04/28/2017 00:00,2,0.000,ALERT,211.70,296.36,59.954,1493352003,"274151322000087","219011344069620",0.00,2.00,0,294.86,299.97,0.0,0.0,0.000,881738.4,881738.4,3391,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493352079,1911127.00
04/28/2017 00:15,2,0.000,ALERT,212.83,299.07,59.981,1493352903,"201051344000645","219011344069620",0.00,1.00,0,297.57,302.68,0.0,0.0,0.000,685467.3,685467.3,3341,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493352905,1911128.00
04/28/2017 00:15,2,0.000,ALERT,211.93,297.57,59.981,1493352903,"274151322000085","219011344069620",0.00,1.00,0,294.86,300.27,0.0,0.0,0.000,906629.6,906629.6,3326,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493352907,1911129.00
04/28/2017 00:15,2,0.000,ALERT,212.83,298.47,60.018,1493352903,"201051344000633","219011344069620",0.00,0.00,0,296.06,302.37,0.0,0.0,0.000,671776.8,671776.8,3363,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493352908,1911130.00
04/28/2017 00:15,2,0.000,ALERT,212.38,299.07,59.975,1493352903,"201051344000469","219011344069620",0.00,-1.00,0,296.96,302.68,0.0,0.0,0.000,674756.8,674756.8,3349,0,0,0,L,1122011218,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493352910,1911131.00
04/28/2017 00:15,2,0.000,ALERT,212.61,299.37,59.981,1493352903,"201051344000646","219011344069620",0.00,0.00,0,297.26,301.17,0.0,0.0,0.000,668372.8,668372.8,3361,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493352912,1911132.00
04/28/2017 00:15,2,0.000,ALERT,211.70,298.47,59.981,1493352903,"274151322000052","219011344069620",0.00,1.00,0,294.56,300.57,0.0,0.0,0.000,939684.2,939684.2,3329,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493352914,1911133.00
04/28/2017 00:15,2,0.000,ALERT,212.83,299.37,59.970,1493352903,"201051344000585","219011344069620",0.00,1.00,0,297.57,301.17,0.0,0.0,0.000,679581.1,679581.1,3361,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493352916,1911134.00
04/28/2017 00:15,2,0.000,ALERT,213.06,299.97,60.002,1493352903,"201051344001230","219011344069620",0.00,0.50,0,298.17,301.77,0.0,0.0,0.000,672781.5,672781.5,3357,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493352917,1911135.00
04/28/2017 00:15,2,0.000,ALERT,213.51,300.57,60.018,1493352903,"201051344000582","219011344069620",0.00,-0.50,0,299.07,302.37,0.0,0.0,0.000,662705.0,662705.0,3354,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493352919,1911136.00
04/28/2017 00:15,2,0.000,ALERT,212.61,299.67,59.986,1493352903,"201051344000955","219011344069620",0.00,0.50,0,297.87,301.47,0.0,0.0,0.000,681189.4,681189.4,3363,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493352921,1911137.00
04/28/2017 00:15,2,0.000,ALERT,211.70,296.96,59.954,1493352903,"274151322000094","219011344069620",0.00,0.00,0,294.26,299.37,0.0,0.0,0.000,767713.4,767713.4,3440,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493352923,1911138.00
04/28/2017 00:15,2,0.000,ALERT,212.38,299.67,59.981,1493352903,"201051344000579","219011344069620",0.00,0.50,0,298.17,303.58,0.0,0.0,0.000,692327.2,692327.2,3348,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493352925,1911139.00
04/28/2017 00:15,2,0.000,ALERT,212.83,299.97,59.975,1493352903,"201051344000890","219011344069620",0.00,0.50,0,298.47,302.68,0.0,0.0,0.000,675017.7,675017.7,3360,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493352927,1911140.00
04/28/2017 00:15,2,0.000,ALERT,213.06,299.37,59.986,1493352903,"201051344000438","219011344069620",0.00,-0.50,0,298.17,301.77,0.0,0.0,0.000,677931.1,677931.1,3356,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493352929,1911141.00
04/28/2017 00:15,2,0.000,ALERT,213.06,298.77,59.965,1493352903,"201051344000417","219011344069620",0.00,0.50,0,297.57,300.87,0.0,0.0,0.000,636753.1,636753.1,3377,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493352930,1911142.00
04/28/2017 00:15,2,0.000,ALERT,211.93,297.87,59.986,1493352903,"274151322000083","219011344069620",0.00,1.00,0,295.16,300.57,0.0,0.0,0.000,930173.9,930173.9,3331,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493352932,1911143.00
04/28/2017 00:15,2,0.000,ALERT,212.61,297.26,59.996,1493352903,"274151322000076","219011344069620",0.00,0.50,0,294.86,300.57,0.0,0.0,0.000,991522.8,991522.8,3328,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493352934,1911144.00
04/28/2017 00:15,2,0.000,ALERT,212.16,299.67,59.986,1493352903,"201051344000868","219011344069620",0.00,0.00,0,298.17,302.98,0.0,0.0,0.000,673290.4,673290.4,3350,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493352936,1911145.00
04/28/2017 00:15,2,0.000,ALERT,211.93,298.77,59.975,1493352903,"274151322000095","219011344069620",0.00,0.00,0,295.76,299.67,0.0,0.0,0.000,981957.5,981957.5,3333,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493352938,1911146.00
04/28/2017 00:15,2,0.000,ALERT,212.16,299.07,59.965,1493352903,"201051344000988","219011344069620",0.00,0.50,0,295.16,302.37,0.0,0.0,0.000,611704.3,611704.3,3368,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493352939,1911147.00
04/28/2017 00:15,2,0.000,ALERT,212.83,298.77,59.996,1493352903,"201051344001025","219011344069620",0.00,-0.50,0,297.57,302.07,0.0,0.0,0.000,677209.8,677209.8,3365,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493352941,1911148.00
04/28/2017 00:15,2,0.000,ALERT,212.38,299.07,59.986,1493352903,"201051344000458","219011344069620",0.00,1.50,0,297.57,302.98,0.0,0.0,0.000,685514.8,685514.8,3340,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493352943,1911149.00
04/28/2017 00:15,2,0.000,ALERT,212.83,298.77,59.981,1493352903,"201051344000853","219011344069620",0.00,0.00,0,297.57,302.37,0.0,0.0,0.000,685968.2,685968.2,3344,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493352945,1911150.00
04/28/2017 00:15,2,0.000,ALERT,213.29,299.67,59.991,1493352903,"201051344000685","219011344069620",0.00,0.50,0,297.87,301.47,0.0,0.0,0.000,677960.3,677960.3,3363,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493352947,1911151.00
04/28/2017 00:15,2,0.000,ALERT,213.06,299.37,59.991,1493352903,"201051344000917","219011344069620",0.00,1.50,0,296.96,300.87,0.0,0.0,0.000,674609.7,674609.7,3357,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493352948,1911152.00
04/28/2017 00:15,2,0.000,ALERT,213.06,299.67,59.996,1493352903,"201051344001145","219011344069620",0.00,0.00,0,298.47,302.07,0.0,0.0,0.000,682471.3,682471.3,3353,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493352950,1911153.00
04/28/2017 00:15,2,0.000,ALERT,213.06,299.07,59.991,1493352903,"201051344000651","219011344069620",0.00,-1.00,0,297.57,300.87,0.0,0.0,0.000,671218.4,671218.4,3361,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493352952,1911154.00
04/28/2017 00:15,2,0.000,ALERT,211.48,296.96,59.991,1493352903,"274151322000088","219011344069620",0.00,1.50,0,294.56,298.77,0.0,0.0,0.000,891521.5,891521.5,3334,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493352954,1911155.00
04/28/2017 00:15,2,0.000,ALERT,212.61,296.96,59.986,1493352903,"274151322000068","219011344069620",0.00,1.50,0,293.96,297.87,0.0,0.0,0.000,768059.7,768059.7,3446,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493352956,1911156.00
04/28/2017 00:15,2,0.000,ALERT,212.61,299.67,59.970,1493352903,"201051344001135","219011344069620",0.00,0.00,0,298.17,302.07,0.0,0.0,0.000,666830.2,666830.2,3358,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493352957,1911157.00
04/28/2017 00:15,2,0.000,ALERT,211.93,299.67,59.991,1493352903,"201051344000594","219011344069620",0.00,0.00,0,297.57,302.37,0.0,0.0,0.000,687425.6,687425.6,3352,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493352959,1911158.00
04/28/2017 00:15,2,0.000,ALERT,213.06,299.37,59.965,1493352903,"201051344001203","219011344069620",0.00,0.00,0,297.87,303.28,0.0,0.0,0.000,675552.2,675552.2,3364,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493352961,1911159.00
04/28/2017 00:15,2,0.000,ALERT,211.48,297.87,59.986,1493352903,"274151322000054","219011344069620",0.00,1.50,0,294.56,299.07,0.0,0.0,0.000,909633.4,909633.4,3326,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493352963,1911160.00
04/28/2017 00:15,2,0.000,ALERT,212.61,298.77,59.986,1493352903,"201051344000867","219011344069620",0.00,1.00,0,296.66,302.07,0.0,0.0,0.000,672225.2,672225.2,3360,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493352964,1911161.00
04/28/2017 00:15,2,0.000,ALERT,212.83,299.67,59.981,1493352903,"201051344001093","219011344069620",0.00,1.50,0,298.17,301.17,0.0,0.0,0.000,674406.0,674406.0,3359,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493352966,1911162.00
04/28/2017 00:15,2,0.000,ALERT,212.16,299.07,59.991,1493352903,"201051344000900","219011344069620",0.00,0.00,0,297.26,302.07,0.0,0.0,0.000,693556.5,693556.5,3345,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493352968,1911163.00
04/28/2017 00:15,2,0.000,ALERT,212.38,298.17,59.991,1493352903,"201051344000648","219011344069620",0.00,-0.50,0,296.96,302.07,0.0,0.0,0.000,682922.5,682922.5,3343,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493352970,1911164.00
04/28/2017 00:15,2,0.000,ALERT,212.38,299.37,59.986,1493352903,"201051344000569","219011344069620",0.00,0.00,0,298.17,302.98,0.0,0.0,0.000,695881.7,695881.7,3335,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493352972,1911165.00
04/28/2017 00:15,2,0.000,ALERT,212.38,299.07,59.991,1493352903,"201051344000983","219011344069620",0.00,0.50,0,297.87,302.37,0.0,0.0,0.000,686434.3,686434.3,3344,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493352973,1911166.00
04/28/2017 00:15,2,0.000,ALERT,212.38,298.77,59.944,1493352903,"201051344001158","219011344069620",0.00,-0.50,0,297.26,301.77,0.0,0.0,0.000,672080.2,672080.2,3352,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493352975,1911167.00
04/28/2017 00:15,2,0.000,ALERT,212.61,299.37,59.986,1493352903,"201051344000576","219011344069620",0.00,0.00,0,297.87,302.37,0.0,0.0,0.000,686552.6,686552.6,3344,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493352977,1911168.00
04/28/2017 00:15,2,0.000,ALERT,212.16,296.96,59.991,1493352903,"274151322000087","219011344069620",0.00,1.50,0,293.66,298.17,0.0,0.0,0.000,881738.4,881738.4,3393,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493352979,1911169.00
04/28/2017 00:30,2,0.000,ALERT,213.06,299.37,60.012,1493353804,"201051344000645","219011344069620",0.00,1.00,0,297.26,300.57,0.0,0.0,0.000,685467.3,685467.3,3343,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493353806,1911170.00
04/28/2017 00:30,2,0.000,ALERT,212.16,297.87,60.002,1493353804,"274151322000085","219011344069620",0.00,1.00,0,295.46,299.37,0.0,0.0,0.000,906629.6,906629.6,3328,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493353807,1911171.00
04/28/2017 00:30,2,0.000,ALERT,213.29,298.77,60.012,1493353804,"201051344000633","219011344069620",0.00,0.00,0,295.46,300.27,0.0,0.0,0.000,671776.8,671776.8,3365,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493353809,1911172.00
04/28/2017 00:30,2,0.000,ALERT,212.83,299.37,60.012,1493353804,"201051344000469","219011344069620",0.00,-1.00,0,296.06,300.57,0.0,0.0,0.000,674756.8,674756.8,3351,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493353811,1911173.00
04/28/2017 00:30,2,0.000,ALERT,212.83,299.67,60.012,1493353804,"201051344000646","219011344069620",0.00,0.00,0,296.96,301.17,0.0,0.0,0.000,668372.8,668372.8,3363,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493353813,1911174.00
04/28/2017 00:30,2,0.000,ALERT,211.70,298.17,59.981,1493353804,"274151322000052","219011344069620",0.00,1.00,0,295.76,299.97,0.0,0.0,0.000,939684.2,939684.2,3331,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493353815,1911175.00
04/28/2017 00:30,2,0.000,ALERT,213.06,299.67,60.012,1493353804,"201051344000585","219011344069620",0.00,0.50,0,297.26,301.17,0.0,0.0,0.000,679581.1,679581.1,3363,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493353817,1911176.00
04/28/2017 00:30,2,0.000,ALERT,212.83,299.97,59.981,1493353804,"201051344001230","219011344069620",0.00,0.50,0,297.57,301.47,0.0,0.0,0.000,672781.5,672781.5,3359,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493353818,1911177.00
04/28/2017 00:30,2,0.000,ALERT,213.51,300.87,60.012,1493353804,"201051344000582","219011344069620",0.00,-0.50,0,298.47,302.07,0.0,0.0,0.000,662705.0,662705.0,3356,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493353820,1911178.00
04/28/2017 00:30,2,0.000,ALERT,212.61,299.67,60.034,1493353804,"201051344000955","219011344069620",0.00,0.50,0,297.57,301.17,0.0,0.0,0.000,681189.4,681189.4,3365,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493353822,1911179.00
04/28/2017 00:30,2,0.000,ALERT,211.93,297.26,59.996,1493353804,"274151322000094","219011344069620",0.00,0.00,0,295.16,298.77,0.0,0.0,0.000,767713.4,767713.4,3442,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493353824,1911180.00
04/28/2017 00:30,2,0.000,ALERT,212.61,299.97,60.007,1493353804,"201051344000579","219011344069620",0.00,0.50,0,297.87,301.47,0.0,0.0,0.000,692327.2,692327.2,3350,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493353825,1911181.00
04/28/2017 00:30,2,0.000,ALERT,212.83,299.97,59.986,1493353804,"201051344000890","219011344069620",0.00,1.00,0,297.87,302.07,0.0,0.0,0.000,675017.7,675017.7,3362,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493353827,1911182.00
04/28/2017 00:30,2,0.000,ALERT,213.06,299.67,60.007,1493353804,"201051344000438","219011344069620",0.00,0.00,0,297.57,301.47,0.0,0.0,0.000,677931.1,677931.1,3358,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493353829,1911183.00
04/28/2017 00:30,2,0.000,ALERT,213.29,299.07,60.012,1493353804,"201051344000417","219011344069620",0.00,0.50,0,296.96,300.57,0.0,0.0,0.000,636753.1,636753.1,3379,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493353831,1911184.00
04/28/2017 00:30,2,0.000,ALERT,212.38,298.77,60.002,1493353804,"274151322000083","219011344069620",0.00,1.00,0,296.06,299.97,0.0,0.0,0.000,930173.9,930173.9,3333,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493353833,1911185.00
04/28/2017 00:30,2,0.000,ALERT,212.61,297.26,60.034,1493353804,"274151322000076","219011344069620",0.00,1.00,0,295.46,299.67,0.0,0.0,0.000,991522.8,991522.8,3330,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493353834,1911186.00
04/28/2017 00:30,2,0.000,ALERT,212.61,299.97,59.996,1493353804,"201051344000868","219011344069620",0.00,-0.50,0,297.87,301.77,0.0,0.0,0.000,673290.4,673290.4,3352,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493353836,1911187.00
04/28/2017 00:30,2,0.000,ALERT,212.16,298.47,59.986,1493353804,"274151322000095","219011344069620",0.00,0.00,0,296.66,300.27,0.0,0.0,0.000,981957.5,981957.5,3335,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493353838,1911188.00
04/28/2017 00:30,2,0.000,ALERT,212.38,299.37,60.002,1493353804,"201051344000988","219011344069620",0.00,0.50,0,294.56,300.57,0.0,0.0,0.000,611704.3,611704.3,3370,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493353840,1911189.00
04/28/2017 00:30,2,0.000,ALERT,212.83,298.77,59.959,1493353804,"201051344001025","219011344069620",0.00,-0.50,0,296.66,301.77,0.0,0.0,0.000,677209.8,677209.8,3367,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493353842,1911190.00
04/28/2017 00:30,2,0.000,ALERT,212.61,299.37,59.970,1493353804,"201051344000458","219011344069620",0.00,1.50,0,297.26,301.47,0.0,0.0,0.000,685514.8,685514.8,3342,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493353844,1911191.00
04/28/2017 00:30,2,0.000,ALERT,213.29,299.37,59.991,1493353804,"201051344000853","219011344069620",0.00,0.00,0,297.26,301.17,0.0,0.0,0.000,685968.2,685968.2,3346,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493353846,1911192.00
04/28/2017 00:30,2,0.000,ALERT,213.51,299.67,59.991,1493353804,"201051344000685","219011344069620",0.00,0.50,0,297.57,301.17,0.0,0.0,0.000,677960.3,677960.3,3365,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493353847,1911193.00
04/28/2017 00:30,2,0.000,ALERT,213.29,299.37,59.991,1493353804,"201051344000917","219011344069620",0.00,1.50,0,296.36,300.57,0.0,0.0,0.000,674609.7,674609.7,3359,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493353849,1911194.00
04/28/2017 00:30,2,0.000,ALERT,213.29,299.97,59.996,1493353804,"201051344001145","219011344069620",0.00,0.00,0,298.17,302.07,0.0,0.0,0.000,682471.3,682471.3,3355,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493353851,1911195.00
04/28/2017 00:30,2,0.000,ALERT,213.06,299.07,59.986,1493353804,"201051344000651","219011344069620",0.00,-1.00,0,297.57,300.87,0.0,0.0,0.000,671218.4,671218.4,3363,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493353853,1911196.00
04/28/2017 00:30,2,0.000,ALERT,211.70,297.87,59.996,1493353804,"274151322000088","219011344069620",0.00,1.50,0,295.46,299.07,0.0,0.0,0.000,891521.5,891521.5,3336,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493353855,1911197.00
04/28/2017 00:30,2,0.000,ALERT,212.83,296.96,59.986,1493353804,"274151322000068","219011344069620",0.00,1.50,0,295.16,298.47,0.0,0.0,0.000,768059.7,768059.7,3448,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493353856,1911198.00
04/28/2017 00:30,2,0.000,ALERT,212.61,299.37,60.007,1493353804,"201051344001135","219011344069620",0.00,0.00,0,297.87,301.77,0.0,0.0,0.000,666830.2,666830.2,3360,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493353858,1911199.00
04/28/2017 00:30,2,0.000,ALERT,212.38,299.97,59.996,1493353804,"201051344000594","219011344069620",0.00,0.00,0,296.96,301.17,0.0,0.0,0.000,687425.6,687425.6,3354,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493353860,1911200.00
04/28/2017 00:30,2,0.000,ALERT,213.06,299.37,59.996,1493353804,"201051344001203","219011344069620",0.00,0.00,0,297.87,302.98,0.0,0.0,0.000,675552.2,675552.2,3366,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493353862,1911201.00
04/28/2017 00:30,2,0.000,ALERT,212.16,297.87,60.002,1493353804,"274151322000054","219011344069620",0.00,1.50,0,295.76,299.67,0.0,0.0,0.000,909633.4,909633.4,3328,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493353863,1911202.00
04/28/2017 00:30,2,0.000,ALERT,212.83,298.77,59.996,1493353804,"201051344000867","219011344069620",0.00,1.00,0,296.36,301.17,0.0,0.0,0.000,672225.2,672225.2,3362,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493353865,1911203.00
04/28/2017 00:30,2,0.000,ALERT,213.06,299.67,60.002,1493353804,"201051344001093","219011344069620",0.00,1.50,0,297.57,301.17,0.0,0.0,0.000,674406.0,674406.0,3361,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493353867,1911204.00
04/28/2017 00:30,2,0.000,ALERT,212.61,299.37,59.970,1493353804,"201051344000900","219011344069620",0.00,0.00,0,296.66,300.57,0.0,0.0,0.000,693556.5,693556.5,3347,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493353869,1911205.00
04/28/2017 00:30,2,0.000,ALERT,212.61,298.77,60.007,1493353804,"201051344000648","219011344069620",0.00,-0.50,0,296.66,300.87,0.0,0.0,0.000,682922.5,682922.5,3345,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493353871,1911206.00
04/28/2017 00:30,2,0.000,ALERT,212.61,299.97,59.996,1493353804,"201051344000569","219011344069620",0.00,0.00,0,297.87,301.47,0.0,0.0,0.000,695881.7,695881.7,3337,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493353873,1911207.00
04/28/2017 00:30,2,0.000,ALERT,212.61,299.67,59.996,1493353804,"201051344000983","219011344069620",0.00,0.50,0,297.57,301.47,0.0,0.0,0.000,686434.3,686434.3,3346,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493353875,1911208.00
04/28/2017 00:30,2,0.000,ALERT,212.61,299.37,59.996,1493353804,"201051344001158","219011344069620",0.00,-0.50,0,296.66,300.57,0.0,0.0,0.000,672080.2,672080.2,3354,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493353876,1911209.00
04/28/2017 00:30,2,0.000,ALERT,213.06,299.97,59.996,1493353804,"201051344000576","219011344069620",0.00,0.00,0,296.66,301.17,0.0,0.0,0.000,686552.6,686552.6,3346,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493353878,1911210.00
04/28/2017 00:30,2,0.000,ALERT,212.16,296.96,59.991,1493353804,"274151322000087","219011344069620",0.00,2.00,0,294.56,298.77,0.0,0.0,0.000,881738.4,881738.4,3395,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493353880,1911211.00
04/28/2017 00:45,2,0.000,ALERT,212.83,299.07,59.949,1493354703,"201051344000645","219011344069620",0.00,0.50,0,297.26,300.87,0.0,0.0,0.000,685467.3,685467.3,3345,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493354705,1911212.00
04/28/2017 00:45,2,0.000,ALERT,211.70,297.57,59.970,1493354703,"274151322000085","219011344069620",0.00,1.00,0,295.16,299.37,0.0,0.0,0.000,906629.6,906629.6,3330,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493354707,1911213.00
04/28/2017 00:45,2,0.000,ALERT,212.83,298.77,59.944,1493354703,"201051344000633","219011344069620",0.00,0.00,0,295.16,300.27,0.0,0.0,0.000,671776.8,671776.8,3367,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493354709,1911214.00
04/28/2017 00:45,2,0.000,ALERT,212.38,299.07,59.954,1493354703,"201051344000469","219011344069620",0.00,-0.50,0,296.36,300.57,0.0,0.0,0.000,674756.8,674756.8,3353,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493354711,1911215.00
04/28/2017 00:45,2,0.000,ALERT,212.83,299.67,59.944,1493354703,"201051344000646","219011344069620",0.00,0.00,0,296.96,300.87,0.0,0.0,0.000,668372.8,668372.8,3365,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493354713,1911216.00
04/28/2017 00:45,2,0.000,ALERT,211.48,298.17,59.944,1493354703,"274151322000052","219011344069620",0.00,1.00,0,295.16,299.67,0.0,0.0,0.000,939684.2,939684.2,3333,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493354714,1911217.00
04/28/2017 00:45,2,0.000,ALERT,213.06,299.97,59.944,1493354703,"201051344000585","219011344069620",0.00,0.50,0,297.57,301.17,0.0,0.0,0.000,679581.1,679581.1,3365,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493354716,1911218.00
04/28/2017 00:45,2,0.000,ALERT,212.83,300.27,59.949,1493354703,"201051344001230","219011344069620",0.00,0.50,0,298.17,301.47,0.0,0.0,0.000,672781.5,672781.5,3361,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493354718,1911219.00
04/28/2017 00:45,2,0.000,ALERT,213.29,300.57,59.959,1493354703,"201051344000582","219011344069620",0.00,-0.50,0,298.47,302.37,0.0,0.0,0.000,662705.0,662705.0,3358,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493354720,1911220.00
04/28/2017 00:45,2,0.000,ALERT,212.61,299.97,59.954,1493354703,"201051344000955","219011344069620",0.00,0.50,0,297.87,301.47,0.0,0.0,0.000,681189.4,681189.4,3367,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493354722,1911221.00
04/28/2017 00:45,2,0.000,ALERT,211.70,296.96,59.944,1493354703,"274151322000094","219011344069620",0.00,0.00,0,294.86,298.77,0.0,0.0,0.000,767713.4,767713.4,3444,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493354723,1911222.00
04/28/2017 00:45,2,0.000,ALERT,212.16,299.67,59.922,1493354703,"201051344000579","219011344069620",0.00,0.50,0,297.87,301.77,0.0,0.0,0.000,692327.2,692327.2,3352,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493354725,1911223.00
04/28/2017 00:45,2,0.000,ALERT,212.83,300.57,59.949,1493354703,"201051344000890","219011344069620",0.00,1.00,0,297.87,302.68,0.0,0.0,0.000,675017.7,675017.7,3364,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493354727,1911224.00
04/28/2017 00:45,2,0.000,ALERT,213.06,299.97,59.933,1493354703,"201051344000438","219011344069620",0.00,0.00,0,297.87,301.77,0.0,0.0,0.000,677931.1,677931.1,3360,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493354729,1911225.00
04/28/2017 00:45,2,0.000,ALERT,213.06,299.37,59.944,1493354703,"201051344000417","219011344069620",0.00,0.50,0,297.26,300.87,0.0,0.0,0.000,636753.1,636753.1,3381,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493354731,1911226.00
04/28/2017 00:45,2,0.000,ALERT,211.70,297.57,59.949,1493354703,"274151322000083","219011344069620",0.00,1.00,0,295.76,299.97,0.0,0.0,0.000,930173.9,930173.9,3335,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493354732,1911227.00
04/28/2017 00:45,2,0.000,ALERT,212.16,297.26,59.938,1493354703,"274151322000076","219011344069620",0.00,0.50,0,295.16,299.67,0.0,0.0,0.000,991522.8,991522.8,3332,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493354734,1911228.00
04/28/2017 00:45,2,0.000,ALERT,212.16,299.67,59.981,1493354703,"201051344000868","219011344069620",0.00,0.50,0,297.87,301.77,0.0,0.0,0.000,673290.4,673290.4,3354,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493354736,1911229.00
04/28/2017 00:45,2,0.000,ALERT,211.48,298.17,59.907,1493354703,"274151322000095","219011344069620",0.00,0.00,0,296.36,300.27,0.0,0.0,0.000,981957.5,981957.5,3337,0,0,0,L,1151911521,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493354738,1911230.00
