ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/28/2017 00:45,2,0.000,ALERT,212.16,298.77,59.938,1493354703,"201051344000988","219011344069620",0.00,0.50,0,295.16,300.87,0.0,0.0,0.000,611704.3,611704.3,3372,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493354740,1911231.00
04/28/2017 00:45,2,0.000,ALERT,212.83,299.07,59.949,1493354703,"201051344001025","219011344069620",0.00,0.00,0,297.26,301.77,0.0,0.0,0.000,677209.8,677209.8,3369,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493354741,1911232.00
04/28/2017 00:45,2,0.000,ALERT,212.16,299.37,59.986,1493354703,"201051344000458","219011344069620",0.00,1.50,0,297.57,301.47,0.0,0.0,0.000,685514.8,685514.8,3344,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493354743,1911233.00
04/28/2017 00:45,2,0.000,ALERT,212.83,299.07,59.907,1493354703,"201051344000853","219011344069620",0.00,0.00,0,297.26,300.87,0.0,0.0,0.000,685968.2,685968.2,3348,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493354745,1911234.00
04/28/2017 00:45,2,0.000,ALERT,213.29,299.67,59.954,1493354703,"201051344000685","219011344069620",0.00,0.50,0,297.57,301.17,0.0,0.0,0.000,677960.3,677960.3,3367,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493354747,1911235.00
04/28/2017 00:45,2,0.000,ALERT,213.29,299.67,59.965,1493354703,"201051344000917","219011344069620",0.00,1.50,0,296.36,300.57,0.0,0.0,0.000,674609.7,674609.7,3361,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493354749,1911236.00
04/28/2017 00:45,2,0.000,ALERT,213.29,300.27,59.954,1493354703,"201051344001145","219011344069620",0.00,0.00,0,297.87,302.07,0.0,0.0,0.000,682471.3,682471.3,3357,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493354750,1911237.00
04/28/2017 00:45,2,0.000,ALERT,213.06,299.07,59.944,1493354703,"201051344000651","219011344069620",0.00,-1.00,0,297.26,300.87,0.0,0.0,0.000,671218.4,671218.4,3365,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493354752,1911238.00
04/28/2017 00:45,2,0.000,ALERT,211.25,297.57,59.928,1493354703,"274151322000088","219011344069620",0.00,1.50,0,295.16,299.07,0.0,0.0,0.000,891521.5,891521.5,3338,0,0,0,L,1151911521,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493354754,1911239.00
04/28/2017 00:45,2,0.000,ALERT,212.38,296.66,59.944,1493354703,"274151322000068","219011344069620",0.00,1.50,0,294.86,298.47,0.0,0.0,0.000,768059.7,768059.7,3450,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493354756,1911240.00
04/28/2017 00:45,2,0.000,ALERT,212.61,299.97,59.922,1493354703,"201051344001135","219011344069620",0.00,0.00,0,297.87,301.77,0.0,0.0,0.000,666830.2,666830.2,3362,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493354758,1911241.00
04/28/2017 00:45,2,0.000,ALERT,211.93,299.37,59.954,1493354703,"201051344000594","219011344069620",0.00,0.00,0,297.26,301.17,0.0,0.0,0.000,687425.6,687425.6,3356,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493354759,1911242.00
04/28/2017 00:45,2,0.000,ALERT,213.06,299.67,59.959,1493354703,"201051344001203","219011344069620",0.00,0.00,0,297.87,302.98,0.0,0.0,0.000,675552.2,675552.2,3368,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493354761,1911243.00
04/28/2017 00:45,2,0.000,ALERT,211.48,297.87,59.954,1493354703,"274151322000054","219011344069620",0.00,1.50,0,295.46,299.67,0.0,0.0,0.000,909633.4,909633.4,3330,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493354763,1911244.00
04/28/2017 00:45,2,0.000,ALERT,212.61,298.47,59.959,1493354703,"201051344000867","219011344069620",0.00,1.50,0,296.66,301.17,0.0,0.0,0.000,672225.2,672225.2,3364,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493354765,1911245.00
04/28/2017 00:45,2,0.000,ALERT,212.83,299.97,59.959,1493354703,"201051344001093","219011344069620",0.00,1.50,0,297.57,301.17,0.0,0.0,0.000,674406.0,674406.0,3363,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493354767,1911246.00
04/28/2017 00:45,2,0.000,ALERT,212.16,299.07,59.917,1493354703,"201051344000900","219011344069620",0.00,0.00,0,296.96,300.57,0.0,0.0,0.000,693556.5,693556.5,3349,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493354768,1911247.00
04/28/2017 00:45,2,0.000,ALERT,212.38,298.17,59.938,1493354703,"201051344000648","219011344069620",0.00,-0.50,0,296.66,300.87,0.0,0.0,0.000,682922.5,682922.5,3347,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493354770,1911248.00
04/28/2017 00:45,2,0.000,ALERT,212.16,299.67,59.954,1493354703,"201051344000569","219011344069620",0.00,0.00,0,298.17,301.77,0.0,0.0,0.000,695881.7,695881.7,3339,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493354772,1911249.00
04/28/2017 00:45,2,0.000,ALERT,212.38,299.37,59.965,1493354703,"201051344000983","219011344069620",0.00,0.50,0,297.87,301.17,0.0,0.0,0.000,686434.3,686434.3,3348,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493354774,1911250.00
04/28/2017 00:45,2,0.000,ALERT,212.38,298.77,59.965,1493354703,"201051344001158","219011344069620",0.00,-0.50,0,296.66,300.57,0.0,0.0,0.000,672080.2,672080.2,3356,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493354775,1911251.00
04/28/2017 00:45,2,0.000,ALERT,212.61,299.37,59.959,1493354703,"201051344000576","219011344069620",0.00,0.00,0,297.26,301.17,0.0,0.0,0.000,686552.6,686552.6,3348,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493354777,1911252.00
04/28/2017 00:45,2,0.000,ALERT,211.70,296.96,59.928,1493354703,"274151322000087","219011344069620",0.00,2.00,0,294.26,298.77,0.0,0.0,0.000,881738.4,881738.4,3397,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493354779,1911253.00
04/28/2017 01:00,2,0.000,ALERT,212.38,298.47,59.944,1493355603,"201051344000645","219011344069620",0.00,0.50,0,296.66,300.87,0.0,0.0,0.000,685467.3,685467.3,3347,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493355605,1911254.00
04/28/2017 01:00,2,0.000,ALERT,211.70,297.87,59.965,1493355603,"274151322000085","219011344069620",0.00,1.00,0,294.86,299.37,0.0,0.0,0.000,906629.6,906629.6,3332,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493355607,1911255.00
04/28/2017 01:00,2,0.000,ALERT,212.83,298.77,59.996,1493355603,"201051344000633","219011344069620",0.00,0.00,0,295.16,300.27,0.0,0.0,0.000,671776.8,671776.8,3369,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493355609,1911256.00
04/28/2017 01:00,2,0.000,ALERT,212.16,298.77,59.986,1493355603,"201051344000469","219011344069620",0.00,-0.50,0,295.76,300.57,0.0,0.0,0.000,674756.8,674756.8,3355,0,0,0,L,1122011218,0,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493355610,1911257.00
04/28/2017 01:00,2,0.000,ALERT,212.61,299.67,59.981,1493355603,"201051344000646","219011344069620",0.00,0.00,0,296.96,301.17,0.0,0.0,0.000,668372.8,668372.8,3367,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493355612,1911258.00
04/28/2017 01:00,2,0.000,ALERT,211.48,297.87,60.012,1493355603,"274151322000052","219011344069620",0.00,1.00,0,294.86,299.97,0.0,0.0,0.000,939684.2,939684.2,3335,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493355614,1911259.00
04/28/2017 01:00,2,0.000,ALERT,213.06,299.67,60.002,1493355603,"201051344000585","219011344069620",0.00,1.00,0,296.96,301.47,0.0,0.0,0.000,679581.1,679581.1,3367,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493355616,1911260.00
04/28/2017 01:00,2,0.000,ALERT,212.83,299.97,59.996,1493355603,"201051344001230","219011344069620",0.00,0.50,0,297.57,301.77,0.0,0.0,0.000,672781.5,672781.5,3363,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493355617,1911261.00
04/28/2017 01:00,2,0.000,ALERT,213.51,300.87,59.975,1493355603,"201051344000582","219011344069620",0.00,-0.50,0,298.17,302.37,0.0,0.0,0.000,662705.0,662705.0,3360,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493355619,1911262.00
04/28/2017 01:00,2,0.000,ALERT,212.38,299.67,59.959,1493355603,"201051344000955","219011344069620",0.00,0.50,0,297.26,301.17,0.0,0.0,0.000,681189.4,681189.4,3369,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493355621,1911263.00
04/28/2017 01:00,2,0.000,ALERT,211.70,297.26,60.002,1493355603,"274151322000094","219011344069620",0.00,0.00,0,294.56,298.77,0.0,0.0,0.000,767713.4,767713.4,3446,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493355623,1911264.00
04/28/2017 01:00,2,0.000,ALERT,212.38,299.67,59.970,1493355603,"201051344000579","219011344069620",0.00,0.50,0,297.26,301.77,0.0,0.0,0.000,692327.2,692327.2,3354,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493355625,1911265.00
04/28/2017 01:00,2,0.000,ALERT,212.83,300.27,59.970,1493355603,"201051344000890","219011344069620",0.00,1.00,0,297.87,302.98,0.0,0.0,0.000,675017.7,675017.7,3366,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493355627,1911266.00
04/28/2017 01:00,2,0.000,ALERT,212.83,299.67,59.975,1493355603,"201051344000438","219011344069620",0.00,0.00,0,297.57,301.77,0.0,0.0,0.000,677931.1,677931.1,3362,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493355628,1911267.00
04/28/2017 01:00,2,0.000,ALERT,213.29,299.37,59.970,1493355603,"201051344000417","219011344069620",0.00,0.50,0,296.96,301.17,0.0,0.0,0.000,636753.1,636753.1,3383,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493355630,1911268.00
04/28/2017 01:00,2,0.000,ALERT,211.70,297.87,59.917,1493355603,"274151322000083","219011344069620",0.00,1.00,0,295.46,299.97,0.0,0.0,0.000,930173.9,930173.9,3337,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493355632,1911269.00
04/28/2017 01:00,2,0.000,ALERT,212.38,298.47,59.965,1493355603,"274151322000076","219011344069620",0.00,1.00,0,295.16,299.67,0.0,0.0,0.000,991522.8,991522.8,3334,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493355634,1911270.00
04/28/2017 01:00,2,0.000,ALERT,212.16,299.67,59.917,1493355603,"201051344000868","219011344069620",0.00,0.50,0,297.26,301.77,0.0,0.0,0.000,673290.4,673290.4,3356,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493355636,1911271.00
04/28/2017 01:00,2,0.000,ALERT,211.48,298.77,59.944,1493355603,"274151322000095","219011344069620",0.00,0.00,0,296.06,300.27,0.0,0.0,0.000,981957.5,981957.5,3339,0,0,0,L,1151911521,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493355638,1911272.00
04/28/2017 01:00,2,0.000,ALERT,211.93,298.77,59.965,1493355603,"201051344000988","219011344069620",0.00,0.50,0,294.26,300.57,0.0,0.0,0.000,611704.3,611704.3,3374,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493355639,1911273.00
04/28/2017 01:00,2,0.000,ALERT,212.61,298.77,59.970,1493355603,"201051344001025","219011344069620",0.00,-0.50,0,296.66,302.07,0.0,0.0,0.000,677209.8,677209.8,3371,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493355641,1911274.00
04/28/2017 01:00,2,0.000,ALERT,211.93,298.47,59.975,1493355603,"201051344000458","219011344069620",0.00,1.50,0,296.66,301.77,0.0,0.0,0.000,685514.8,685514.8,3346,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493355643,1911275.00
04/28/2017 01:00,2,0.000,ALERT,212.61,298.77,59.965,1493355603,"201051344000853","219011344069620",0.00,0.00,0,296.66,301.17,0.0,0.0,0.000,685968.2,685968.2,3350,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493355645,1911276.00
04/28/2017 01:00,2,0.000,ALERT,213.06,299.37,59.954,1493355603,"201051344000685","219011344069620",0.00,0.50,0,297.26,301.47,0.0,0.0,0.000,677960.3,677960.3,3369,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493355647,1911277.00
04/28/2017 01:00,2,0.000,ALERT,213.06,299.07,59.991,1493355603,"201051344000917","219011344069620",0.00,1.50,0,296.06,300.87,0.0,0.0,0.000,674609.7,674609.7,3363,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493355648,1911278.00
04/28/2017 01:00,2,0.000,ALERT,213.29,299.97,59.938,1493355603,"201051344001145","219011344069620",0.00,0.50,0,297.87,302.07,0.0,0.0,0.000,682471.3,682471.3,3359,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493355650,1911279.00
04/28/2017 01:00,2,0.000,ALERT,212.83,299.07,59.928,1493355603,"201051344000651","219011344069620",0.00,-1.00,0,296.96,301.17,0.0,0.0,0.000,671218.4,671218.4,3367,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493355652,1911280.00
04/28/2017 01:00,2,0.000,ALERT,211.25,297.26,59.965,1493355603,"274151322000088","219011344069620",0.00,1.50,0,294.86,299.37,0.0,0.0,0.000,891521.5,891521.5,3340,0,0,0,L,1151911521,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493355654,1911281.00
04/28/2017 01:00,2,0.000,ALERT,212.38,296.96,59.965,1493355603,"274151322000068","219011344069620",0.00,1.50,0,294.56,298.47,0.0,0.0,0.000,768059.7,768059.7,3452,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493355656,1911282.00
04/28/2017 01:00,2,0.000,ALERT,212.38,299.37,59.965,1493355603,"201051344001135","219011344069620",0.00,0.00,0,297.26,302.07,0.0,0.0,0.000,666830.2,666830.2,3364,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493355657,1911283.00
04/28/2017 01:00,2,0.000,ALERT,211.93,299.37,59.970,1493355603,"201051344000594","219011344069620",0.00,0.00,0,296.36,301.17,0.0,0.0,0.000,687425.6,687425.6,3358,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493355659,1911284.00
04/28/2017 01:00,2,0.000,ALERT,213.06,299.37,59.965,1493355603,"201051344001203","219011344069620",0.00,0.00,0,297.26,303.28,0.0,0.0,0.000,675552.2,675552.2,3370,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493355661,1911285.00
04/28/2017 01:00,2,0.000,ALERT,211.48,298.47,59.965,1493355603,"274151322000054","219011344069620",0.00,1.50,0,295.16,299.67,0.0,0.0,0.000,909633.4,909633.4,3332,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493355663,1911286.00
04/28/2017 01:00,2,0.000,ALERT,212.38,298.47,59.975,1493355603,"201051344000867","219011344069620",0.00,1.00,0,296.06,301.17,0.0,0.0,0.000,672225.2,672225.2,3366,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493355664,1911287.00
04/28/2017 01:00,2,0.000,ALERT,212.83,299.97,59.981,1493355603,"201051344001093","219011344069620",0.00,1.50,0,296.96,301.47,0.0,0.0,0.000,674406.0,674406.0,3365,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493355666,1911288.00
04/28/2017 01:00,2,0.000,ALERT,212.16,299.07,59.970,1493355603,"201051344000900","219011344069620",0.00,0.00,0,296.36,300.87,0.0,0.0,0.000,693556.5,693556.5,3351,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493355668,1911289.00
04/28/2017 01:00,2,0.000,ALERT,212.38,298.17,59.970,1493355603,"201051344000648","219011344069620",0.00,-0.50,0,296.06,300.87,0.0,0.0,0.000,682922.5,682922.5,3349,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493355670,1911290.00
04/28/2017 01:00,2,0.000,ALERT,212.38,299.37,59.975,1493355603,"201051344000569","219011344069620",0.00,0.50,0,297.26,301.77,0.0,0.0,0.000,695881.7,695881.7,3341,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493355672,1911291.00
04/28/2017 01:00,2,0.000,ALERT,212.16,299.07,59.928,1493355603,"201051344000983","219011344069620",0.00,0.50,0,296.96,301.47,0.0,0.0,0.000,686434.3,686434.3,3350,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493355673,1911292.00
04/28/2017 01:00,2,0.000,ALERT,212.38,299.07,59.975,1493355603,"201051344001158","219011344069620",0.00,-0.50,0,296.36,300.57,0.0,0.0,0.000,672080.2,672080.2,3358,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493355675,1911293.00
04/28/2017 01:00,2,0.000,ALERT,212.83,299.67,59.965,1493355603,"201051344000576","219011344069620",0.00,0.00,0,296.96,301.17,0.0,0.0,0.000,686552.6,686552.6,3350,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493355677,1911294.00
04/28/2017 01:00,2,0.000,ALERT,211.70,297.57,59.959,1493355603,"274151322000087","219011344069620",0.00,1.50,0,293.96,298.77,0.0,0.0,0.000,881738.4,881738.4,3399,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493355679,1911295.00
04/28/2017 01:15,2,0.000,ALERT,212.61,298.17,59.965,1493356503,"201051344000645","219011344069620",0.00,1.00,0,296.66,300.27,0.0,0.0,0.000,685467.3,685467.3,3349,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493356505,1911296.00
04/28/2017 01:15,2,0.000,ALERT,212.16,297.87,59.959,1493356503,"274151322000085","219011344069620",0.00,1.00,0,295.46,299.07,0.0,0.0,0.000,906629.6,906629.6,3334,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493356507,1911297.00
04/28/2017 01:15,2,0.000,ALERT,212.83,297.87,59.959,1493356503,"201051344000633","219011344069620",0.00,0.00,0,295.16,299.97,0.0,0.0,0.000,671776.8,671776.8,3371,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493356509,1911298.00
04/28/2017 01:15,2,0.000,ALERT,212.38,298.47,59.949,1493356503,"201051344000469","219011344069620",0.00,-0.50,0,296.06,300.27,0.0,0.0,0.000,674756.8,674756.8,3357,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493356511,1911299.00
04/28/2017 01:15,2,0.000,ALERT,212.83,299.67,59.949,1493356503,"201051344000646","219011344069620",0.00,0.00,0,297.26,300.87,0.0,0.0,0.000,668372.8,668372.8,3369,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493356512,1911300.00
04/28/2017 01:15,2,0.000,ALERT,211.93,298.47,59.959,1493356503,"274151322000052","219011344069620",0.00,1.00,0,295.46,299.67,0.0,0.0,0.000,939684.2,939684.2,3337,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493356514,1911301.00
04/28/2017 01:15,2,0.000,ALERT,213.29,299.67,59.954,1493356503,"201051344000585","219011344069620",0.00,1.00,0,297.26,301.17,0.0,0.0,0.000,679581.1,679581.1,3369,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493356516,1911302.00
04/28/2017 01:15,2,0.000,ALERT,213.06,299.67,59.970,1493356503,"201051344001230","219011344069620",0.00,0.50,0,298.17,301.47,0.0,0.0,0.000,672781.5,672781.5,3365,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493356518,1911303.00
04/28/2017 01:15,2,0.000,ALERT,213.29,300.27,59.959,1493356503,"201051344000582","219011344069620",0.00,-0.50,0,298.77,302.07,0.0,0.0,0.000,662705.0,662705.0,3362,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493356520,1911304.00
04/28/2017 01:15,2,0.000,ALERT,212.38,299.37,59.949,1493356503,"201051344000955","219011344069620",0.00,0.50,0,296.96,301.17,0.0,0.0,0.000,681189.4,681189.4,3371,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493356522,1911305.00
04/28/2017 01:15,2,0.000,ALERT,211.93,297.26,59.954,1493356503,"274151322000094","219011344069620",0.00,0.00,0,295.16,298.47,0.0,0.0,0.000,767713.4,767713.4,3448,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493356523,1911306.00
04/28/2017 01:15,2,0.000,ALERT,212.38,299.07,59.981,1493356503,"201051344000579","219011344069620",0.00,0.50,0,297.87,301.47,0.0,0.0,0.000,692327.2,692327.2,3356,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493356525,1911307.00
04/28/2017 01:15,2,0.000,ALERT,212.61,299.97,59.965,1493356503,"201051344000890","219011344069620",0.00,1.00,0,298.47,302.68,0.0,0.0,0.000,675017.7,675017.7,3368,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493356527,1911308.00
04/28/2017 01:15,2,0.000,ALERT,212.83,299.37,59.965,1493356503,"201051344000438","219011344069620",0.00,0.00,0,297.57,301.47,0.0,0.0,0.000,677931.1,677931.1,3364,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493356529,1911309.00
04/28/2017 01:15,2,0.000,ALERT,213.06,299.07,59.965,1493356503,"201051344000417","219011344069620",0.00,0.50,0,297.26,300.87,0.0,0.0,0.000,636753.1,636753.1,3385,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493356530,1911310.00
04/28/2017 01:15,2,0.000,ALERT,212.16,298.17,59.949,1493356503,"274151322000083","219011344069620",0.00,1.00,0,296.06,299.67,0.0,0.0,0.000,930173.9,930173.9,3339,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493356532,1911311.00
04/28/2017 01:15,2,0.000,ALERT,212.61,298.17,59.981,1493356503,"274151322000076","219011344069620",0.00,1.00,0,295.76,299.67,0.0,0.0,0.000,991522.8,991522.8,3336,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493356534,1911312.00
04/28/2017 01:15,2,0.000,ALERT,212.38,299.07,59.944,1493356503,"201051344000868","219011344069620",0.00,0.50,0,297.57,301.17,0.0,0.0,0.000,673290.4,673290.4,3358,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493356536,1911313.00
04/28/2017 01:15,2,0.000,ALERT,211.93,298.77,59.954,1493356503,"274151322000095","219011344069620",0.00,0.00,0,296.66,299.97,0.0,0.0,0.000,981957.5,981957.5,3341,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493356538,1911314.00
04/28/2017 01:15,2,0.000,ALERT,212.16,298.47,59.959,1493356503,"201051344000988","219011344069620",0.00,0.50,0,293.96,300.27,0.0,0.0,0.000,611704.3,611704.3,3376,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493356540,1911315.00
04/28/2017 01:15,2,0.000,ALERT,212.61,298.47,59.965,1493356503,"201051344001025","219011344069620",0.00,0.00,0,297.26,301.77,0.0,0.0,0.000,677209.8,677209.8,3373,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493356542,1911316.00
04/28/2017 01:15,2,0.000,ALERT,212.38,299.07,59.949,1493356503,"201051344000458","219011344069620",0.00,2.00,0,296.66,301.17,0.0,0.0,0.000,685514.8,685514.8,3348,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493356544,1911317.00
04/28/2017 01:15,2,0.000,ALERT,213.06,298.77,59.954,1493356503,"201051344000853","219011344069620",0.00,0.00,0,296.66,300.57,0.0,0.0,0.000,685968.2,685968.2,3352,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493356546,1911318.00
04/28/2017 01:15,2,0.000,ALERT,213.06,299.37,59.933,1493356503,"201051344000685","219011344069620",0.00,0.50,0,297.26,301.17,0.0,0.0,0.000,677960.3,677960.3,3371,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493356547,1911319.00
04/28/2017 01:15,2,0.000,ALERT,213.06,299.07,59.970,1493356503,"201051344000917","219011344069620",0.00,1.50,0,296.66,300.87,0.0,0.0,0.000,674609.7,674609.7,3365,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493356549,1911320.00
04/28/2017 01:15,2,0.000,ALERT,213.06,299.67,59.970,1493356503,"201051344001145","219011344069620",0.00,0.50,0,297.87,302.07,0.0,0.0,0.000,682471.3,682471.3,3361,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493356551,1911321.00
04/28/2017 01:15,2,0.000,ALERT,212.83,298.77,60.018,1493356503,"201051344000651","219011344069620",0.00,-1.00,0,297.26,300.87,0.0,0.0,0.000,671218.4,671218.4,3369,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493356553,1911322.00
04/28/2017 01:15,2,0.000,ALERT,211.70,298.17,60.007,1493356503,"274151322000088","219011344069620",0.00,1.50,0,295.46,299.07,0.0,0.0,0.000,891521.5,891521.5,3342,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493356555,1911323.00
04/28/2017 01:15,2,0.000,ALERT,212.61,296.66,60.007,1493356503,"274151322000068","219011344069620",0.00,1.50,0,295.16,298.47,0.0,0.0,0.000,768059.7,768059.7,3454,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493356556,1911324.00
04/28/2017 01:15,2,0.000,ALERT,212.38,299.37,59.970,1493356503,"201051344001135","219011344069620",0.00,0.00,0,297.87,301.77,0.0,0.0,0.000,666830.2,666830.2,3366,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493356558,1911325.00
04/28/2017 01:15,2,0.000,ALERT,212.16,299.37,59.975,1493356503,"201051344000594","219011344069620",0.00,0.50,0,296.36,300.87,0.0,0.0,0.000,687425.6,687425.6,3360,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493356560,1911326.00
04/28/2017 01:15,2,0.000,ALERT,212.83,299.07,59.965,1493356503,"201051344001203","219011344069620",0.00,0.00,0,297.57,302.98,0.0,0.0,0.000,675552.2,675552.2,3372,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493356562,1911327.00
04/28/2017 01:15,2,0.000,ALERT,212.16,297.87,59.959,1493356503,"274151322000054","219011344069620",0.00,2.00,0,295.76,299.67,0.0,0.0,0.000,909633.4,909633.4,3334,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493356564,1911328.00
04/28/2017 01:15,2,0.000,ALERT,212.83,298.17,59.965,1493356503,"201051344000867","219011344069620",0.00,1.00,0,296.36,300.57,0.0,0.0,0.000,672225.2,672225.2,3368,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493356565,1911329.00
04/28/2017 01:15,2,0.000,ALERT,212.83,299.37,59.949,1493356503,"201051344001093","219011344069620",0.00,1.50,0,297.87,301.17,0.0,0.0,0.000,674406.0,674406.0,3367,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493356567,1911330.00
04/28/2017 01:15,2,0.000,ALERT,212.38,298.47,59.949,1493356503,"201051344000900","219011344069620",0.00,0.00,0,296.66,300.27,0.0,0.0,0.000,693556.5,693556.5,3353,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493356569,1911331.00
04/28/2017 01:15,2,0.000,ALERT,212.61,297.87,59.959,1493356503,"201051344000648","219011344069620",0.00,-0.50,0,296.36,300.27,0.0,0.0,0.000,682922.5,682922.5,3351,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493356571,1911332.00
04/28/2017 01:15,2,0.000,ALERT,212.38,299.07,59.959,1493356503,"201051344000569","219011344069620",0.00,0.00,0,297.57,301.17,0.0,0.0,0.000,695881.7,695881.7,3343,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493356572,1911333.00
04/28/2017 01:15,2,0.000,ALERT,212.38,298.77,59.954,1493356503,"201051344000983","219011344069620",0.00,0.50,0,297.26,300.87,0.0,0.0,0.000,686434.3,686434.3,3352,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493356574,1911334.00
04/28/2017 01:15,2,0.000,ALERT,212.61,298.47,59.965,1493356503,"201051344001158","219011344069620",0.00,-0.50,0,296.36,299.97,0.0,0.0,0.000,672080.2,672080.2,3360,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493356576,1911335.00
04/28/2017 01:15,2,0.000,ALERT,212.83,299.07,59.970,1493356503,"201051344000576","219011344069620",0.00,0.50,0,297.26,300.87,0.0,0.0,0.000,686552.6,686552.6,3352,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493356578,1911336.00
04/28/2017 01:15,2,0.000,ALERT,212.16,296.66,59.959,1493356503,"274151322000087","219011344069620",0.00,2.00,0,294.56,298.77,0.0,0.0,0.000,881738.4,881738.4,3401,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493356580,1911337.00
04/28/2017 01:30,2,0.000,ALERT,213.29,299.67,59.986,1493357403,"201051344000645","219011344069620",0.00,1.00,0,296.06,301.17,0.0,0.0,0.000,685467.3,685467.3,3351,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493357405,1911338.00
04/28/2017 01:30,2,0.000,ALERT,212.38,298.17,59.996,1493357403,"274151322000085","219011344069620",0.00,1.00,0,295.46,299.67,0.0,0.0,0.000,906629.6,906629.6,3336,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493357407,1911339.00
04/28/2017 01:30,2,0.000,ALERT,213.51,299.37,59.986,1493357403,"201051344000633","219011344069620",0.00,0.00,0,294.26,300.57,0.0,0.0,0.000,671776.8,671776.8,3373,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493357409,1911340.00
04/28/2017 01:30,2,0.000,ALERT,213.06,299.67,59.991,1493357403,"201051344000469","219011344069620",0.00,-0.50,0,295.16,300.87,0.0,0.0,0.000,674756.8,674756.8,3359,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493357411,1911341.00
04/28/2017 01:30,2,0.000,ALERT,213.06,300.27,60.039,1493357403,"201051344000646","219011344069620",0.00,0.00,0,297.26,301.47,0.0,0.0,0.000,668372.8,668372.8,3371,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493357412,1911342.00
04/28/2017 01:30,2,0.000,ALERT,212.16,297.87,59.975,1493357403,"274151322000052","219011344069620",0.00,1.00,0,295.76,299.97,0.0,0.0,0.000,939684.2,939684.2,3339,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493357414,1911343.00
04/28/2017 01:30,2,0.000,ALERT,213.29,300.57,59.991,1493357403,"201051344000585","219011344069620",0.00,1.00,0,297.26,301.77,0.0,0.0,0.000,679581.1,679581.1,3371,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493357416,1911344.00
04/28/2017 01:30,2,0.000,ALERT,213.06,300.57,60.007,1493357403,"201051344001230","219011344069620",0.00,0.50,0,297.87,301.77,0.0,0.0,0.000,672781.5,672781.5,3367,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493357418,1911345.00
04/28/2017 01:30,2,0.000,ALERT,213.74,301.47,59.991,1493357403,"201051344000582","219011344069620",0.00,-0.50,0,298.47,302.37,0.0,0.0,0.000,662705.0,662705.0,3364,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493357420,1911346.00
04/28/2017 01:30,2,0.000,ALERT,213.06,300.57,60.023,1493357403,"201051344000955","219011344069620",0.00,0.50,0,297.26,301.47,0.0,0.0,0.000,681189.4,681189.4,3373,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493357422,1911347.00
04/28/2017 01:30,2,0.000,ALERT,212.38,297.87,59.981,1493357403,"274151322000094","219011344069620",0.00,0.00,0,295.16,298.77,0.0,0.0,0.000,767713.4,767713.4,3450,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493357423,1911348.00
04/28/2017 01:30,2,0.000,ALERT,213.06,300.57,59.975,1493357403,"201051344000579","219011344069620",0.00,0.50,0,296.96,302.07,0.0,0.0,0.000,692327.2,692327.2,3358,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493357425,1911349.00
04/28/2017 01:30,2,0.000,ALERT,213.06,301.17,59.991,1493357403,"201051344000890","219011344069620",0.00,1.00,0,297.87,302.68,0.0,0.0,0.000,675017.7,675017.7,3370,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493357427,1911350.00
04/28/2017 01:30,2,0.000,ALERT,213.51,300.57,59.996,1493357403,"201051344000438","219011344069620",0.00,0.00,0,297.26,302.07,0.0,0.0,0.000,677931.1,677931.1,3366,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493357429,1911351.00
04/28/2017 01:30,2,0.000,ALERT,213.51,299.97,59.991,1493357403,"201051344000417","219011344069620",0.00,0.50,0,296.96,301.17,0.0,0.0,0.000,636753.1,636753.1,3387,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493357430,1911352.00
04/28/2017 01:30,2,0.000,ALERT,212.38,298.47,59.996,1493357403,"274151322000083","219011344069620",0.00,1.00,0,296.06,299.97,0.0,0.0,0.000,930173.9,930173.9,3341,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493357432,1911353.00
04/28/2017 01:30,2,0.000,ALERT,213.06,297.87,60.018,1493357403,"274151322000076","219011344069620",0.00,1.00,0,295.76,299.97,0.0,0.0,0.000,991522.8,991522.8,3338,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493357434,1911354.00
04/28/2017 01:30,2,0.000,ALERT,212.61,299.97,59.996,1493357403,"201051344000868","219011344069620",0.00,0.50,0,296.96,302.07,0.0,0.0,0.000,673290.4,673290.4,3360,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493357436,1911355.00
04/28/2017 01:30,2,0.000,ALERT,212.16,299.37,59.996,1493357403,"274151322000095","219011344069620",0.00,0.00,0,296.66,300.57,0.0,0.0,0.000,981957.5,981957.5,3343,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493357438,1911356.00
04/28/2017 01:30,2,0.000,ALERT,212.61,299.37,59.996,1493357403,"201051344000988","219011344069620",0.00,0.50,0,293.96,300.87,0.0,0.0,0.000,611704.3,611704.3,3378,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493357440,1911357.00
04/28/2017 01:30,2,0.000,ALERT,213.06,299.37,59.996,1493357403,"201051344001025","219011344069620",0.00,0.00,0,296.66,302.07,0.0,0.0,0.000,677209.8,677209.8,3375,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493357441,1911358.00
04/28/2017 01:30,2,0.000,ALERT,212.83,299.67,59.991,1493357403,"201051344000458","219011344069620",0.00,1.50,0,296.66,301.77,0.0,0.0,0.000,685514.8,685514.8,3350,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493357443,1911359.00
04/28/2017 01:30,2,0.000,ALERT,213.29,299.67,59.991,1493357403,"201051344000853","219011344069620",0.00,0.00,0,296.96,301.17,0.0,0.0,0.000,685968.2,685968.2,3354,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493357445,1911360.00
04/28/2017 01:30,2,0.000,ALERT,213.51,300.27,60.002,1493357403,"201051344000685","219011344069620",0.00,0.50,0,297.26,301.47,0.0,0.0,0.000,677960.3,677960.3,3373,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493357447,1911361.00
04/28/2017 01:30,2,0.000,ALERT,213.51,299.97,60.018,1493357403,"201051344000917","219011344069620",0.00,1.50,0,296.36,301.17,0.0,0.0,0.000,674609.7,674609.7,3367,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493357448,1911362.00
04/28/2017 01:30,2,0.000,ALERT,213.29,300.57,60.012,1493357403,"201051344001145","219011344069620",0.00,0.50,0,297.87,302.37,0.0,0.0,0.000,682471.3,682471.3,3363,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493357450,1911363.00
04/28/2017 01:30,2,0.000,ALERT,213.29,299.67,60.034,1493357403,"201051344000651","219011344069620",0.00,-1.00,0,296.96,301.17,0.0,0.0,0.000,671218.4,671218.4,3371,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493357452,1911364.00
04/28/2017 01:30,2,0.000,ALERT,211.93,297.87,59.991,1493357403,"274151322000088","219011344069620",0.00,1.50,0,295.46,299.37,0.0,0.0,0.000,891521.5,891521.5,3344,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493357454,1911365.00
04/28/2017 01:30,2,0.000,ALERT,212.83,297.57,59.986,1493357403,"274151322000068","219011344069620",0.00,1.50,0,295.16,298.77,0.0,0.0,0.000,768059.7,768059.7,3456,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493357456,1911366.00
04/28/2017 01:30,2,0.000,ALERT,212.83,300.27,60.002,1493357403,"201051344001135","219011344069620",0.00,0.50,0,297.57,302.07,0.0,0.0,0.000,666830.2,666830.2,3368,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493357458,1911367.00
04/28/2017 01:30,2,0.000,ALERT,212.61,299.97,60.018,1493357403,"201051344000594","219011344069620",0.00,0.00,0,296.06,301.47,0.0,0.0,0.000,687425.6,687425.6,3362,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493357459,1911368.00
04/28/2017 01:30,2,0.000,ALERT,213.29,299.97,59.986,1493357403,"201051344001203","219011344069620",0.00,0.00,0,297.57,303.28,0.0,0.0,0.000,675552.2,675552.2,3374,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493357461,1911369.00
04/28/2017 01:30,2,0.000,ALERT,212.16,298.47,59.965,1493357403,"274151322000054","219011344069620",0.00,1.50,0,295.76,299.97,0.0,0.0,0.000,909633.4,909633.4,3336,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493357463,1911370.00
04/28/2017 01:30,2,0.000,ALERT,213.06,298.77,59.996,1493357403,"201051344000867","219011344069620",0.00,1.00,0,295.76,301.17,0.0,0.0,0.000,672225.2,672225.2,3370,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493357465,1911371.00
04/28/2017 01:30,2,0.000,ALERT,213.06,300.27,60.002,1493357403,"201051344001093","219011344069620",0.00,1.50,0,297.26,301.47,0.0,0.0,0.000,674406.0,674406.0,3369,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493357467,1911372.00
04/28/2017 01:30,2,0.000,ALERT,212.83,299.67,60.002,1493357403,"201051344000900","219011344069620",0.00,0.00,0,296.06,300.87,0.0,0.0,0.000,693556.5,693556.5,3355,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493357469,1911373.00
04/28/2017 01:30,2,0.000,ALERT,212.83,298.77,59.996,1493357403,"201051344000648","219011344069620",0.00,-0.50,0,295.76,301.17,0.0,0.0,0.000,682922.5,682922.5,3353,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493357470,1911374.00
04/28/2017 01:30,2,0.000,ALERT,212.83,299.97,59.991,1493357403,"201051344000569","219011344069620",0.00,0.50,0,296.96,302.07,0.0,0.0,0.000,695881.7,695881.7,3345,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493357472,1911375.00
