ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/28/2017 01:30,2,0.000,ALERT,212.83,299.67,59.991,1493357403,"201051344000983","219011344069620",0.00,0.50,0,296.66,301.47,0.0,0.0,0.000,686434.3,686434.3,3354,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493357474,1911376.00
04/28/2017 01:30,2,0.000,ALERT,212.83,299.07,59.954,1493357403,"201051344001158","219011344069620",0.00,-0.50,0,296.06,300.87,0.0,0.0,0.000,672080.2,672080.2,3362,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493357476,1911377.00
04/28/2017 01:30,2,0.000,ALERT,213.29,299.67,59.975,1493357403,"201051344000576","219011344069620",0.00,0.50,0,296.36,301.47,0.0,0.0,0.000,686552.6,686552.6,3354,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493357477,1911378.00
04/28/2017 01:30,2,0.000,ALERT,212.16,297.57,59.975,1493357403,"274151322000087","219011344069620",0.00,2.00,0,294.86,298.77,0.0,0.0,0.000,881738.4,881738.4,3403,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493357479,1911379.00
04/28/2017 01:45,2,0.000,ALERT,212.83,298.77,60.018,1493358304,"201051344000645","219011344069620",0.00,1.00,0,297.26,300.87,0.0,0.0,0.000,685467.3,685467.3,3353,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493358306,1911380.00
04/28/2017 01:45,2,0.000,ALERT,212.16,298.17,59.986,1493358304,"274151322000085","219011344069620",0.00,1.00,0,295.76,299.67,0.0,0.0,0.000,906629.6,906629.6,3338,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493358307,1911381.00
04/28/2017 01:45,2,0.000,ALERT,213.06,298.77,59.991,1493358304,"201051344000633","219011344069620",0.00,0.00,0,295.46,300.57,0.0,0.0,0.000,671776.8,671776.8,3375,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493358309,1911382.00
04/28/2017 01:45,2,0.000,ALERT,212.61,299.07,59.996,1493358304,"201051344000469","219011344069620",0.00,-0.50,0,296.36,300.87,0.0,0.0,0.000,674756.8,674756.8,3361,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493358311,1911383.00
04/28/2017 01:45,2,0.000,ALERT,212.38,299.07,60.007,1493358304,"201051344000646","219011344069620",0.00,0.00,0,297.26,301.77,0.0,0.0,0.000,668372.8,668372.8,3373,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493358313,1911384.00
04/28/2017 01:45,2,0.000,ALERT,211.70,298.17,59.996,1493358304,"274151322000052","219011344069620",0.00,1.00,0,295.76,299.97,0.0,0.0,0.000,939684.2,939684.2,3341,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493358314,1911385.00
04/28/2017 01:45,2,0.000,ALERT,212.83,299.37,60.023,1493358304,"201051344000585","219011344069620",0.00,0.50,0,297.26,302.07,0.0,0.0,0.000,679581.1,679581.1,3373,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493358316,1911386.00
04/28/2017 01:45,2,0.000,ALERT,212.61,299.37,60.002,1493358304,"201051344001230","219011344069620",0.00,0.50,0,297.87,302.37,0.0,0.0,0.000,672781.5,672781.5,3369,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493358318,1911387.00
04/28/2017 01:45,2,0.000,ALERT,213.06,300.27,59.986,1493358304,"201051344000582","219011344069620",0.00,-0.50,0,298.47,302.68,0.0,0.0,0.000,662705.0,662705.0,3366,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493358320,1911388.00
04/28/2017 01:45,2,0.000,ALERT,212.38,299.67,60.023,1493358304,"201051344000955","219011344069620",0.00,0.50,0,297.57,302.07,0.0,0.0,0.000,681189.4,681189.4,3375,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493358322,1911389.00
04/28/2017 01:45,2,0.000,ALERT,211.70,296.96,59.991,1493358304,"274151322000094","219011344069620",0.00,0.50,0,295.46,299.07,0.0,0.0,0.000,767713.4,767713.4,3452,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493358324,1911390.00
04/28/2017 01:45,2,0.000,ALERT,212.38,299.37,59.991,1493358304,"201051344000579","219011344069620",0.00,0.50,0,298.17,301.77,0.0,0.0,0.000,692327.2,692327.2,3360,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493358326,1911391.00
04/28/2017 01:45,2,0.000,ALERT,212.38,299.67,59.949,1493358304,"201051344000890","219011344069620",0.00,1.00,0,298.47,303.28,0.0,0.0,0.000,675017.7,675017.7,3372,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493358327,1911392.00
04/28/2017 01:45,2,0.000,ALERT,212.61,299.07,59.996,1493358304,"201051344000438","219011344069620",0.00,0.00,0,297.87,302.37,0.0,0.0,0.000,677931.1,677931.1,3368,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493358329,1911393.00
04/28/2017 01:45,2,0.000,ALERT,212.83,298.77,59.996,1493358304,"201051344000417","219011344069620",0.00,0.50,0,297.26,301.47,0.0,0.0,0.000,636753.1,636753.1,3389,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493358331,1911394.00
04/28/2017 01:45,2,0.000,ALERT,212.16,298.17,59.986,1493358304,"274151322000083","219011344069620",0.00,1.00,0,296.06,300.27,0.0,0.0,0.000,930173.9,930173.9,3343,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493358333,1911395.00
04/28/2017 01:45,2,0.000,ALERT,212.38,298.17,59.975,1493358304,"274151322000076","219011344069620",0.00,1.00,0,295.76,300.27,0.0,0.0,0.000,991522.8,991522.8,3340,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493358334,1911396.00
04/28/2017 01:45,2,0.000,ALERT,212.38,299.37,59.991,1493358304,"201051344000868","219011344069620",0.00,1.00,0,297.87,301.77,0.0,0.0,0.000,673290.4,673290.4,3362,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493358336,1911397.00
04/28/2017 01:45,2,0.000,ALERT,211.93,298.17,59.986,1493358304,"274151322000095","219011344069620",0.00,0.00,0,296.96,300.27,0.0,0.0,0.000,981957.5,981957.5,3345,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493358338,1911398.00
04/28/2017 01:45,2,0.000,ALERT,212.16,298.77,59.986,1493358304,"201051344000988","219011344069620",0.00,0.50,0,294.86,300.87,0.0,0.0,0.000,611704.3,611704.3,3380,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493358340,1911399.00
04/28/2017 01:45,2,0.000,ALERT,212.38,298.17,59.986,1493358304,"201051344001025","219011344069620",0.00,-0.50,0,297.26,302.37,0.0,0.0,0.000,677209.8,677209.8,3377,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493358342,1911400.00
04/28/2017 01:45,2,0.000,ALERT,212.38,299.07,59.986,1493358304,"201051344000458","219011344069620",0.00,2.00,0,297.87,302.07,0.0,0.0,0.000,685514.8,685514.8,3352,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493358344,1911401.00
04/28/2017 01:45,2,0.000,ALERT,213.06,298.77,59.986,1493358304,"201051344000853","219011344069620",0.00,0.00,0,297.26,301.17,0.0,0.0,0.000,685968.2,685968.2,3356,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493358345,1911402.00
04/28/2017 01:45,2,0.000,ALERT,212.83,299.07,59.986,1493358304,"201051344000685","219011344069620",0.00,0.50,0,297.57,301.77,0.0,0.0,0.000,677960.3,677960.3,3375,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493358347,1911403.00
04/28/2017 01:45,2,0.000,ALERT,212.83,298.77,59.975,1493358304,"201051344000917","219011344069620",0.00,1.50,0,296.36,301.17,0.0,0.0,0.000,674609.7,674609.7,3369,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493358349,1911404.00
04/28/2017 01:45,2,0.000,ALERT,212.61,299.07,59.986,1493358304,"201051344001145","219011344069620",0.00,0.50,0,298.17,302.37,0.0,0.0,0.000,682471.3,682471.3,3365,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493358351,1911405.00
04/28/2017 01:45,2,0.000,ALERT,212.61,298.47,59.975,1493358304,"201051344000651","219011344069620",0.00,-1.00,0,297.26,301.17,0.0,0.0,0.000,671218.4,671218.4,3373,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493358353,1911406.00
04/28/2017 01:45,2,0.000,ALERT,211.48,297.26,59.975,1493358304,"274151322000088","219011344069620",0.00,1.50,0,295.46,299.37,0.0,0.0,0.000,891521.5,891521.5,3346,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493358354,1911407.00
04/28/2017 01:45,2,0.000,ALERT,212.61,296.66,59.975,1493358304,"274151322000068","219011344069620",0.00,1.50,0,295.16,298.47,0.0,0.0,0.000,768059.7,768059.7,3458,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493358356,1911408.00
04/28/2017 01:45,2,0.000,ALERT,212.16,299.07,59.991,1493358304,"201051344001135","219011344069620",0.00,0.50,0,297.87,302.37,0.0,0.0,0.000,666830.2,666830.2,3370,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493358358,1911409.00
04/28/2017 01:45,2,0.000,ALERT,212.16,299.67,60.002,1493358304,"201051344000594","219011344069620",0.00,0.00,0,296.96,301.17,0.0,0.0,0.000,687425.6,687425.6,3364,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493358360,1911410.00
04/28/2017 01:45,2,0.000,ALERT,212.61,299.07,59.981,1493358304,"201051344001203","219011344069620",0.00,0.00,0,297.57,303.58,0.0,0.0,0.000,675552.2,675552.2,3376,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493358361,1911411.00
04/28/2017 01:45,2,0.000,ALERT,211.93,297.57,59.991,1493358304,"274151322000054","219011344069620",0.00,2.00,0,295.76,299.97,0.0,0.0,0.000,909633.4,909633.4,3338,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493358363,1911412.00
04/28/2017 01:45,2,0.000,ALERT,212.83,298.47,59.986,1493358304,"201051344000867","219011344069620",0.00,1.50,0,296.36,301.17,0.0,0.0,0.000,672225.2,672225.2,3372,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493358365,1911413.00
04/28/2017 01:45,2,0.000,ALERT,212.61,298.77,60.007,1493358304,"201051344001093","219011344069620",0.00,1.50,0,297.57,301.47,0.0,0.0,0.000,674406.0,674406.0,3371,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493358367,1911414.00
04/28/2017 01:45,2,0.000,ALERT,212.38,299.37,59.981,1493358304,"201051344000900","219011344069620",0.00,0.00,0,296.96,300.87,0.0,0.0,0.000,693556.5,693556.5,3357,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493358369,1911415.00
04/28/2017 01:45,2,0.000,ALERT,212.61,298.47,60.012,1493358304,"201051344000648","219011344069620",0.00,-0.50,0,296.66,301.17,0.0,0.0,0.000,682922.5,682922.5,3355,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493358370,1911416.00
04/28/2017 01:45,2,0.000,ALERT,212.38,299.37,59.996,1493358304,"201051344000569","219011344069620",0.00,0.00,0,297.57,301.77,0.0,0.0,0.000,695881.7,695881.7,3347,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493358372,1911417.00
04/28/2017 01:45,2,0.000,ALERT,212.61,299.37,59.996,1493358304,"201051344000983","219011344069620",0.00,0.50,0,297.57,301.47,0.0,0.0,0.000,686434.3,686434.3,3356,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493358374,1911418.00
04/28/2017 01:45,2,0.000,ALERT,212.61,298.77,59.996,1493358304,"201051344001158","219011344069620",0.00,-0.50,0,296.66,300.57,0.0,0.0,0.000,672080.2,672080.2,3364,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493358376,1911419.00
04/28/2017 01:45,2,0.000,ALERT,212.83,299.37,59.986,1493358304,"201051344000576","219011344069620",0.00,0.50,0,296.96,301.17,0.0,0.0,0.000,686552.6,686552.6,3356,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493358378,1911420.00
04/28/2017 01:45,2,0.000,ALERT,211.93,296.66,59.991,1493358304,"274151322000087","219011344069620",0.00,2.00,0,294.86,298.77,0.0,0.0,0.000,881738.4,881738.4,3405,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493358379,1911421.00
04/28/2017 02:00,2,0.000,ALERT,212.83,299.07,59.986,1493359203,"201051344000645","219011344069620",0.00,1.00,0,296.66,301.17,0.0,0.0,0.000,685467.3,685467.3,3355,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493359205,1911422.00
04/28/2017 02:00,2,0.000,ALERT,212.16,297.57,59.996,1493359203,"274151322000085","219011344069620",0.00,1.00,0,295.76,299.07,0.0,0.0,0.000,906629.6,906629.6,3340,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493359207,1911423.00
04/28/2017 02:00,2,0.000,ALERT,213.06,298.77,59.965,1493359203,"201051344000633","219011344069620",0.00,0.00,0,294.86,300.57,0.0,0.0,0.000,671776.8,671776.8,3377,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493359208,1911424.00
04/28/2017 02:00,2,0.000,ALERT,212.61,299.07,59.965,1493359203,"201051344000469","219011344069620",0.00,-0.50,0,295.76,300.87,0.0,0.0,0.000,674756.8,674756.8,3363,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493359210,1911425.00
04/28/2017 02:00,2,0.000,ALERT,212.38,299.07,60.007,1493359203,"201051344000646","219011344069620",0.00,0.00,0,296.66,300.57,0.0,0.0,0.000,668372.8,668372.8,3375,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493359212,1911426.00
04/28/2017 02:00,2,0.000,ALERT,211.70,298.47,59.938,1493359203,"274151322000052","219011344069620",0.00,1.00,0,295.46,299.67,0.0,0.0,0.000,939684.2,939684.2,3343,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493359214,1911427.00
04/28/2017 02:00,2,0.000,ALERT,212.83,299.37,59.970,1493359203,"201051344000585","219011344069620",0.00,1.00,0,296.96,300.87,0.0,0.0,0.000,679581.1,679581.1,3375,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493359216,1911428.00
04/28/2017 02:00,2,0.000,ALERT,212.61,299.37,59.965,1493359203,"201051344001230","219011344069620",0.00,0.50,0,297.26,301.17,0.0,0.0,0.000,672781.5,672781.5,3371,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493359217,1911429.00
04/28/2017 02:00,2,0.000,ALERT,213.29,300.27,59.970,1493359203,"201051344000582","219011344069620",0.00,-0.50,0,298.47,301.77,0.0,0.0,0.000,662705.0,662705.0,3368,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493359219,1911430.00
04/28/2017 02:00,2,0.000,ALERT,212.38,299.37,59.996,1493359203,"201051344000955","219011344069620",0.00,0.50,0,296.96,300.87,0.0,0.0,0.000,681189.4,681189.4,3377,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493359221,1911431.00
04/28/2017 02:00,2,0.000,ALERT,211.93,297.26,59.975,1493359203,"274151322000094","219011344069620",0.00,0.50,0,295.16,298.47,0.0,0.0,0.000,767713.4,767713.4,3454,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493359223,1911432.00
04/28/2017 02:00,2,0.000,ALERT,212.61,299.97,59.965,1493359203,"201051344000579","219011344069620",0.00,1.00,0,297.26,301.77,0.0,0.0,0.000,692327.2,692327.2,3362,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493359225,1911433.00
04/28/2017 02:00,2,0.000,ALERT,212.61,299.67,59.959,1493359203,"201051344000890","219011344069620",0.00,1.00,0,297.57,301.77,0.0,0.0,0.000,675017.7,675017.7,3374,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493359227,1911434.00
04/28/2017 02:00,2,0.000,ALERT,212.83,299.07,59.970,1493359203,"201051344000438","219011344069620",0.00,0.00,0,297.26,301.17,0.0,0.0,0.000,677931.1,677931.1,3370,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493359228,1911435.00
04/28/2017 02:00,2,0.000,ALERT,213.06,299.07,59.965,1493359203,"201051344000417","219011344069620",0.00,0.50,0,296.36,300.27,0.0,0.0,0.000,636753.1,636753.1,3391,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493359230,1911436.00
04/28/2017 02:00,2,0.000,ALERT,212.38,297.87,59.981,1493359203,"274151322000083","219011344069620",0.00,1.00,0,296.06,299.67,0.0,0.0,0.000,930173.9,930173.9,3345,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493359232,1911437.00
04/28/2017 02:00,2,0.000,ALERT,212.83,297.87,59.949,1493359203,"274151322000076","219011344069620",0.00,1.00,0,295.76,299.67,0.0,0.0,0.000,991522.8,991522.8,3342,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493359234,1911438.00
04/28/2017 02:00,2,0.000,ALERT,212.61,299.97,59.954,1493359203,"201051344000868","219011344069620",0.00,0.50,0,296.96,301.77,0.0,0.0,0.000,673290.4,673290.4,3364,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493359236,1911439.00
04/28/2017 02:00,2,0.000,ALERT,212.16,299.07,59.949,1493359203,"274151322000095","219011344069620",0.00,0.50,0,296.96,299.97,0.0,0.0,0.000,981957.5,981957.5,3347,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493359238,1911440.00
04/28/2017 02:00,2,0.000,ALERT,212.61,299.37,59.991,1493359203,"201051344000988","219011344069620",0.00,0.50,0,294.26,300.87,0.0,0.0,0.000,611704.3,611704.3,3382,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493359239,1911441.00
04/28/2017 02:00,2,0.000,ALERT,212.61,298.47,59.959,1493359203,"201051344001025","219011344069620",0.00,0.00,0,296.36,301.17,0.0,0.0,0.000,677209.8,677209.8,3379,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493359241,1911442.00
04/28/2017 02:00,2,0.000,ALERT,212.16,298.77,59.959,1493359203,"201051344000458","219011344069620",0.00,2.00,0,296.66,301.77,0.0,0.0,0.000,685514.8,685514.8,3354,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493359243,1911443.00
04/28/2017 02:00,2,0.000,ALERT,213.29,299.67,59.959,1493359203,"201051344000853","219011344069620",0.00,0.00,0,296.66,301.17,0.0,0.0,0.000,685968.2,685968.2,3358,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493359245,1911444.00
04/28/2017 02:00,2,0.000,ALERT,213.06,299.37,59.954,1493359203,"201051344000685","219011344069620",0.00,0.50,0,297.26,300.87,0.0,0.0,0.000,677960.3,677960.3,3377,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493359247,1911445.00
04/28/2017 02:00,2,0.000,ALERT,212.83,298.77,59.965,1493359203,"201051344000917","219011344069620",0.00,1.50,0,296.06,300.27,0.0,0.0,0.000,674609.7,674609.7,3371,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493359248,1911446.00
04/28/2017 02:00,2,0.000,ALERT,213.06,299.97,59.959,1493359203,"201051344001145","219011344069620",0.00,0.50,0,297.57,301.47,0.0,0.0,0.000,682471.3,682471.3,3367,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493359250,1911447.00
04/28/2017 02:00,2,0.000,ALERT,212.83,298.47,59.965,1493359203,"201051344000651","219011344069620",0.00,-1.00,0,296.36,300.27,0.0,0.0,0.000,671218.4,671218.4,3375,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493359252,1911448.00
04/28/2017 02:00,2,0.000,ALERT,211.70,297.57,59.949,1493359203,"274151322000088","219011344069620",0.00,1.50,0,295.46,299.07,0.0,0.0,0.000,891521.5,891521.5,3348,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493359254,1911449.00
04/28/2017 02:00,2,0.000,ALERT,212.83,297.57,59.949,1493359203,"274151322000068","219011344069620",0.00,1.50,0,295.16,298.47,0.0,0.0,0.000,768059.7,768059.7,3460,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493359256,1911450.00
04/28/2017 02:00,2,0.000,ALERT,212.38,299.07,59.954,1493359203,"201051344001135","219011344069620",0.00,0.50,0,297.26,301.17,0.0,0.0,0.000,666830.2,666830.2,3372,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493359257,1911451.00
04/28/2017 02:00,2,0.000,ALERT,212.38,299.97,59.954,1493359203,"201051344000594","219011344069620",0.00,0.50,0,296.66,301.47,0.0,0.0,0.000,687425.6,687425.6,3366,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493359259,1911452.00
04/28/2017 02:00,2,0.000,ALERT,212.83,299.07,60.002,1493359203,"201051344001203","219011344069620",0.00,0.00,0,296.96,302.37,0.0,0.0,0.000,675552.2,675552.2,3378,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493359261,1911453.00
04/28/2017 02:00,2,0.000,ALERT,211.93,298.17,59.965,1493359203,"274151322000054","219011344069620",0.00,1.50,0,295.46,299.37,0.0,0.0,0.000,909633.4,909633.4,3340,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493359263,1911454.00
04/28/2017 02:00,2,0.000,ALERT,212.83,298.77,59.959,1493359203,"201051344000867","219011344069620",0.00,1.50,0,296.06,301.47,0.0,0.0,0.000,672225.2,672225.2,3374,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493359265,1911455.00
04/28/2017 02:00,2,0.000,ALERT,212.61,299.07,59.959,1493359203,"201051344001093","219011344069620",0.00,1.50,0,296.96,300.57,0.0,0.0,0.000,674406.0,674406.0,3373,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493359266,1911456.00
04/28/2017 02:00,2,0.000,ALERT,212.38,299.37,59.949,1493359203,"201051344000900","219011344069620",0.00,0.00,0,296.66,300.87,0.0,0.0,0.000,693556.5,693556.5,3359,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493359268,1911457.00
04/28/2017 02:00,2,0.000,ALERT,212.83,299.07,59.954,1493359203,"201051344000648","219011344069620",0.00,-0.50,0,296.06,301.17,0.0,0.0,0.000,682922.5,682922.5,3357,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493359270,1911458.00
04/28/2017 02:00,2,0.000,ALERT,212.61,299.97,59.954,1493359203,"201051344000569","219011344069620",0.00,0.50,0,297.26,302.07,0.0,0.0,0.000,695881.7,695881.7,3349,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493359272,1911459.00
04/28/2017 02:00,2,0.000,ALERT,212.61,299.67,59.959,1493359203,"201051344000983","219011344069620",0.00,0.50,0,296.96,301.47,0.0,0.0,0.000,686434.3,686434.3,3358,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493359274,1911460.00
04/28/2017 02:00,2,0.000,ALERT,212.61,299.37,59.917,1493359203,"201051344001158","219011344069620",0.00,-0.50,0,296.36,300.87,0.0,0.0,0.000,672080.2,672080.2,3366,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493359275,1911461.00
04/28/2017 02:00,2,0.000,ALERT,213.06,299.67,59.965,1493359203,"201051344000576","219011344069620",0.00,0.50,0,296.96,301.17,0.0,0.0,0.000,686552.6,686552.6,3358,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493359277,1911462.00
04/28/2017 02:00,2,0.000,ALERT,212.16,296.96,59.949,1493359203,"274151322000087","219011344069620",0.00,2.00,0,294.86,298.77,0.0,0.0,0.000,881738.4,881738.4,3407,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493359279,1911463.00
04/28/2017 02:15,2,0.000,ALERT,213.51,300.27,59.965,1493360103,"201051344000645","219011344069620",0.00,1.00,0,296.66,301.47,0.0,0.0,0.000,685467.3,685467.3,3357,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493360105,1911464.00
04/28/2017 02:15,2,0.000,ALERT,212.61,298.47,59.981,1493360103,"274151322000085","219011344069620",0.00,1.00,0,295.76,299.67,0.0,0.0,0.000,906629.6,906629.6,3342,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493360107,1911465.00
04/28/2017 02:15,2,0.000,ALERT,213.51,299.97,59.975,1493360103,"201051344000633","219011344069620",0.00,0.50,0,294.86,301.17,0.0,0.0,0.000,671776.8,671776.8,3379,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493360109,1911466.00
04/28/2017 02:15,2,0.000,ALERT,213.29,300.27,60.007,1493360103,"201051344000469","219011344069620",0.00,-0.50,0,295.76,301.17,0.0,0.0,0.000,674756.8,674756.8,3365,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493360110,1911467.00
04/28/2017 02:15,2,0.000,ALERT,212.38,299.37,59.975,1493360103,"201051344000646","219011344069620",0.00,0.50,0,296.96,300.87,0.0,0.0,0.000,668372.8,668372.8,3377,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493360112,1911468.00
04/28/2017 02:15,2,0.000,ALERT,212.16,298.47,59.996,1493360103,"274151322000052","219011344069620",0.00,1.00,0,296.06,300.27,0.0,0.0,0.000,939684.2,939684.2,3345,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493360114,1911469.00
04/28/2017 02:15,2,0.000,ALERT,212.83,299.67,59.975,1493360103,"201051344000585","219011344069620",0.00,1.00,0,296.96,301.17,0.0,0.0,0.000,679581.1,679581.1,3377,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493360116,1911470.00
04/28/2017 02:15,2,0.000,ALERT,212.61,299.67,59.938,1493360103,"201051344001230","219011344069620",0.00,0.50,0,297.26,301.17,0.0,0.0,0.000,672781.5,672781.5,3373,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493360118,1911471.00
04/28/2017 02:15,2,0.000,ALERT,213.29,300.27,59.981,1493360103,"201051344000582","219011344069620",0.00,-0.50,0,298.17,301.77,0.0,0.0,0.000,662705.0,662705.0,3370,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493360119,1911472.00
04/28/2017 02:15,2,0.000,ALERT,212.38,299.67,59.975,1493360103,"201051344000955","219011344069620",0.00,0.50,0,297.26,300.87,0.0,0.0,0.000,681189.4,681189.4,3379,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493360121,1911473.00
04/28/2017 02:15,2,0.000,ALERT,212.38,298.17,59.959,1493360103,"274151322000094","219011344069620",0.00,0.50,0,295.76,299.07,0.0,0.0,0.000,767713.4,767713.4,3456,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493360123,1911474.00
04/28/2017 02:15,2,0.000,ALERT,213.06,300.87,59.986,1493360103,"201051344000579","219011344069620",0.00,0.50,0,297.57,302.37,0.0,0.0,0.000,692327.2,692327.2,3364,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493360125,1911475.00
04/28/2017 02:15,2,0.000,ALERT,212.61,299.97,59.970,1493360103,"201051344000890","219011344069620",0.00,1.00,0,297.87,302.07,0.0,0.0,0.000,675017.7,675017.7,3376,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493360127,1911476.00
04/28/2017 02:15,2,0.000,ALERT,212.83,299.37,59.970,1493360103,"201051344000438","219011344069620",0.00,0.00,0,297.57,301.47,0.0,0.0,0.000,677931.1,677931.1,3372,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493360128,1911477.00
04/28/2017 02:15,2,0.000,ALERT,212.83,299.07,59.981,1493360103,"201051344000417","219011344069620",0.00,0.50,0,296.96,300.57,0.0,0.0,0.000,636753.1,636753.1,3393,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493360130,1911478.00
04/28/2017 02:15,2,0.000,ALERT,212.61,299.37,59.981,1493360103,"274151322000083","219011344069620",0.00,1.00,0,296.36,300.57,0.0,0.0,0.000,930173.9,930173.9,3347,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493360132,1911479.00
04/28/2017 02:15,2,0.000,ALERT,213.06,298.47,59.981,1493360103,"274151322000076","219011344069620",0.00,1.00,0,296.06,300.27,0.0,0.0,0.000,991522.8,991522.8,3344,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493360134,1911480.00
04/28/2017 02:15,2,0.000,ALERT,212.83,300.57,59.986,1493360103,"201051344000868","219011344069620",0.00,0.50,0,297.57,302.37,0.0,0.0,0.000,673290.4,673290.4,3366,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493360135,1911481.00
04/28/2017 02:15,2,0.000,ALERT,212.38,299.67,59.975,1493360103,"274151322000095","219011344069620",0.00,0.00,0,297.26,300.87,0.0,0.0,0.000,981957.5,981957.5,3349,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493360137,1911482.00
04/28/2017 02:15,2,0.000,ALERT,212.83,300.27,59.981,1493360103,"201051344000988","219011344069620",0.00,0.50,0,294.56,301.47,0.0,0.0,0.000,611704.3,611704.3,3384,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493360139,1911483.00
04/28/2017 02:15,2,0.000,ALERT,212.61,299.07,59.986,1493360103,"201051344001025","219011344069620",0.00,0.00,0,296.36,301.47,0.0,0.0,0.000,677209.8,677209.8,3381,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493360141,1911484.00
04/28/2017 02:15,2,0.000,ALERT,212.83,300.27,59.970,1493360103,"201051344000458","219011344069620",0.00,2.00,0,296.96,302.37,0.0,0.0,0.000,685514.8,685514.8,3356,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493360143,1911485.00
04/28/2017 02:15,2,0.000,ALERT,213.51,299.97,59.996,1493360103,"201051344000853","219011344069620",0.00,0.00,0,296.96,301.77,0.0,0.0,0.000,685968.2,685968.2,3360,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493360144,1911486.00
04/28/2017 02:15,2,0.000,ALERT,213.06,299.67,59.981,1493360103,"201051344000685","219011344069620",0.00,0.50,0,296.96,300.87,0.0,0.0,0.000,677960.3,677960.3,3379,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493360146,1911487.00
04/28/2017 02:15,2,0.000,ALERT,213.06,299.37,60.012,1493360103,"201051344000917","219011344069620",0.00,1.50,0,295.46,300.57,0.0,0.0,0.000,674609.7,674609.7,3373,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493360148,1911488.00
04/28/2017 02:15,2,0.000,ALERT,213.06,299.67,59.981,1493360103,"201051344001145","219011344069620",0.00,0.50,0,297.87,301.77,0.0,0.0,0.000,682471.3,682471.3,3369,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493360150,1911489.00
04/28/2017 02:15,2,0.000,ALERT,212.83,298.77,60.039,1493360103,"201051344000651","219011344069620",0.00,-1.00,0,296.96,300.57,0.0,0.0,0.000,671218.4,671218.4,3377,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493360152,1911490.00
04/28/2017 02:15,2,0.000,ALERT,211.93,298.17,59.986,1493360103,"274151322000088","219011344069620",0.00,1.50,0,295.76,299.67,0.0,0.0,0.000,891521.5,891521.5,3350,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493360153,1911491.00
04/28/2017 02:15,2,0.000,ALERT,212.83,297.87,60.012,1493360103,"274151322000068","219011344069620",0.00,2.00,0,295.46,299.07,0.0,0.0,0.000,768059.7,768059.7,3462,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493360155,1911492.00
04/28/2017 02:15,2,0.000,ALERT,212.38,299.67,59.991,1493360103,"201051344001135","219011344069620",0.00,0.50,0,297.57,301.47,0.0,0.0,0.000,666830.2,666830.2,3374,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493360157,1911493.00
04/28/2017 02:15,2,0.000,ALERT,212.61,300.87,59.991,1493360103,"201051344000594","219011344069620",0.00,0.50,0,297.26,301.77,0.0,0.0,0.000,687425.6,687425.6,3368,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493360159,1911494.00
04/28/2017 02:15,2,0.000,ALERT,212.83,299.37,59.986,1493360103,"201051344001203","219011344069620",0.00,0.00,0,296.96,302.68,0.0,0.0,0.000,675552.2,675552.2,3380,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493360161,1911495.00
04/28/2017 02:15,2,0.000,ALERT,212.38,298.47,59.981,1493360103,"274151322000054","219011344069620",0.00,1.50,0,295.76,300.27,0.0,0.0,0.000,909633.4,909633.4,3342,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493360163,1911496.00
04/28/2017 02:15,2,0.000,ALERT,213.06,299.67,59.996,1493360103,"201051344000867","219011344069620",0.00,1.00,0,296.66,301.77,0.0,0.0,0.000,672225.2,672225.2,3376,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493360164,1911497.00
04/28/2017 02:15,2,0.000,ALERT,212.61,299.67,59.991,1493360103,"201051344001093","219011344069620",0.00,1.50,0,296.96,300.87,0.0,0.0,0.000,674406.0,674406.0,3375,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493360166,1911498.00
04/28/2017 02:15,2,0.000,ALERT,212.83,300.27,59.986,1493360103,"201051344000900","219011344069620",0.00,0.00,0,297.26,301.47,0.0,0.0,0.000,693556.5,693556.5,3361,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493360168,1911499.00
04/28/2017 02:15,2,0.000,ALERT,213.06,299.37,59.991,1493360103,"201051344000648","219011344069620",0.00,-0.50,0,296.96,301.77,0.0,0.0,0.000,682922.5,682922.5,3359,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493360170,1911500.00
04/28/2017 02:15,2,0.000,ALERT,212.83,300.57,59.986,1493360103,"201051344000569","219011344069620",0.00,0.50,0,297.87,302.37,0.0,0.0,0.000,695881.7,695881.7,3351,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493360172,1911501.00
04/28/2017 02:15,2,0.000,ALERT,212.83,300.27,60.007,1493360103,"201051344000983","219011344069620",0.00,1.00,0,297.57,302.07,0.0,0.0,0.000,686434.3,686434.3,3360,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493360174,1911502.00
04/28/2017 02:15,2,0.000,ALERT,212.83,299.97,59.991,1493360103,"201051344001158","219011344069620",0.00,-0.50,0,296.66,301.17,0.0,0.0,0.000,672080.2,672080.2,3368,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493360175,1911503.00
04/28/2017 02:15,2,0.000,ALERT,213.51,300.87,59.991,1493360103,"201051344000576","219011344069620",0.00,0.50,0,297.26,301.77,0.0,0.0,0.000,686552.6,686552.6,3360,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493360177,1911504.00
04/28/2017 02:15,2,0.000,ALERT,212.38,296.96,59.986,1493360103,"274151322000087","219011344069620",0.00,2.00,0,295.16,299.37,0.0,0.0,0.000,881738.4,881738.4,3409,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493360179,1911505.00
04/28/2017 02:30,2,0.000,ALERT,213.29,299.97,59.965,1493361004,"201051344000645","219011344069620",0.00,1.00,0,298.17,301.77,0.0,0.0,0.000,685467.3,685467.3,3359,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493361006,1911506.00
04/28/2017 02:30,2,0.000,ALERT,212.16,298.47,59.959,1493361004,"274151322000085","219011344069620",0.00,1.00,0,296.06,299.97,0.0,0.0,0.000,906629.6,906629.6,3344,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493361008,1911507.00
04/28/2017 02:30,2,0.000,ALERT,213.51,299.97,59.975,1493361004,"201051344000633","219011344069620",0.00,0.50,0,296.66,301.17,0.0,0.0,0.000,671776.8,671776.8,3381,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493361009,1911508.00
04/28/2017 02:30,2,0.000,ALERT,212.83,299.97,59.965,1493361004,"201051344000469","219011344069620",0.00,-0.50,0,297.26,301.47,0.0,0.0,0.000,674756.8,674756.8,3367,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493361011,1911509.00
04/28/2017 02:30,2,0.000,ALERT,212.38,299.37,59.970,1493361004,"201051344000646","219011344069620",0.00,0.00,0,296.96,300.87,0.0,0.0,0.000,668372.8,668372.8,3379,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493361013,1911510.00
04/28/2017 02:30,2,0.000,ALERT,212.38,299.07,59.938,1493361004,"274151322000052","219011344069620",0.00,1.00,0,295.76,300.27,0.0,0.0,0.000,939684.2,939684.2,3347,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493361015,1911511.00
04/28/2017 02:30,2,0.000,ALERT,212.83,299.67,59.991,1493361004,"201051344000585","219011344069620",0.00,1.00,0,297.26,301.17,0.0,0.0,0.000,679581.1,679581.1,3379,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493361017,1911512.00
04/28/2017 02:30,2,0.000,ALERT,212.61,299.97,59.965,1493361004,"201051344001230","219011344069620",0.00,0.50,0,297.87,301.47,0.0,0.0,0.000,672781.5,672781.5,3375,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493361018,1911513.00
04/28/2017 02:30,2,0.000,ALERT,213.51,300.87,59.970,1493361004,"201051344000582","219011344069620",0.00,-0.50,0,298.47,302.07,0.0,0.0,0.000,662705.0,662705.0,3372,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493361020,1911514.00
04/28/2017 02:30,2,0.000,ALERT,212.38,299.67,59.965,1493361004,"201051344000955","219011344069620",0.00,0.50,0,297.57,300.87,0.0,0.0,0.000,681189.4,681189.4,3381,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493361022,1911515.00
04/28/2017 02:30,2,0.000,ALERT,212.38,297.87,59.959,1493361004,"274151322000094","219011344069620",0.00,0.50,0,295.46,299.37,0.0,0.0,0.000,767713.4,767713.4,3458,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493361024,1911516.00
04/28/2017 02:30,2,0.000,ALERT,212.83,300.87,59.922,1493361004,"201051344000579","219011344069620",0.00,1.00,0,298.77,302.37,0.0,0.0,0.000,692327.2,692327.2,3366,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493361026,1911517.00
04/28/2017 02:30,2,0.000,ALERT,212.61,300.27,59.970,1493361004,"201051344000890","219011344069620",0.00,1.00,0,297.87,302.07,0.0,0.0,0.000,675017.7,675017.7,3378,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493361027,1911518.00
04/28/2017 02:30,2,0.000,ALERT,212.83,299.67,59.975,1493361004,"201051344000438","219011344069620",0.00,0.00,0,297.57,301.47,0.0,0.0,0.000,677931.1,677931.1,3374,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493361029,1911519.00
04/28/2017 02:30,2,0.000,ALERT,213.06,299.37,59.965,1493361004,"201051344000417","219011344069620",0.00,0.50,0,297.26,300.87,0.0,0.0,0.000,636753.1,636753.1,3395,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493361031,1911520.00
