ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/28/2017 02:30,2,0.000,ALERT,212.38,298.47,59.996,1493361004,"274151322000083","219011344069620",0.00,1.00,0,296.36,300.57,0.0,0.0,0.000,930173.9,930173.9,3349,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493361033,1911521.00
04/28/2017 02:30,2,0.000,ALERT,213.06,298.47,59.970,1493361004,"274151322000076","219011344069620",0.00,1.00,0,296.36,300.27,0.0,0.0,0.000,991522.8,991522.8,3346,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493361035,1911522.00
04/28/2017 02:30,2,0.000,ALERT,212.83,300.57,60.002,1493361004,"201051344000868","219011344069620",0.00,0.50,0,298.77,302.37,0.0,0.0,0.000,673290.4,673290.4,3368,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493361037,1911523.00
04/28/2017 02:30,2,0.000,ALERT,212.16,299.37,59.970,1493361004,"274151322000095","219011344069620",0.00,0.50,0,297.26,300.87,0.0,0.0,0.000,981957.5,981957.5,3351,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493361039,1911524.00
04/28/2017 02:30,2,0.000,ALERT,212.83,299.97,59.986,1493361004,"201051344000988","219011344069620",0.00,1.00,0,295.46,301.47,0.0,0.0,0.000,611704.3,611704.3,3386,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493361040,1911525.00
04/28/2017 02:30,2,0.000,ALERT,212.38,298.77,59.975,1493361004,"201051344001025","219011344069620",0.00,0.00,0,297.26,301.77,0.0,0.0,0.000,677209.8,677209.8,3383,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493361042,1911526.00
04/28/2017 02:30,2,0.000,ALERT,212.83,300.27,59.981,1493361004,"201051344000458","219011344069620",0.00,2.00,0,298.17,302.37,0.0,0.0,0.000,685514.8,685514.8,3358,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493361044,1911527.00
04/28/2017 02:30,2,0.000,ALERT,213.51,300.27,59.975,1493361004,"201051344000853","219011344069620",0.00,0.00,0,298.17,301.77,0.0,0.0,0.000,685968.2,685968.2,3362,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493361046,1911528.00
04/28/2017 02:30,2,0.000,ALERT,213.06,299.97,59.975,1493361004,"201051344000685","219011344069620",0.00,0.50,0,297.57,301.17,0.0,0.0,0.000,677960.3,677960.3,3381,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493361047,1911529.00
04/28/2017 02:30,2,0.000,ALERT,213.06,299.37,59.965,1493361004,"201051344000917","219011344069620",0.00,2.00,0,296.36,300.57,0.0,0.0,0.000,674609.7,674609.7,3375,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493361049,1911530.00
04/28/2017 02:30,2,0.000,ALERT,212.83,299.67,59.981,1493361004,"201051344001145","219011344069620",0.00,0.50,0,297.87,301.77,0.0,0.0,0.000,682471.3,682471.3,3371,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493361051,1911531.00
04/28/2017 02:30,2,0.000,ALERT,212.83,299.37,59.981,1493361004,"201051344000651","219011344069620",0.00,-0.50,0,296.96,300.57,0.0,0.0,0.000,671218.4,671218.4,3379,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493361053,1911532.00
04/28/2017 02:30,2,0.000,ALERT,211.93,298.17,59.949,1493361004,"274151322000088","219011344069620",0.00,1.50,0,295.76,299.67,0.0,0.0,0.000,891521.5,891521.5,3352,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493361055,1911533.00
04/28/2017 02:30,2,0.000,ALERT,212.83,297.87,59.996,1493361004,"274151322000068","219011344069620",0.00,2.00,0,295.46,299.07,0.0,0.0,0.000,768059.7,768059.7,3464,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493361056,1911534.00
04/28/2017 02:30,2,0.000,ALERT,212.38,299.67,59.949,1493361004,"201051344001135","219011344069620",0.00,0.50,0,297.57,301.77,0.0,0.0,0.000,666830.2,666830.2,3376,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493361058,1911535.00
04/28/2017 02:30,2,0.000,ALERT,212.61,300.87,59.981,1493361004,"201051344000594","219011344069620",0.00,0.50,0,297.87,302.07,0.0,0.0,0.000,687425.6,687425.6,3370,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493361060,1911536.00
04/28/2017 02:30,2,0.000,ALERT,213.06,299.67,60.028,1493361004,"201051344001203","219011344069620",0.00,0.50,0,297.57,302.98,0.0,0.0,0.000,675552.2,675552.2,3382,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493361062,1911537.00
04/28/2017 02:30,2,0.000,ALERT,212.16,298.17,59.981,1493361004,"274151322000054","219011344069620",0.00,1.50,0,295.76,300.27,0.0,0.0,0.000,909633.4,909633.4,3344,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493361064,1911538.00
04/28/2017 02:30,2,0.000,ALERT,213.06,299.37,59.991,1493361004,"201051344000867","219011344069620",0.00,1.50,0,297.57,301.77,0.0,0.0,0.000,672225.2,672225.2,3378,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493361066,1911539.00
04/28/2017 02:30,2,0.000,ALERT,212.83,299.97,59.986,1493361004,"201051344001093","219011344069620",0.00,1.50,0,297.57,300.87,0.0,0.0,0.000,674406.0,674406.0,3377,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493361067,1911540.00
04/28/2017 02:30,2,0.000,ALERT,212.83,299.97,59.991,1493361004,"201051344000900","219011344069620",0.00,0.50,0,297.87,301.77,0.0,0.0,0.000,693556.5,693556.5,3363,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493361069,1911541.00
04/28/2017 02:30,2,0.000,ALERT,213.06,299.37,59.986,1493361004,"201051344000648","219011344069620",0.00,-0.50,0,297.26,301.77,0.0,0.0,0.000,682922.5,682922.5,3361,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493361071,1911542.00
04/28/2017 02:30,2,0.000,ALERT,212.83,300.27,59.986,1493361004,"201051344000569","219011344069620",0.00,0.50,0,298.47,302.68,0.0,0.0,0.000,695881.7,695881.7,3353,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493361073,1911543.00
04/28/2017 02:30,2,0.000,ALERT,212.83,300.27,59.949,1493361004,"201051344000983","219011344069620",0.00,0.50,0,298.47,302.07,0.0,0.0,0.000,686434.3,686434.3,3362,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493361075,1911544.00
04/28/2017 02:30,2,0.000,ALERT,212.83,299.67,59.981,1493361004,"201051344001158","219011344069620",0.00,0.00,0,297.57,301.47,0.0,0.0,0.000,672080.2,672080.2,3370,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493361077,1911545.00
04/28/2017 02:30,2,0.000,ALERT,213.51,300.57,59.991,1493361004,"201051344000576","219011344069620",0.00,0.50,0,298.17,302.07,0.0,0.0,0.000,686552.6,686552.6,3362,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493361078,1911546.00
04/28/2017 02:30,2,0.000,ALERT,212.38,297.57,59.975,1493361004,"274151322000087","219011344069620",0.00,2.00,0,294.86,299.37,0.0,0.0,0.000,881738.4,881738.4,3411,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493361080,1911547.00
04/28/2017 02:45,2,0.000,ALERT,213.29,299.97,59.959,1493361904,"201051344000645","219011344069620",0.00,1.00,0,298.17,301.77,0.0,0.0,0.000,685467.3,685467.3,3361,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493361906,1911548.00
04/28/2017 02:45,2,0.000,ALERT,212.38,298.47,59.965,1493361904,"274151322000085","219011344069620",0.00,1.50,0,295.76,299.97,0.0,0.0,0.000,906629.6,906629.6,3346,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493361907,1911549.00
04/28/2017 02:45,2,0.000,ALERT,213.51,299.37,59.954,1493361904,"201051344000633","219011344069620",0.00,0.50,0,296.36,301.17,0.0,0.0,0.000,671776.8,671776.8,3383,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493361909,1911550.00
04/28/2017 02:45,2,0.000,ALERT,213.06,299.97,59.954,1493361904,"201051344000469","219011344069620",0.00,-0.50,0,296.66,301.47,0.0,0.0,0.000,674756.8,674756.8,3369,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493361911,1911551.00
04/28/2017 02:45,2,0.000,ALERT,212.83,299.97,59.933,1493361904,"201051344000646","219011344069620",0.00,0.50,0,296.96,300.87,0.0,0.0,0.000,668372.8,668372.8,3381,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493361913,1911552.00
04/28/2017 02:45,2,0.000,ALERT,212.16,298.77,59.938,1493361904,"274151322000052","219011344069620",0.00,1.00,0,295.76,300.57,0.0,0.0,0.000,939684.2,939684.2,3349,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493361915,1911553.00
04/28/2017 02:45,2,0.000,ALERT,213.06,299.97,59.922,1493361904,"201051344000585","219011344069620",0.00,1.00,0,296.96,301.17,0.0,0.0,0.000,679581.1,679581.1,3381,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493361916,1911554.00
04/28/2017 02:45,2,0.000,ALERT,212.83,299.97,59.917,1493361904,"201051344001230","219011344069620",0.00,0.50,0,298.17,301.47,0.0,0.0,0.000,672781.5,672781.5,3377,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493361918,1911555.00
04/28/2017 02:45,2,0.000,ALERT,213.29,300.57,59.959,1493361904,"201051344000582","219011344069620",0.00,-0.50,0,299.07,302.07,0.0,0.0,0.000,662705.0,662705.0,3374,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493361920,1911556.00
04/28/2017 02:45,2,0.000,ALERT,212.61,299.67,59.954,1493361904,"201051344000955","219011344069620",0.00,0.50,0,297.57,301.47,0.0,0.0,0.000,681189.4,681189.4,3383,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493361922,1911557.00
04/28/2017 02:45,2,0.000,ALERT,212.16,297.87,59.949,1493361904,"274151322000094","219011344069620",0.00,0.50,0,295.46,299.37,0.0,0.0,0.000,767713.4,767713.4,3460,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493361924,1911558.00
04/28/2017 02:45,2,0.000,ALERT,212.83,300.57,59.954,1493361904,"201051344000579","219011344069620",0.00,1.00,0,299.07,302.37,0.0,0.0,0.000,692327.2,692327.2,3368,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493361925,1911559.00
04/28/2017 02:45,2,0.000,ALERT,212.83,300.27,59.981,1493361904,"201051344000890","219011344069620",0.00,1.00,0,298.17,302.37,0.0,0.0,0.000,675017.7,675017.7,3380,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493361927,1911560.00
04/28/2017 02:45,2,0.000,ALERT,213.06,299.67,59.949,1493361904,"201051344000438","219011344069620",0.00,0.00,0,298.17,301.77,0.0,0.0,0.000,677931.1,677931.1,3376,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493361929,1911561.00
04/28/2017 02:45,2,0.000,ALERT,213.06,299.07,59.954,1493361904,"201051344000417","219011344069620",0.00,1.00,0,297.26,301.17,0.0,0.0,0.000,636753.1,636753.1,3397,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493361931,1911562.00
04/28/2017 02:45,2,0.000,ALERT,212.38,298.77,59.965,1493361904,"274151322000083","219011344069620",0.00,1.00,0,296.06,300.57,0.0,0.0,0.000,930173.9,930173.9,3351,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493361932,1911563.00
04/28/2017 02:45,2,0.000,ALERT,213.06,297.87,59.996,1493361904,"274151322000076","219011344069620",0.00,1.00,0,296.06,300.57,0.0,0.0,0.000,991522.8,991522.8,3348,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493361934,1911564.00
04/28/2017 02:45,2,0.000,ALERT,212.83,300.57,59.959,1493361904,"201051344000868","219011344069620",0.00,0.50,0,298.77,302.37,0.0,0.0,0.000,673290.4,673290.4,3370,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493361936,1911565.00
04/28/2017 02:45,2,0.000,ALERT,212.38,299.07,59.981,1493361904,"274151322000095","219011344069620",0.00,0.00,0,296.96,300.87,0.0,0.0,0.000,981957.5,981957.5,3353,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493361938,1911566.00
04/28/2017 02:45,2,0.000,ALERT,212.61,299.97,59.959,1493361904,"201051344000988","219011344069620",0.00,0.50,0,295.46,301.47,0.0,0.0,0.000,611704.3,611704.3,3388,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493361940,1911567.00
04/28/2017 02:45,2,0.000,ALERT,212.61,298.77,59.959,1493361904,"201051344001025","219011344069620",0.00,0.00,0,297.26,301.77,0.0,0.0,0.000,677209.8,677209.8,3385,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493361942,1911568.00
04/28/2017 02:45,2,0.000,ALERT,212.83,299.97,59.954,1493361904,"201051344000458","219011344069620",0.00,2.00,0,298.47,302.68,0.0,0.0,0.000,685514.8,685514.8,3360,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493361944,1911569.00
04/28/2017 02:45,2,0.000,ALERT,213.51,299.97,59.928,1493361904,"201051344000853","219011344069620",0.00,0.50,0,298.47,301.77,0.0,0.0,0.000,685968.2,685968.2,3364,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493361946,1911570.00
04/28/2017 02:45,2,0.000,ALERT,213.29,299.37,59.965,1493361904,"201051344000685","219011344069620",0.00,0.50,0,297.57,301.47,0.0,0.0,0.000,677960.3,677960.3,3383,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493361948,1911571.00
04/28/2017 02:45,2,0.000,ALERT,213.06,299.07,59.965,1493361904,"201051344000917","219011344069620",0.00,2.00,0,296.36,300.87,0.0,0.0,0.000,674609.7,674609.7,3377,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493361949,1911572.00
04/28/2017 02:45,2,0.000,ALERT,213.29,300.27,59.954,1493361904,"201051344001145","219011344069620",0.00,0.50,0,297.87,302.07,0.0,0.0,0.000,682471.3,682471.3,3373,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493361951,1911573.00
04/28/2017 02:45,2,0.000,ALERT,213.06,299.07,59.965,1493361904,"201051344000651","219011344069620",0.00,-0.50,0,297.57,301.17,0.0,0.0,0.000,671218.4,671218.4,3381,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493361953,1911574.00
04/28/2017 02:45,2,0.000,ALERT,211.93,298.17,59.970,1493361904,"274151322000088","219011344069620",0.00,1.50,0,295.46,299.97,0.0,0.0,0.000,891521.5,891521.5,3354,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493361955,1911575.00
04/28/2017 02:45,2,0.000,ALERT,213.06,297.57,59.959,1493361904,"274151322000068","219011344069620",0.00,2.00,0,295.16,299.37,0.0,0.0,0.000,768059.7,768059.7,3466,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493361957,1911576.00
04/28/2017 02:45,2,0.000,ALERT,212.61,299.67,59.944,1493361904,"201051344001135","219011344069620",0.00,0.50,0,298.17,301.77,0.0,0.0,0.000,666830.2,666830.2,3378,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493361958,1911577.00
04/28/2017 02:45,2,0.000,ALERT,212.61,300.57,59.959,1493361904,"201051344000594","219011344069620",0.00,0.50,0,298.17,302.07,0.0,0.0,0.000,687425.6,687425.6,3372,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493361960,1911578.00
04/28/2017 02:45,2,0.000,ALERT,213.06,299.37,59.986,1493361904,"201051344001203","219011344069620",0.00,0.00,0,298.17,302.98,0.0,0.0,0.000,675552.2,675552.2,3384,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493361962,1911579.00
04/28/2017 02:45,2,0.000,ALERT,211.93,297.87,59.954,1493361904,"274151322000054","219011344069620",0.00,2.00,0,295.46,300.27,0.0,0.0,0.000,909633.4,909633.4,3346,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493361964,1911580.00
04/28/2017 02:45,2,0.000,ALERT,213.06,299.37,59.965,1493361904,"201051344000867","219011344069620",0.00,1.50,0,297.26,301.77,0.0,0.0,0.000,672225.2,672225.2,3380,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493361965,1911581.00
04/28/2017 02:45,2,0.000,ALERT,213.06,299.67,59.975,1493361904,"201051344001093","219011344069620",0.00,2.00,0,297.87,301.17,0.0,0.0,0.000,674406.0,674406.0,3379,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493361967,1911582.00
04/28/2017 02:45,2,0.000,ALERT,212.61,299.97,59.954,1493361904,"201051344000900","219011344069620",0.00,0.50,0,297.87,301.47,0.0,0.0,0.000,693556.5,693556.5,3365,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493361969,1911583.00
04/28/2017 02:45,2,0.000,ALERT,213.06,299.37,59.975,1493361904,"201051344000648","219011344069620",0.00,-0.50,0,297.57,301.77,0.0,0.0,0.000,682922.5,682922.5,3363,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493361971,1911584.00
04/28/2017 02:45,2,0.000,ALERT,213.06,300.57,59.970,1493361904,"201051344000569","219011344069620",0.00,0.50,0,298.47,302.37,0.0,0.0,0.000,695881.7,695881.7,3355,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493361973,1911585.00
04/28/2017 02:45,2,0.000,ALERT,212.83,300.27,59.965,1493361904,"201051344000983","219011344069620",0.00,0.50,0,298.47,302.07,0.0,0.0,0.000,686434.3,686434.3,3364,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493361975,1911586.00
04/28/2017 02:45,2,0.000,ALERT,213.06,300.27,59.981,1493361904,"201051344001158","219011344069620",0.00,0.00,0,297.57,301.17,0.0,0.0,0.000,672080.2,672080.2,3372,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493361976,1911587.00
04/28/2017 02:45,2,0.000,ALERT,213.51,300.87,59.965,1493361904,"201051344000576","219011344069620",0.00,1.50,0,298.17,301.77,0.0,0.0,0.000,686552.6,686552.6,3364,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493361978,1911588.00
04/28/2017 02:45,2,0.000,ALERT,212.38,297.57,59.965,1493361904,"274151322000087","219011344069620",0.00,2.00,0,294.86,299.37,0.0,0.0,0.000,881738.4,881738.4,3413,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493361980,1911589.00
04/28/2017 03:00,2,0.000,ALERT,213.29,299.37,59.975,1493362804,"201051344000645","219011344069620",0.00,1.00,0,297.57,301.47,0.0,0.0,0.000,685467.3,685467.3,3363,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493362806,1911590.00
04/28/2017 03:00,2,0.000,ALERT,212.38,298.47,59.970,1493362804,"274151322000085","219011344069620",0.00,1.50,0,295.46,299.97,0.0,0.0,0.000,906629.6,906629.6,3348,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493362807,1911591.00
04/28/2017 03:00,2,0.000,ALERT,213.51,299.67,59.975,1493362804,"201051344000633","219011344069620",0.00,0.50,0,295.76,300.87,0.0,0.0,0.000,671776.8,671776.8,3385,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493362809,1911592.00
04/28/2017 03:00,2,0.000,ALERT,212.83,299.67,60.023,1493362804,"201051344000469","219011344069620",0.00,0.00,0,296.66,301.17,0.0,0.0,0.000,674756.8,674756.8,3371,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493362811,1911593.00
04/28/2017 03:00,2,0.000,ALERT,212.61,299.07,59.975,1493362804,"201051344000646","219011344069620",0.00,0.50,0,296.66,301.17,0.0,0.0,0.000,668372.8,668372.8,3383,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493362813,1911594.00
04/28/2017 03:00,2,0.000,ALERT,212.16,298.47,59.975,1493362804,"274151322000052","219011344069620",0.00,1.00,0,295.46,300.27,0.0,0.0,0.000,939684.2,939684.2,3351,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493362815,1911595.00
04/28/2017 03:00,2,0.000,ALERT,212.83,299.37,59.986,1493362804,"201051344000585","219011344069620",0.00,1.00,0,296.66,301.17,0.0,0.0,0.000,679581.1,679581.1,3383,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493362817,1911596.00
04/28/2017 03:00,2,0.000,ALERT,212.83,299.67,59.981,1493362804,"201051344001230","219011344069620",0.00,0.50,0,297.26,301.47,0.0,0.0,0.000,672781.5,672781.5,3379,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493362818,1911597.00
04/28/2017 03:00,2,0.000,ALERT,213.29,300.27,59.981,1493362804,"201051344000582","219011344069620",0.00,0.00,0,298.17,302.07,0.0,0.0,0.000,662705.0,662705.0,3376,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493362820,1911598.00
04/28/2017 03:00,2,0.000,ALERT,212.16,298.77,59.991,1493362804,"201051344000955","219011344069620",0.00,0.50,0,297.26,301.17,0.0,0.0,0.000,681189.4,681189.4,3385,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493362822,1911599.00
04/28/2017 03:00,2,0.000,ALERT,212.38,297.87,59.986,1493362804,"274151322000094","219011344069620",0.00,0.50,0,295.16,299.07,0.0,0.0,0.000,767713.4,767713.4,3462,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493362824,1911600.00
04/28/2017 03:00,2,0.000,ALERT,212.83,300.27,59.970,1493362804,"201051344000579","219011344069620",0.00,1.00,0,298.17,302.37,0.0,0.0,0.000,692327.2,692327.2,3370,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493362825,1911601.00
04/28/2017 03:00,2,0.000,ALERT,212.61,299.97,59.981,1493362804,"201051344000890","219011344069620",0.00,1.00,0,297.87,302.37,0.0,0.0,0.000,675017.7,675017.7,3382,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493362827,1911602.00
04/28/2017 03:00,2,0.000,ALERT,212.83,299.37,59.975,1493362804,"201051344000438","219011344069620",0.00,0.00,0,297.26,301.77,0.0,0.0,0.000,677931.1,677931.1,3378,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493362829,1911603.00
04/28/2017 03:00,2,0.000,ALERT,213.06,298.77,59.991,1493362804,"201051344000417","219011344069620",0.00,0.50,0,296.66,300.87,0.0,0.0,0.000,636753.1,636753.1,3399,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493362831,1911604.00
04/28/2017 03:00,2,0.000,ALERT,212.61,299.37,59.981,1493362804,"274151322000083","219011344069620",0.00,1.00,0,296.06,300.27,0.0,0.0,0.000,930173.9,930173.9,3353,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493362833,1911605.00
04/28/2017 03:00,2,0.000,ALERT,213.06,298.47,59.954,1493362804,"274151322000076","219011344069620",0.00,1.00,0,295.76,300.27,0.0,0.0,0.000,991522.8,991522.8,3350,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493362834,1911606.00
04/28/2017 03:00,2,0.000,ALERT,212.83,300.57,59.975,1493362804,"201051344000868","219011344069620",0.00,0.50,0,298.17,302.37,0.0,0.0,0.000,673290.4,673290.4,3372,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493362836,1911607.00
04/28/2017 03:00,2,0.000,ALERT,212.38,299.37,59.970,1493362804,"274151322000095","219011344069620",0.00,0.00,0,296.96,300.87,0.0,0.0,0.000,981957.5,981957.5,3355,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493362838,1911608.00
04/28/2017 03:00,2,0.000,ALERT,212.61,299.67,59.981,1493362804,"201051344000988","219011344069620",0.00,1.00,0,295.16,301.17,0.0,0.0,0.000,611704.3,611704.3,3390,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493362840,1911609.00
04/28/2017 03:00,2,0.000,ALERT,212.61,298.47,59.970,1493362804,"201051344001025","219011344069620",0.00,0.00,0,296.36,301.77,0.0,0.0,0.000,677209.8,677209.8,3387,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493362842,1911610.00
04/28/2017 03:00,2,0.000,ALERT,212.61,299.67,59.959,1493362804,"201051344000458","219011344069620",0.00,2.00,0,297.57,302.07,0.0,0.0,0.000,685514.8,685514.8,3362,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493362843,1911611.00
04/28/2017 03:00,2,0.000,ALERT,213.51,299.97,59.981,1493362804,"201051344000853","219011344069620",0.00,0.50,0,297.57,301.77,0.0,0.0,0.000,685968.2,685968.2,3366,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493362845,1911612.00
04/28/2017 03:00,2,0.000,ALERT,213.06,299.07,60.028,1493362804,"201051344000685","219011344069620",0.00,1.00,0,296.96,301.17,0.0,0.0,0.000,677960.3,677960.3,3385,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493362847,1911613.00
04/28/2017 03:00,2,0.000,ALERT,212.83,298.77,59.991,1493362804,"201051344000917","219011344069620",0.00,2.00,0,295.76,300.57,0.0,0.0,0.000,674609.7,674609.7,3379,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493362849,1911614.00
04/28/2017 03:00,2,0.000,ALERT,213.06,299.37,59.986,1493362804,"201051344001145","219011344069620",0.00,0.50,0,297.57,302.07,0.0,0.0,0.000,682471.3,682471.3,3375,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493362851,1911615.00
04/28/2017 03:00,2,0.000,ALERT,212.83,298.47,59.975,1493362804,"201051344000651","219011344069620",0.00,-0.50,0,296.66,300.87,0.0,0.0,0.000,671218.4,671218.4,3383,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493362852,1911616.00
04/28/2017 03:00,2,0.000,ALERT,212.16,297.87,59.970,1493362804,"274151322000088","219011344069620",0.00,2.00,0,295.46,299.67,0.0,0.0,0.000,891521.5,891521.5,3356,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493362854,1911617.00
04/28/2017 03:00,2,0.000,ALERT,213.06,297.57,59.959,1493362804,"274151322000068","219011344069620",0.00,2.00,0,295.16,299.07,0.0,0.0,0.000,768059.7,768059.7,3468,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493362856,1911618.00
04/28/2017 03:00,2,0.000,ALERT,212.38,299.07,59.970,1493362804,"201051344001135","219011344069620",0.00,0.50,0,297.26,301.77,0.0,0.0,0.000,666830.2,666830.2,3380,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493362858,1911619.00
04/28/2017 03:00,2,0.000,ALERT,212.61,300.27,59.975,1493362804,"201051344000594","219011344069620",0.00,0.50,0,297.26,301.77,0.0,0.0,0.000,687425.6,687425.6,3374,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493362860,1911620.00
04/28/2017 03:00,2,0.000,ALERT,212.83,298.77,59.944,1493362804,"201051344001203","219011344069620",0.00,0.50,0,297.26,302.98,0.0,0.0,0.000,675552.2,675552.2,3386,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493362862,1911621.00
04/28/2017 03:00,2,0.000,ALERT,212.16,298.77,59.949,1493362804,"274151322000054","219011344069620",0.00,2.00,0,295.46,300.27,0.0,0.0,0.000,909633.4,909633.4,3348,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493362863,1911622.00
04/28/2017 03:00,2,0.000,ALERT,213.29,299.37,59.965,1493362804,"201051344000867","219011344069620",0.00,1.50,0,296.66,301.47,0.0,0.0,0.000,672225.2,672225.2,3382,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493362865,1911623.00
04/28/2017 03:00,2,0.000,ALERT,212.61,299.07,59.944,1493362804,"201051344001093","219011344069620",0.00,1.50,0,296.96,301.17,0.0,0.0,0.000,674406.0,674406.0,3381,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493362867,1911624.00
04/28/2017 03:00,2,0.000,ALERT,212.61,299.97,59.965,1493362804,"201051344000900","219011344069620",0.00,0.50,0,296.96,301.17,0.0,0.0,0.000,693556.5,693556.5,3367,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493362869,1911625.00
04/28/2017 03:00,2,0.000,ALERT,213.06,299.37,59.965,1493362804,"201051344000648","219011344069620",0.00,0.00,0,296.66,301.47,0.0,0.0,0.000,682922.5,682922.5,3365,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493362870,1911626.00
04/28/2017 03:00,2,0.000,ALERT,212.83,300.27,59.959,1493362804,"201051344000569","219011344069620",0.00,0.50,0,298.17,302.68,0.0,0.0,0.000,695881.7,695881.7,3357,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493362872,1911627.00
04/28/2017 03:00,2,0.000,ALERT,212.83,299.97,59.981,1493362804,"201051344000983","219011344069620",0.00,1.00,0,297.87,302.07,0.0,0.0,0.000,686434.3,686434.3,3366,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493362874,1911628.00
04/28/2017 03:00,2,0.000,ALERT,213.06,299.67,60.002,1493362804,"201051344001158","219011344069620",0.00,-0.50,0,297.26,301.17,0.0,0.0,0.000,672080.2,672080.2,3374,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493362876,1911629.00
04/28/2017 03:00,2,0.000,ALERT,213.29,299.97,59.959,1493362804,"201051344000576","219011344069620",0.00,0.50,0,297.57,302.07,0.0,0.0,0.000,686552.6,686552.6,3366,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493362878,1911630.00
04/28/2017 03:00,2,0.000,ALERT,212.38,297.57,59.954,1493362804,"274151322000087","219011344069620",0.00,2.00,0,294.56,299.37,0.0,0.0,0.000,881738.4,881738.4,3415,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493362879,1911631.00
04/28/2017 03:15,2,0.000,ALERT,213.29,299.67,60.023,1493363703,"201051344000645","219011344069620",0.00,1.50,0,297.57,301.47,0.0,0.0,0.000,685467.3,685467.3,3365,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493363705,1911632.00
04/28/2017 03:15,2,0.000,ALERT,212.61,298.47,59.981,1493363703,"274151322000085","219011344069620",0.00,1.50,0,296.06,304.48,0.0,0.0,0.000,906629.6,906629.6,3350,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493363707,1911633.00
04/28/2017 03:15,2,0.000,ALERT,213.29,299.37,59.938,1493363703,"201051344000633","219011344069620",0.00,0.50,0,295.76,300.87,0.0,0.0,0.000,671776.8,671776.8,3387,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493363708,1911634.00
04/28/2017 03:15,2,0.000,ALERT,212.83,299.67,59.986,1493363703,"201051344000469","219011344069620",0.00,0.00,0,296.36,301.17,0.0,0.0,0.000,674756.8,674756.8,3373,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493363710,1911635.00
04/28/2017 03:15,2,0.000,ALERT,212.61,299.37,59.970,1493363703,"201051344000646","219011344069620",0.00,0.50,0,296.66,300.87,0.0,0.0,0.000,668372.8,668372.8,3385,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493363712,1911636.00
04/28/2017 03:15,2,0.000,ALERT,212.16,298.77,59.970,1493363703,"274151322000052","219011344069620",0.00,1.00,0,296.06,304.18,0.0,0.0,0.000,939684.2,939684.2,3353,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493363714,1911637.00
04/28/2017 03:15,2,0.000,ALERT,212.83,299.67,59.970,1493363703,"201051344000585","219011344069620",0.00,1.00,0,296.96,301.17,0.0,0.0,0.000,679581.1,679581.1,3385,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493363715,1911638.00
04/28/2017 03:15,2,0.000,ALERT,212.83,299.97,59.970,1493363703,"201051344001230","219011344069620",0.00,0.50,0,297.57,301.47,0.0,0.0,0.000,672781.5,672781.5,3381,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493363717,1911639.00
04/28/2017 03:15,2,0.000,ALERT,213.29,300.57,59.970,1493363703,"201051344000582","219011344069620",0.00,0.00,0,298.47,302.07,0.0,0.0,0.000,662705.0,662705.0,3378,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493363719,1911640.00
04/28/2017 03:15,2,0.000,ALERT,212.38,299.37,59.965,1493363703,"201051344000955","219011344069620",0.00,0.50,0,296.66,301.17,0.0,0.0,0.000,681189.4,681189.4,3387,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493363721,1911641.00
04/28/2017 03:15,2,0.000,ALERT,212.38,298.17,59.965,1493363703,"274151322000094","219011344069620",0.00,0.50,0,295.46,303.58,0.0,0.0,0.000,767713.4,767713.4,3464,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493363723,1911642.00
04/28/2017 03:15,2,0.000,ALERT,212.83,300.27,59.959,1493363703,"201051344000579","219011344069620",0.00,1.00,0,298.17,302.07,0.0,0.0,0.000,692327.2,692327.2,3372,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493363724,1911643.00
04/28/2017 03:15,2,0.000,ALERT,212.61,299.67,59.922,1493363703,"201051344000890","219011344069620",0.00,1.00,0,297.87,302.37,0.0,0.0,0.000,675017.7,675017.7,3384,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493363726,1911644.00
04/28/2017 03:15,2,0.000,ALERT,213.06,299.37,59.965,1493363703,"201051344000438","219011344069620",0.00,0.50,0,297.57,301.47,0.0,0.0,0.000,677931.1,677931.1,3380,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493363728,1911645.00
04/28/2017 03:15,2,0.000,ALERT,213.06,299.07,59.959,1493363703,"201051344000417","219011344069620",0.00,0.50,0,296.96,300.57,0.0,0.0,0.000,636753.1,636753.1,3401,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493363730,1911646.00
04/28/2017 03:15,2,0.000,ALERT,212.61,298.77,59.959,1493363703,"274151322000083","219011344069620",0.00,1.50,0,296.36,304.78,0.0,0.0,0.000,930173.9,930173.9,3355,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493363732,1911647.00
04/28/2017 03:15,2,0.000,ALERT,213.06,298.17,59.959,1493363703,"274151322000076","219011344069620",0.00,1.00,0,296.06,304.48,0.0,0.0,0.000,991522.8,991522.8,3352,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493363734,1911648.00
04/28/2017 03:15,2,0.000,ALERT,212.83,300.27,59.975,1493363703,"201051344000868","219011344069620",0.00,0.50,0,298.17,302.07,0.0,0.0,0.000,673290.4,673290.4,3374,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493363735,1911649.00
04/28/2017 03:15,2,0.000,ALERT,212.38,299.67,59.954,1493363703,"274151322000095","219011344069620",0.00,0.50,0,297.26,305.38,0.0,0.0,0.000,981957.5,981957.5,3357,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493363737,1911650.00
04/28/2017 03:15,2,0.000,ALERT,212.61,299.67,59.922,1493363703,"201051344000988","219011344069620",0.00,1.00,0,295.16,301.17,0.0,0.0,0.000,611704.3,611704.3,3392,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493363739,1911651.00
04/28/2017 03:15,2,0.000,ALERT,212.61,298.47,59.975,1493363703,"201051344001025","219011344069620",0.00,0.00,0,296.66,301.77,0.0,0.0,0.000,677209.8,677209.8,3389,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493363741,1911652.00
04/28/2017 03:15,2,0.000,ALERT,212.83,299.67,59.975,1493363703,"201051344000458","219011344069620",0.00,2.00,0,297.87,302.07,0.0,0.0,0.000,685514.8,685514.8,3364,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493363743,1911653.00
04/28/2017 03:15,2,0.000,ALERT,213.51,299.67,59.970,1493363703,"201051344000853","219011344069620",0.00,0.50,0,297.26,301.47,0.0,0.0,0.000,685968.2,685968.2,3368,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493363744,1911654.00
04/28/2017 03:15,2,0.000,ALERT,213.29,299.67,59.981,1493363703,"201051344000685","219011344069620",0.00,1.00,0,297.26,301.17,0.0,0.0,0.000,677960.3,677960.3,3387,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493363746,1911655.00
04/28/2017 03:15,2,0.000,ALERT,213.06,299.07,59.986,1493363703,"201051344000917","219011344069620",0.00,2.00,0,296.06,300.57,0.0,0.0,0.000,674609.7,674609.7,3381,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493363748,1911656.00
04/28/2017 03:15,2,0.000,ALERT,213.06,299.67,59.981,1493363703,"201051344001145","219011344069620",0.00,0.50,0,297.57,301.77,0.0,0.0,0.000,682471.3,682471.3,3377,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493363750,1911657.00
04/28/2017 03:15,2,0.000,ALERT,212.83,298.77,59.991,1493363703,"201051344000651","219011344069620",0.00,-0.50,0,296.66,300.87,0.0,0.0,0.000,671218.4,671218.4,3385,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493363752,1911658.00
04/28/2017 03:15,2,0.000,ALERT,212.16,298.77,59.986,1493363703,"274151322000088","219011344069620",0.00,2.00,0,296.06,303.58,0.0,0.0,0.000,891521.5,891521.5,3358,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493363753,1911659.00
04/28/2017 03:15,2,0.000,ALERT,213.06,297.87,59.944,1493363703,"274151322000068","219011344069620",0.00,2.00,0,295.46,303.28,0.0,0.0,0.000,768059.7,768059.7,3470,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493363755,1911660.00
04/28/2017 03:15,2,0.000,ALERT,212.38,299.67,59.965,1493363703,"201051344001135","219011344069620",0.00,0.50,0,297.57,301.77,0.0,0.0,0.000,666830.2,666830.2,3382,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493363757,1911661.00
04/28/2017 03:15,2,0.000,ALERT,212.61,300.57,59.991,1493363703,"201051344000594","219011344069620",0.00,0.50,0,297.26,301.77,0.0,0.0,0.000,687425.6,687425.6,3376,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493363759,1911662.00
04/28/2017 03:15,2,0.000,ALERT,212.83,299.07,59.986,1493363703,"201051344001203","219011344069620",0.00,0.50,0,297.26,302.98,0.0,0.0,0.000,675552.2,675552.2,3388,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493363760,1911663.00
04/28/2017 03:15,2,0.000,ALERT,212.38,299.37,59.986,1493363703,"274151322000054","219011344069620",0.00,2.00,0,296.36,304.18,0.0,0.0,0.000,909633.4,909633.4,3350,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493363762,1911664.00
04/28/2017 03:15,2,0.000,ALERT,213.29,299.67,59.991,1493363703,"201051344000867","219011344069620",0.00,1.50,0,296.96,301.47,0.0,0.0,0.000,672225.2,672225.2,3384,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493363764,1911665.00
