ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/28/2017 03:15,2,0.000,ALERT,212.83,299.37,60.028,1493363703,"201051344001093","219011344069620",0.00,2.00,0,296.66,301.17,0.0,0.0,0.000,674406.0,674406.0,3383,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493363766,1911666.00
04/28/2017 03:15,2,0.000,ALERT,212.61,299.97,59.965,1493363703,"201051344000900","219011344069620",0.00,0.50,0,297.57,301.17,0.0,0.0,0.000,693556.5,693556.5,3369,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493363768,1911667.00
04/28/2017 03:15,2,0.000,ALERT,213.06,299.37,59.996,1493363703,"201051344000648","219011344069620",0.00,0.00,0,297.26,301.47,0.0,0.0,0.000,682922.5,682922.5,3367,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493363769,1911668.00
04/28/2017 03:15,2,0.000,ALERT,213.06,300.57,60.002,1493363703,"201051344000569","219011344069620",0.00,0.50,0,298.47,302.37,0.0,0.0,0.000,695881.7,695881.7,3359,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493363771,1911669.00
04/28/2017 03:15,2,0.000,ALERT,212.83,300.27,59.996,1493363703,"201051344000983","219011344069620",0.00,1.00,0,297.87,301.77,0.0,0.0,0.000,686434.3,686434.3,3368,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493363773,1911670.00
04/28/2017 03:15,2,0.000,ALERT,213.06,300.27,60.002,1493363703,"201051344001158","219011344069620",0.00,0.00,0,296.96,301.17,0.0,0.0,0.000,672080.2,672080.2,3376,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493363775,1911671.00
04/28/2017 03:15,2,0.000,ALERT,213.29,300.27,59.996,1493363703,"201051344000576","219011344069620",0.00,1.00,0,297.57,301.77,0.0,0.0,0.000,686552.6,686552.6,3368,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493363776,1911672.00
04/28/2017 03:15,2,0.000,ALERT,212.38,298.17,59.996,1493363703,"274151322000087","219011344069620",0.00,2.00,0,295.16,303.28,0.0,0.0,0.000,881738.4,881738.4,3417,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493363778,1911673.00
04/28/2017 03:30,2,0.000,ALERT,213.51,300.27,59.965,1493364603,"201051344000645","219011344069620",0.00,1.50,0,297.57,301.77,0.0,0.0,0.000,685467.3,685467.3,3367,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493364605,1911674.00
04/28/2017 03:30,2,0.000,ALERT,212.83,299.07,59.959,1493364603,"274151322000085","219011344069620",0.00,1.50,0,296.66,300.27,0.0,0.0,0.000,906629.6,906629.6,3352,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493364606,1911675.00
04/28/2017 03:30,2,0.000,ALERT,213.74,299.97,59.959,1493364603,"201051344000633","219011344069620",0.00,0.50,0,295.76,301.17,0.0,0.0,0.000,671776.8,671776.8,3389,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493364608,1911676.00
04/28/2017 03:30,2,0.000,ALERT,213.06,299.97,59.991,1493364603,"201051344000469","219011344069620",0.00,-0.50,0,296.66,301.47,0.0,0.0,0.000,674756.8,674756.8,3375,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493364610,1911677.00
04/28/2017 03:30,2,0.000,ALERT,212.38,299.37,59.959,1493364603,"201051344000646","219011344069620",0.00,0.50,0,297.26,300.87,0.0,0.0,0.000,668372.8,668372.8,3387,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493364612,1911678.00
04/28/2017 03:30,2,0.000,ALERT,212.38,298.77,59.959,1493364603,"274151322000052","219011344069620",0.00,1.50,0,296.36,300.57,0.0,0.0,0.000,939684.2,939684.2,3355,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493364614,1911679.00
04/28/2017 03:30,2,0.000,ALERT,212.61,299.07,59.975,1493364603,"201051344000585","219011344069620",0.00,1.00,0,296.96,301.17,0.0,0.0,0.000,679581.1,679581.1,3387,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493364615,1911680.00
04/28/2017 03:30,2,0.000,ALERT,212.61,299.07,59.959,1493364603,"201051344001230","219011344069620",0.00,1.00,0,297.87,301.17,0.0,0.0,0.000,672781.5,672781.5,3383,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493364617,1911681.00
04/28/2017 03:30,2,0.000,ALERT,213.06,300.27,59.975,1493364603,"201051344000582","219011344069620",0.00,0.00,0,298.77,301.77,0.0,0.0,0.000,662705.0,662705.0,3380,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493364619,1911682.00
04/28/2017 03:30,2,0.000,ALERT,212.16,299.07,59.933,1493364603,"201051344000955","219011344069620",0.00,0.50,0,297.57,300.87,0.0,0.0,0.000,681189.4,681189.4,3389,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493364621,1911683.00
04/28/2017 03:30,2,0.000,ALERT,212.61,297.87,59.959,1493364603,"274151322000094","219011344069620",0.00,0.50,0,296.36,299.37,0.0,0.0,0.000,767713.4,767713.4,3466,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493364622,1911684.00
04/28/2017 03:30,2,0.000,ALERT,213.06,300.87,59.959,1493364603,"201051344000579","219011344069620",0.00,1.00,0,298.47,302.37,0.0,0.0,0.000,692327.2,692327.2,3374,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493364624,1911685.00
04/28/2017 03:30,2,0.000,ALERT,212.38,299.67,59.959,1493364603,"201051344000890","219011344069620",0.00,1.50,0,297.87,302.37,0.0,0.0,0.000,675017.7,675017.7,3386,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493364626,1911686.00
04/28/2017 03:30,2,0.000,ALERT,212.83,299.07,59.965,1493364603,"201051344000438","219011344069620",0.00,0.00,0,297.57,301.47,0.0,0.0,0.000,677931.1,677931.1,3382,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493364628,1911687.00
04/28/2017 03:30,2,0.000,ALERT,212.83,299.07,59.965,1493364603,"201051344000417","219011344069620",0.00,1.00,0,296.96,300.57,0.0,0.0,0.000,636753.1,636753.1,3403,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493364630,1911688.00
04/28/2017 03:30,2,0.000,ALERT,212.83,298.77,59.975,1493364603,"274151322000083","219011344069620",0.00,1.00,0,296.96,300.87,0.0,0.0,0.000,930173.9,930173.9,3357,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493364631,1911689.00
04/28/2017 03:30,2,0.000,ALERT,213.06,298.47,59.959,1493364603,"274151322000076","219011344069620",0.00,1.00,0,296.66,300.57,0.0,0.0,0.000,991522.8,991522.8,3354,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493364633,1911690.00
04/28/2017 03:30,2,0.000,ALERT,212.83,300.87,59.965,1493364603,"201051344000868","219011344069620",0.00,0.50,0,298.17,302.37,0.0,0.0,0.000,673290.4,673290.4,3376,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493364635,1911691.00
04/28/2017 03:30,2,0.000,ALERT,212.61,299.97,59.965,1493364603,"274151322000095","219011344069620",0.00,0.50,0,297.87,301.17,0.0,0.0,0.000,981957.5,981957.5,3359,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493364637,1911692.00
04/28/2017 03:30,2,0.000,ALERT,212.83,300.27,59.959,1493364603,"201051344000988","219011344069620",0.00,1.00,0,295.16,301.47,0.0,0.0,0.000,611704.3,611704.3,3394,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493364639,1911693.00
04/28/2017 03:30,2,0.000,ALERT,212.61,298.47,59.975,1493364603,"201051344001025","219011344069620",0.00,0.00,0,296.96,301.47,0.0,0.0,0.000,677209.8,677209.8,3391,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493364640,1911694.00
04/28/2017 03:30,2,0.000,ALERT,212.83,300.27,59.933,1493364603,"201051344000458","219011344069620",0.00,2.00,0,297.87,302.37,0.0,0.0,0.000,685514.8,685514.8,3366,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493364642,1911695.00
04/28/2017 03:30,2,0.000,ALERT,213.51,300.27,59.959,1493364603,"201051344000853","219011344069620",0.00,0.50,0,297.57,301.77,0.0,0.0,0.000,685968.2,685968.2,3370,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493364644,1911696.00
04/28/2017 03:30,2,0.000,ALERT,213.06,299.37,59.970,1493364603,"201051344000685","219011344069620",0.00,1.00,0,297.57,301.17,0.0,0.0,0.000,677960.3,677960.3,3389,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493364646,1911697.00
04/28/2017 03:30,2,0.000,ALERT,212.83,298.77,59.970,1493364603,"201051344000917","219011344069620",0.00,2.00,0,296.06,300.57,0.0,0.0,0.000,674609.7,674609.7,3383,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493364648,1911698.00
04/28/2017 03:30,2,0.000,ALERT,213.06,299.37,59.996,1493364603,"201051344001145","219011344069620",0.00,0.50,0,297.87,301.77,0.0,0.0,0.000,682471.3,682471.3,3379,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493364649,1911699.00
04/28/2017 03:30,2,0.000,ALERT,212.83,298.77,59.970,1493364603,"201051344000651","219011344069620",0.00,-0.50,0,297.26,300.87,0.0,0.0,0.000,671218.4,671218.4,3387,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493364651,1911700.00
04/28/2017 03:30,2,0.000,ALERT,211.93,299.07,59.970,1493364603,"274151322000088","219011344069620",0.00,2.00,0,296.06,299.97,0.0,0.0,0.000,891521.5,891521.5,3360,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493364653,1911701.00
04/28/2017 03:30,2,0.000,ALERT,213.06,297.87,59.986,1493364603,"274151322000068","219011344069620",0.00,2.00,0,296.06,299.37,0.0,0.0,0.000,768059.7,768059.7,3472,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493364655,1911702.00
04/28/2017 03:30,2,0.000,ALERT,212.38,299.07,59.954,1493364603,"201051344001135","219011344069620",0.00,0.50,0,297.87,301.77,0.0,0.0,0.000,666830.2,666830.2,3384,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493364657,1911703.00
04/28/2017 03:30,2,0.000,ALERT,212.61,300.57,59.965,1493364603,"201051344000594","219011344069620",0.00,0.50,0,297.26,302.07,0.0,0.0,0.000,687425.6,687425.6,3378,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493364658,1911704.00
04/28/2017 03:30,2,0.000,ALERT,212.83,299.07,59.965,1493364603,"201051344001203","219011344069620",0.00,0.50,0,297.57,302.68,0.0,0.0,0.000,675552.2,675552.2,3390,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493364660,1911705.00
04/28/2017 03:30,2,0.000,ALERT,211.93,298.77,59.965,1493364603,"274151322000054","219011344069620",0.00,2.00,0,296.36,300.57,0.0,0.0,0.000,909633.4,909633.4,3352,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493364662,1911706.00
04/28/2017 03:30,2,0.000,ALERT,213.06,299.37,59.965,1493364603,"201051344000867","219011344069620",0.00,1.50,0,297.26,302.07,0.0,0.0,0.000,672225.2,672225.2,3386,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493364664,1911707.00
04/28/2017 03:30,2,0.000,ALERT,212.61,299.07,59.981,1493364603,"201051344001093","219011344069620",0.00,2.00,0,297.26,300.87,0.0,0.0,0.000,674406.0,674406.0,3385,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493364666,1911708.00
04/28/2017 03:30,2,0.000,ALERT,212.61,299.97,59.954,1493364603,"201051344000900","219011344069620",0.00,0.50,0,297.57,301.47,0.0,0.0,0.000,693556.5,693556.5,3371,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493364667,1911709.00
04/28/2017 03:30,2,0.000,ALERT,212.83,299.07,59.944,1493364603,"201051344000648","219011344069620",0.00,0.00,0,297.57,301.77,0.0,0.0,0.000,682922.5,682922.5,3369,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493364669,1911710.00
04/28/2017 03:30,2,0.000,ALERT,212.83,300.57,59.970,1493364603,"201051344000569","219011344069620",0.00,0.50,0,298.77,302.68,0.0,0.0,0.000,695881.7,695881.7,3361,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493364671,1911711.00
04/28/2017 03:30,2,0.000,ALERT,212.83,300.27,59.959,1493364603,"201051344000983","219011344069620",0.00,1.00,0,298.17,302.07,0.0,0.0,0.000,686434.3,686434.3,3370,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493364673,1911712.00
04/28/2017 03:30,2,0.000,ALERT,212.83,299.97,59.965,1493364603,"201051344001158","219011344069620",0.00,0.00,0,297.26,301.17,0.0,0.0,0.000,672080.2,672080.2,3378,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493364675,1911713.00
04/28/2017 03:30,2,0.000,ALERT,213.29,300.57,59.959,1493364603,"201051344000576","219011344069620",0.00,1.00,0,297.87,301.77,0.0,0.0,0.000,686552.6,686552.6,3370,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493364676,1911714.00
04/28/2017 03:30,2,0.000,ALERT,212.38,297.87,59.965,1493364603,"274151322000087","219011344069620",0.00,2.00,0,295.46,299.67,0.0,0.0,0.000,881738.4,881738.4,3419,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493364678,1911715.00
04/28/2017 03:45,2,0.000,ALERT,213.29,299.67,59.917,1493365503,"201051344000645","219011344069620",0.00,1.50,0,297.57,301.47,0.0,0.0,0.000,685467.3,685467.3,3369,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493365505,1911716.00
04/28/2017 03:45,2,0.000,ALERT,212.38,297.87,59.965,1493365503,"274151322000085","219011344069620",0.00,1.50,0,296.36,300.57,0.0,0.0,0.000,906629.6,906629.6,3354,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493365507,1911717.00
04/28/2017 03:45,2,0.000,ALERT,213.51,299.37,59.970,1493365503,"201051344000633","219011344069620",0.00,0.50,0,296.06,301.17,0.0,0.0,0.000,671776.8,671776.8,3391,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493365509,1911718.00
04/28/2017 03:45,2,0.000,ALERT,212.83,299.37,59.970,1493365503,"201051344000469","219011344069620",0.00,0.00,0,296.96,301.47,0.0,0.0,0.000,674756.8,674756.8,3377,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493365510,1911719.00
04/28/2017 03:45,2,0.000,ALERT,212.61,299.37,60.002,1493365503,"201051344000646","219011344069620",0.00,0.50,0,296.66,300.57,0.0,0.0,0.000,668372.8,668372.8,3389,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493365512,1911720.00
04/28/2017 03:45,2,0.000,ALERT,211.93,297.87,59.965,1493365503,"274151322000052","219011344069620",0.00,1.00,0,296.06,301.17,0.0,0.0,0.000,939684.2,939684.2,3357,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493365514,1911721.00
04/28/2017 03:45,2,0.000,ALERT,212.83,299.37,59.975,1493365503,"201051344000585","219011344069620",0.00,1.50,0,296.96,300.87,0.0,0.0,0.000,679581.1,679581.1,3389,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493365516,1911722.00
04/28/2017 03:45,2,0.000,ALERT,212.83,299.67,60.007,1493365503,"201051344001230","219011344069620",0.00,1.00,0,297.26,301.17,0.0,0.0,0.000,672781.5,672781.5,3385,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493365518,1911723.00
04/28/2017 03:45,2,0.000,ALERT,213.29,300.27,59.975,1493365503,"201051344000582","219011344069620",0.00,0.00,0,298.47,301.77,0.0,0.0,0.000,662705.0,662705.0,3382,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493365520,1911724.00
04/28/2017 03:45,2,0.000,ALERT,212.38,299.37,59.975,1493365503,"201051344000955","219011344069620",0.00,1.00,0,297.26,300.57,0.0,0.0,0.000,681189.4,681189.4,3391,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493365521,1911725.00
04/28/2017 03:45,2,0.000,ALERT,212.16,297.57,59.991,1493365503,"274151322000094","219011344069620",0.00,0.50,0,296.06,299.97,0.0,0.0,0.000,767713.4,767713.4,3468,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493365523,1911726.00
04/28/2017 03:45,2,0.000,ALERT,212.83,300.27,59.965,1493365503,"201051344000579","219011344069620",0.00,1.00,0,298.77,302.37,0.0,0.0,0.000,692327.2,692327.2,3376,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493365525,1911727.00
04/28/2017 03:45,2,0.000,ALERT,212.61,299.67,59.975,1493365503,"201051344000890","219011344069620",0.00,1.00,0,297.87,302.07,0.0,0.0,0.000,675017.7,675017.7,3388,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493365527,1911728.00
04/28/2017 03:45,2,0.000,ALERT,212.83,299.37,59.922,1493365503,"201051344000438","219011344069620",0.00,0.00,0,297.26,301.17,0.0,0.0,0.000,677931.1,677931.1,3384,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493365528,1911729.00
04/28/2017 03:45,2,0.000,ALERT,213.06,298.77,59.938,1493365503,"201051344000417","219011344069620",0.00,1.00,0,296.96,300.57,0.0,0.0,0.000,636753.1,636753.1,3405,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493365530,1911730.00
04/28/2017 03:45,2,0.000,ALERT,212.16,298.17,59.965,1493365503,"274151322000083","219011344069620",0.00,1.50,0,296.66,301.17,0.0,0.0,0.000,930173.9,930173.9,3359,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493365532,1911731.00
04/28/2017 03:45,2,0.000,ALERT,212.83,297.87,59.986,1493365503,"274151322000076","219011344069620",0.00,1.50,0,296.36,300.87,0.0,0.0,0.000,991522.8,991522.8,3356,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493365534,1911732.00
04/28/2017 03:45,2,0.000,ALERT,212.83,300.57,59.986,1493365503,"201051344000868","219011344069620",0.00,1.00,0,298.77,302.68,0.0,0.0,0.000,673290.4,673290.4,3378,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493365536,1911733.00
04/28/2017 03:45,2,0.000,ALERT,211.93,299.07,59.975,1493365503,"274151322000095","219011344069620",0.00,0.50,0,297.57,301.47,0.0,0.0,0.000,981957.5,981957.5,3361,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493365537,1911734.00
04/28/2017 03:45,2,0.000,ALERT,212.61,299.67,59.975,1493365503,"201051344000988","219011344069620",0.00,1.00,0,295.46,301.47,0.0,0.0,0.000,611704.3,611704.3,3396,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493365539,1911735.00
04/28/2017 03:45,2,0.000,ALERT,212.61,298.47,59.965,1493365503,"201051344001025","219011344069620",0.00,0.00,0,296.66,301.47,0.0,0.0,0.000,677209.8,677209.8,3393,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493365541,1911736.00
04/28/2017 03:45,2,0.000,ALERT,212.61,299.97,59.970,1493365503,"201051344000458","219011344069620",0.00,2.50,0,298.47,302.68,0.0,0.0,0.000,685514.8,685514.8,3368,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493365543,1911737.00
04/28/2017 03:45,2,0.000,ALERT,213.51,299.97,59.954,1493365503,"201051344000853","219011344069620",0.00,0.50,0,298.17,301.77,0.0,0.0,0.000,685968.2,685968.2,3372,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493365545,1911738.00
04/28/2017 03:45,2,0.000,ALERT,213.06,299.37,59.959,1493365503,"201051344000685","219011344069620",0.00,1.00,0,297.26,300.87,0.0,0.0,0.000,677960.3,677960.3,3391,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493365546,1911739.00
04/28/2017 03:45,2,0.000,ALERT,212.83,298.77,59.965,1493365503,"201051344000917","219011344069620",0.00,2.00,0,296.06,300.27,0.0,0.0,0.000,674609.7,674609.7,3385,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493365548,1911740.00
04/28/2017 03:45,2,0.000,ALERT,213.06,299.67,59.970,1493365503,"201051344001145","219011344069620",0.00,0.50,0,297.87,301.47,0.0,0.0,0.000,682471.3,682471.3,3381,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493365550,1911741.00
04/28/2017 03:45,2,0.000,ALERT,212.83,298.77,59.954,1493365503,"201051344000651","219011344069620",0.00,-0.50,0,296.66,300.57,0.0,0.0,0.000,671218.4,671218.4,3389,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493365552,1911742.00
04/28/2017 03:45,2,0.000,ALERT,211.93,297.87,59.959,1493365503,"274151322000088","219011344069620",0.00,2.00,0,295.76,300.57,0.0,0.0,0.000,891521.5,891521.5,3362,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493365553,1911743.00
04/28/2017 03:45,2,0.000,ALERT,212.83,297.26,59.965,1493365503,"274151322000068","219011344069620",0.00,2.00,0,295.76,299.67,0.0,0.0,0.000,768059.7,768059.7,3474,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493365555,1911744.00
04/28/2017 03:45,2,0.000,ALERT,212.38,299.67,59.970,1493365503,"201051344001135","219011344069620",0.00,0.50,0,297.57,301.47,0.0,0.0,0.000,666830.2,666830.2,3386,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493365557,1911745.00
04/28/2017 03:45,2,0.000,ALERT,212.38,300.27,59.991,1493365503,"201051344000594","219011344069620",0.00,0.50,0,297.57,302.07,0.0,0.0,0.000,687425.6,687425.6,3380,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493365559,1911746.00
04/28/2017 03:45,2,0.000,ALERT,212.83,299.37,59.959,1493365503,"201051344001203","219011344069620",0.00,0.50,0,296.96,302.68,0.0,0.0,0.000,675552.2,675552.2,3392,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493365561,1911747.00
04/28/2017 03:45,2,0.000,ALERT,212.16,298.17,59.959,1493365503,"274151322000054","219011344069620",0.00,2.00,0,296.06,300.87,0.0,0.0,0.000,909633.4,909633.4,3354,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493365562,1911748.00
04/28/2017 03:45,2,0.000,ALERT,213.06,299.07,59.959,1493365503,"201051344000867","219011344069620",0.00,1.50,0,297.26,301.77,0.0,0.0,0.000,672225.2,672225.2,3388,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493365564,1911749.00
04/28/2017 03:45,2,0.000,ALERT,212.83,299.37,59.970,1493365503,"201051344001093","219011344069620",0.00,1.50,0,296.96,300.57,0.0,0.0,0.000,674406.0,674406.0,3387,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493365566,1911750.00
04/28/2017 03:45,2,0.000,ALERT,212.61,299.97,59.965,1493365503,"201051344000900","219011344069620",0.00,0.50,0,297.57,301.47,0.0,0.0,0.000,693556.5,693556.5,3373,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493365568,1911751.00
04/28/2017 03:45,2,0.000,ALERT,212.83,299.37,59.981,1493365503,"201051344000648","219011344069620",0.00,0.00,0,297.26,301.47,0.0,0.0,0.000,682922.5,682922.5,3371,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493365570,1911752.00
04/28/2017 03:45,2,0.000,ALERT,212.83,300.27,59.975,1493365503,"201051344000569","219011344069620",0.00,1.00,0,298.47,302.37,0.0,0.0,0.000,695881.7,695881.7,3363,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493365572,1911753.00
04/28/2017 03:45,2,0.000,ALERT,212.83,299.97,59.970,1493365503,"201051344000983","219011344069620",0.00,1.00,0,298.47,302.07,0.0,0.0,0.000,686434.3,686434.3,3372,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493365574,1911754.00
04/28/2017 03:45,2,0.000,ALERT,212.83,299.97,59.975,1493365503,"201051344001158","219011344069620",0.00,0.00,0,297.57,301.17,0.0,0.0,0.000,672080.2,672080.2,3380,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493365575,1911755.00
04/28/2017 03:45,2,0.000,ALERT,213.29,300.57,59.975,1493365503,"201051344000576","219011344069620",0.00,0.50,0,298.17,301.77,0.0,0.0,0.000,686552.6,686552.6,3372,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493365577,1911756.00
04/28/2017 03:45,2,0.000,ALERT,212.38,297.26,59.949,1493365503,"274151322000087","219011344069620",0.00,2.00,0,295.46,299.97,0.0,0.0,0.000,881738.4,881738.4,3421,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493365579,1911757.00
04/28/2017 04:00,2,0.000,ALERT,213.29,299.67,59.970,1493366403,"201051344000645","219011344069620",0.00,1.50,0,297.57,301.47,0.0,0.0,0.000,685467.3,685467.3,3371,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493366405,1911758.00
04/28/2017 04:00,2,0.000,ALERT,212.38,298.47,59.975,1493366403,"274151322000085","219011344069620",0.00,1.50,0,296.06,299.97,0.0,0.0,0.000,906629.6,906629.6,3356,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493366407,1911759.00
04/28/2017 04:00,2,0.000,ALERT,213.51,299.37,59.970,1493366403,"201051344000633","219011344069620",0.00,0.50,0,295.46,300.87,0.0,0.0,0.000,671776.8,671776.8,3393,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493366409,1911760.00
04/28/2017 04:00,2,0.000,ALERT,212.83,299.67,60.002,1493366403,"201051344000469","219011344069620",0.00,-0.50,0,296.36,301.17,0.0,0.0,0.000,674756.8,674756.8,3379,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493366411,1911761.00
04/28/2017 04:00,2,0.000,ALERT,212.38,299.37,59.949,1493366403,"201051344000646","219011344069620",0.00,0.50,0,296.66,301.77,0.0,0.0,0.000,668372.8,668372.8,3391,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493366412,1911762.00
04/28/2017 04:00,2,0.000,ALERT,212.16,298.77,59.954,1493366403,"274151322000052","219011344069620",0.00,1.50,0,296.06,300.27,0.0,0.0,0.000,939684.2,939684.2,3359,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493366414,1911763.00
04/28/2017 04:00,2,0.000,ALERT,212.83,299.67,60.002,1493366403,"201051344000585","219011344069620",0.00,1.00,0,296.96,301.77,0.0,0.0,0.000,679581.1,679581.1,3391,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493366416,1911764.00
04/28/2017 04:00,2,0.000,ALERT,212.61,299.67,59.970,1493366403,"201051344001230","219011344069620",0.00,0.50,0,297.26,302.37,0.0,0.0,0.000,672781.5,672781.5,3387,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493366418,1911765.00
04/28/2017 04:00,2,0.000,ALERT,213.29,300.57,59.970,1493366403,"201051344000582","219011344069620",0.00,0.00,0,298.17,302.68,0.0,0.0,0.000,662705.0,662705.0,3384,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493366419,1911766.00
04/28/2017 04:00,2,0.000,ALERT,212.38,299.67,59.970,1493366403,"201051344000955","219011344069620",0.00,1.00,0,297.26,301.77,0.0,0.0,0.000,681189.4,681189.4,3393,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493366421,1911767.00
04/28/2017 04:00,2,0.000,ALERT,212.61,298.17,59.970,1493366403,"274151322000094","219011344069620",0.00,0.50,0,295.46,299.37,0.0,0.0,0.000,767713.4,767713.4,3470,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493366423,1911768.00
04/28/2017 04:00,2,0.000,ALERT,213.06,300.57,59.975,1493366403,"201051344000579","219011344069620",0.00,1.00,0,298.17,302.37,0.0,0.0,0.000,692327.2,692327.2,3378,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493366425,1911769.00
04/28/2017 04:00,2,0.000,ALERT,212.61,299.97,59.975,1493366403,"201051344000890","219011344069620",0.00,1.50,0,297.87,302.37,0.0,0.0,0.000,675017.7,675017.7,3390,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493366427,1911770.00
04/28/2017 04:00,2,0.000,ALERT,212.83,299.67,59.965,1493366403,"201051344000438","219011344069620",0.00,0.00,0,297.57,301.47,0.0,0.0,0.000,677931.1,677931.1,3386,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493366429,1911771.00
04/28/2017 04:00,2,0.000,ALERT,212.83,299.07,59.975,1493366403,"201051344000417","219011344069620",0.00,1.00,0,296.96,301.47,0.0,0.0,0.000,636753.1,636753.1,3407,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493366430,1911772.00
04/28/2017 04:00,2,0.000,ALERT,212.38,298.77,60.007,1493366403,"274151322000083","219011344069620",0.00,1.50,0,296.36,300.27,0.0,0.0,0.000,930173.9,930173.9,3361,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493366432,1911773.00
04/28/2017 04:00,2,0.000,ALERT,213.29,298.77,60.002,1493366403,"274151322000076","219011344069620",0.00,1.00,0,295.76,300.27,0.0,0.0,0.000,991522.8,991522.8,3358,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493366434,1911774.00
04/28/2017 04:00,2,0.000,ALERT,212.83,300.57,59.996,1493366403,"201051344000868","219011344069620",0.00,0.50,0,298.17,302.37,0.0,0.0,0.000,673290.4,673290.4,3380,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493366436,1911775.00
04/28/2017 04:00,2,0.000,ALERT,212.38,299.37,59.975,1493366403,"274151322000095","219011344069620",0.00,0.50,0,296.96,300.87,0.0,0.0,0.000,981957.5,981957.5,3363,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493366437,1911776.00
04/28/2017 04:00,2,0.000,ALERT,212.83,299.67,59.981,1493366403,"201051344000988","219011344069620",0.00,1.00,0,295.16,301.17,0.0,0.0,0.000,611704.3,611704.3,3398,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493366439,1911777.00
04/28/2017 04:00,2,0.000,ALERT,212.61,298.77,59.981,1493366403,"201051344001025","219011344069620",0.00,0.00,0,296.66,301.47,0.0,0.0,0.000,677209.8,677209.8,3395,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493366441,1911778.00
04/28/2017 04:00,2,0.000,ALERT,212.61,299.67,59.981,1493366403,"201051344000458","219011344069620",0.00,2.50,0,298.17,302.37,0.0,0.0,0.000,685514.8,685514.8,3370,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493366443,1911779.00
04/28/2017 04:00,2,0.000,ALERT,213.51,299.67,59.986,1493366403,"201051344000853","219011344069620",0.00,0.50,0,298.17,301.77,0.0,0.0,0.000,685968.2,685968.2,3374,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493366445,1911780.00
04/28/2017 04:00,2,0.000,ALERT,212.83,299.37,59.981,1493366403,"201051344000685","219011344069620",0.00,1.00,0,297.26,301.77,0.0,0.0,0.000,677960.3,677960.3,3393,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493366446,1911781.00
04/28/2017 04:00,2,0.000,ALERT,212.83,298.77,59.959,1493366403,"201051344000917","219011344069620",0.00,2.00,0,296.36,301.17,0.0,0.0,0.000,674609.7,674609.7,3387,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493366449,1911782.00
04/28/2017 04:00,2,0.000,ALERT,213.06,299.67,60.002,1493366403,"201051344001145","219011344069620",0.00,0.50,0,297.87,302.07,0.0,0.0,0.000,682471.3,682471.3,3383,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493366450,1911783.00
04/28/2017 04:00,2,0.000,ALERT,212.61,298.77,59.996,1493366403,"201051344000651","219011344069620",0.00,-0.50,0,297.26,300.87,0.0,0.0,0.000,671218.4,671218.4,3391,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493366452,1911784.00
04/28/2017 04:00,2,0.000,ALERT,211.93,297.87,59.986,1493366403,"274151322000088","219011344069620",0.00,2.00,0,296.06,299.67,0.0,0.0,0.000,891521.5,891521.5,3364,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493366454,1911785.00
04/28/2017 04:00,2,0.000,ALERT,213.06,297.57,59.991,1493366403,"274151322000068","219011344069620",0.00,2.00,0,295.46,299.07,0.0,0.0,0.000,768059.7,768059.7,3476,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493366456,1911786.00
04/28/2017 04:00,2,0.000,ALERT,212.38,299.37,59.986,1493366403,"201051344001135","219011344069620",0.00,0.50,0,297.57,301.47,0.0,0.0,0.000,666830.2,666830.2,3388,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493366458,1911787.00
04/28/2017 04:00,2,0.000,ALERT,212.38,300.27,60.028,1493366403,"201051344000594","219011344069620",0.00,0.50,0,297.26,301.77,0.0,0.0,0.000,687425.6,687425.6,3382,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493366459,1911788.00
04/28/2017 04:00,2,0.000,ALERT,212.83,299.07,59.991,1493366403,"201051344001203","219011344069620",0.00,0.50,0,297.57,302.68,0.0,0.0,0.000,675552.2,675552.2,3394,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493366461,1911789.00
04/28/2017 04:00,2,0.000,ALERT,212.16,298.47,59.975,1493366403,"274151322000054","219011344069620",0.00,2.00,0,296.06,300.27,0.0,0.0,0.000,909633.4,909633.4,3356,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493366463,1911790.00
04/28/2017 04:00,2,0.000,ALERT,213.06,299.07,59.986,1493366403,"201051344000867","219011344069620",0.00,1.50,0,297.26,301.77,0.0,0.0,0.000,672225.2,672225.2,3390,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493366465,1911791.00
04/28/2017 04:00,2,0.000,ALERT,212.61,299.37,59.981,1493366403,"201051344001093","219011344069620",0.00,2.00,0,297.26,301.47,0.0,0.0,0.000,674406.0,674406.0,3389,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493366467,1911792.00
04/28/2017 04:00,2,0.000,ALERT,212.61,299.67,59.959,1493366403,"201051344000900","219011344069620",0.00,0.50,0,297.26,301.47,0.0,0.0,0.000,693556.5,693556.5,3375,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493366469,1911793.00
04/28/2017 04:00,2,0.000,ALERT,212.83,299.07,60.007,1493366403,"201051344000648","219011344069620",0.00,0.00,0,297.26,301.47,0.0,0.0,0.000,682922.5,682922.5,3373,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493366470,1911794.00
04/28/2017 04:00,2,0.000,ALERT,212.83,300.27,59.986,1493366403,"201051344000569","219011344069620",0.00,0.50,0,298.47,302.37,0.0,0.0,0.000,695881.7,695881.7,3365,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493366472,1911795.00
04/28/2017 04:00,2,0.000,ALERT,212.83,299.97,59.981,1493366403,"201051344000983","219011344069620",0.00,1.00,0,298.17,302.07,0.0,0.0,0.000,686434.3,686434.3,3374,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493366474,1911796.00
04/28/2017 04:00,2,0.000,ALERT,212.83,299.67,59.975,1493366403,"201051344001158","219011344069620",0.00,0.00,0,297.26,301.17,0.0,0.0,0.000,672080.2,672080.2,3382,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493366476,1911797.00
04/28/2017 04:00,2,0.000,ALERT,213.29,299.97,59.981,1493366403,"201051344000576","219011344069620",0.00,1.00,0,298.17,301.77,0.0,0.0,0.000,686552.6,686552.6,3374,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493366478,1911798.00
04/28/2017 04:00,2,0.000,ALERT,212.38,297.87,59.965,1493366403,"274151322000087","219011344069620",0.00,2.00,0,295.16,299.37,0.0,0.0,0.000,881738.4,881738.4,3423,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493366479,1911799.00
04/28/2017 04:15,2,0.000,ALERT,213.06,299.07,59.991,1493367303,"201051344000645","219011344069620",0.00,1.50,0,296.96,300.87,0.0,0.0,0.000,685467.3,685467.3,3373,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493367305,1911800.00
04/28/2017 04:15,2,0.000,ALERT,212.61,297.87,59.991,1493367303,"274151322000085","219011344069620",0.00,1.50,0,296.06,299.97,0.0,0.0,0.000,906629.6,906629.6,3358,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493367307,1911801.00
04/28/2017 04:15,2,0.000,ALERT,213.29,299.07,59.986,1493367303,"201051344000633","219011344069620",0.00,0.50,0,295.16,300.57,0.0,0.0,0.000,671776.8,671776.8,3395,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493367309,1911802.00
04/28/2017 04:15,2,0.000,ALERT,212.61,299.37,60.002,1493367303,"201051344000469","219011344069620",0.00,0.00,0,296.36,300.87,0.0,0.0,0.000,674756.8,674756.8,3381,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493367311,1911803.00
04/28/2017 04:15,2,0.000,ALERT,212.38,299.67,59.991,1493367303,"201051344000646","219011344069620",0.00,0.50,0,296.66,300.87,0.0,0.0,0.000,668372.8,668372.8,3393,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493367313,1911804.00
04/28/2017 04:15,2,0.000,ALERT,212.16,299.07,59.996,1493367303,"274151322000052","219011344069620",0.00,1.00,0,295.76,300.57,0.0,0.0,0.000,939684.2,939684.2,3361,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493367314,1911805.00
04/28/2017 04:15,2,0.000,ALERT,212.61,299.97,60.002,1493367303,"201051344000585","219011344069620",0.00,1.00,0,296.66,300.87,0.0,0.0,0.000,679581.1,679581.1,3393,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493367316,1911806.00
04/28/2017 04:15,2,0.000,ALERT,212.38,299.67,59.991,1493367303,"201051344001230","219011344069620",0.00,0.50,0,297.26,301.17,0.0,0.0,0.000,672781.5,672781.5,3389,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493367318,1911807.00
04/28/2017 04:15,2,0.000,ALERT,212.83,300.27,59.996,1493367303,"201051344000582","219011344069620",0.00,0.00,0,297.87,301.77,0.0,0.0,0.000,662705.0,662705.0,3386,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493367320,1911808.00
04/28/2017 04:15,2,0.000,ALERT,212.16,299.67,59.991,1493367303,"201051344000955","219011344069620",0.00,1.00,0,296.96,301.17,0.0,0.0,0.000,681189.4,681189.4,3395,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493367321,1911809.00
04/28/2017 04:15,2,0.000,ALERT,212.16,297.57,60.012,1493367303,"274151322000094","219011344069620",0.00,0.50,0,295.76,299.37,0.0,0.0,0.000,767713.4,767713.4,3472,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493367323,1911810.00
