ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/28/2017 04:15,2,0.000,ALERT,212.61,299.97,59.991,1493367303,"201051344000579","219011344069620",0.00,1.00,0,297.57,302.07,0.0,0.0,0.000,692327.2,692327.2,3380,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493367325,1911811.00
04/28/2017 04:15,2,0.000,ALERT,212.38,299.97,60.034,1493367303,"201051344000890","219011344069620",0.00,1.50,0,297.57,302.37,0.0,0.0,0.000,675017.7,675017.7,3392,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493367327,1911812.00
04/28/2017 04:15,2,0.000,ALERT,212.38,299.37,59.996,1493367303,"201051344000438","219011344069620",0.00,0.00,0,297.26,301.47,0.0,0.0,0.000,677931.1,677931.1,3388,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493367329,1911813.00
04/28/2017 04:15,2,0.000,ALERT,212.61,299.07,60.007,1493367303,"201051344000417","219011344069620",0.00,1.00,0,296.66,300.57,0.0,0.0,0.000,636753.1,636753.1,3409,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493367330,1911814.00
04/28/2017 04:15,2,0.000,ALERT,212.38,298.47,59.996,1493367303,"274151322000083","219011344069620",0.00,1.50,0,296.36,300.57,0.0,0.0,0.000,930173.9,930173.9,3363,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493367332,1911815.00
04/28/2017 04:15,2,0.000,ALERT,212.83,298.17,59.996,1493367303,"274151322000076","219011344069620",0.00,1.00,0,296.06,300.57,0.0,0.0,0.000,991522.8,991522.8,3360,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493367334,1911816.00
04/28/2017 04:15,2,0.000,ALERT,212.61,300.27,59.996,1493367303,"201051344000868","219011344069620",0.00,1.00,0,297.87,302.07,0.0,0.0,0.000,673290.4,673290.4,3382,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493367336,1911817.00
04/28/2017 04:15,2,0.000,ALERT,211.93,298.77,59.981,1493367303,"274151322000095","219011344069620",0.00,0.50,0,297.26,301.17,0.0,0.0,0.000,981957.5,981957.5,3365,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493367338,1911818.00
04/28/2017 04:15,2,0.000,ALERT,212.38,299.67,59.996,1493367303,"201051344000988","219011344069620",0.00,1.00,0,294.56,300.87,0.0,0.0,0.000,611704.3,611704.3,3400,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493367340,1911819.00
04/28/2017 04:15,2,0.000,ALERT,212.38,298.77,59.959,1493367303,"201051344001025","219011344069620",0.00,0.00,0,296.36,301.47,0.0,0.0,0.000,677209.8,677209.8,3397,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493367342,1911820.00
04/28/2017 04:15,2,0.000,ALERT,212.38,299.67,60.007,1493367303,"201051344000458","219011344069620",0.00,2.50,0,297.26,301.77,0.0,0.0,0.000,685514.8,685514.8,3372,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493367343,1911821.00
04/28/2017 04:15,2,0.000,ALERT,213.29,299.67,59.996,1493367303,"201051344000853","219011344069620",0.00,0.50,0,296.96,301.47,0.0,0.0,0.000,685968.2,685968.2,3376,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493367345,1911822.00
04/28/2017 04:15,2,0.000,ALERT,212.83,299.67,59.991,1493367303,"201051344000685","219011344069620",0.00,1.00,0,296.96,300.87,0.0,0.0,0.000,677960.3,677960.3,3395,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493367347,1911823.00
04/28/2017 04:15,2,0.000,ALERT,212.61,299.07,59.991,1493367303,"201051344000917","219011344069620",0.00,2.00,0,296.06,300.57,0.0,0.0,0.000,674609.7,674609.7,3389,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493367349,1911824.00
04/28/2017 04:15,2,0.000,ALERT,212.61,299.37,59.991,1493367303,"201051344001145","219011344069620",0.00,0.50,0,297.57,301.77,0.0,0.0,0.000,682471.3,682471.3,3385,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493367350,1911825.00
04/28/2017 04:15,2,0.000,ALERT,212.61,298.77,59.986,1493367303,"201051344000651","219011344069620",0.00,-0.50,0,296.66,300.57,0.0,0.0,0.000,671218.4,671218.4,3393,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493367352,1911826.00
04/28/2017 04:15,2,0.000,ALERT,211.70,298.17,59.970,1493367303,"274151322000088","219011344069620",0.00,2.00,0,295.76,299.37,0.0,0.0,0.000,891521.5,891521.5,3366,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493367354,1911827.00
04/28/2017 04:15,2,0.000,ALERT,212.83,297.57,59.996,1493367303,"274151322000068","219011344069620",0.00,2.00,0,295.46,299.07,0.0,0.0,0.000,768059.7,768059.7,3478,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493367356,1911828.00
04/28/2017 04:15,2,0.000,ALERT,212.16,299.37,59.991,1493367303,"201051344001135","219011344069620",0.00,0.50,0,297.26,301.47,0.0,0.0,0.000,666830.2,666830.2,3390,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493367358,1911829.00
04/28/2017 04:15,2,0.000,ALERT,212.16,300.27,59.991,1493367303,"201051344000594","219011344069620",0.00,0.50,0,296.66,301.47,0.0,0.0,0.000,687425.6,687425.6,3384,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493367359,1911830.00
04/28/2017 04:15,2,0.000,ALERT,212.38,299.07,59.991,1493367303,"201051344001203","219011344069620",0.00,0.50,0,296.96,302.37,0.0,0.0,0.000,675552.2,675552.2,3396,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493367361,1911831.00
04/28/2017 04:15,2,0.000,ALERT,211.93,298.47,59.986,1493367303,"274151322000054","219011344069620",0.00,2.00,0,295.76,299.97,0.0,0.0,0.000,909633.4,909633.4,3358,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493367363,1911832.00
04/28/2017 04:15,2,0.000,ALERT,212.83,299.37,59.981,1493367303,"201051344000867","219011344069620",0.00,1.50,0,296.36,301.17,0.0,0.0,0.000,672225.2,672225.2,3392,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493367365,1911833.00
04/28/2017 04:15,2,0.000,ALERT,212.38,299.37,59.975,1493367303,"201051344001093","219011344069620",0.00,2.00,0,296.96,300.57,0.0,0.0,0.000,674406.0,674406.0,3391,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493367367,1911834.00
04/28/2017 04:15,2,0.000,ALERT,212.38,299.97,59.975,1493367303,"201051344000900","219011344069620",0.00,0.50,0,296.96,301.17,0.0,0.0,0.000,693556.5,693556.5,3377,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493367369,1911835.00
04/28/2017 04:15,2,0.000,ALERT,212.61,299.07,59.986,1493367303,"201051344000648","219011344069620",0.00,0.00,0,296.36,301.17,0.0,0.0,0.000,682922.5,682922.5,3375,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493367371,1911836.00
04/28/2017 04:15,2,0.000,ALERT,212.61,300.27,59.981,1493367303,"201051344000569","219011344069620",0.00,0.50,0,297.57,302.07,0.0,0.0,0.000,695881.7,695881.7,3367,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493367372,1911837.00
04/28/2017 04:15,2,0.000,ALERT,212.61,299.67,59.975,1493367303,"201051344000983","219011344069620",0.00,1.00,0,297.26,301.47,0.0,0.0,0.000,686434.3,686434.3,3376,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493367374,1911838.00
04/28/2017 04:15,2,0.000,ALERT,212.61,299.37,59.991,1493367303,"201051344001158","219011344069620",0.00,0.00,0,296.66,300.87,0.0,0.0,0.000,672080.2,672080.2,3384,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493367376,1911839.00
04/28/2017 04:15,2,0.000,ALERT,213.06,299.97,60.007,1493367303,"201051344000576","219011344069620",0.00,0.50,0,297.26,301.47,0.0,0.0,0.000,686552.6,686552.6,3376,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493367378,1911840.00
04/28/2017 04:15,2,0.000,ALERT,212.16,296.96,59.975,1493367303,"274151322000087","219011344069620",0.00,2.00,0,295.16,299.07,0.0,0.0,0.000,881738.4,881738.4,3425,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493367379,1911841.00
04/28/2017 04:30,2,0.000,ALERT,213.29,299.37,60.023,1493368203,"201051344000645","219011344069620",0.00,1.50,0,297.26,301.17,0.0,0.0,0.000,685467.3,685467.3,3375,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493368205,1911842.00
04/28/2017 04:30,2,0.000,ALERT,212.38,298.47,59.991,1493368203,"274151322000085","219011344069620",0.00,1.50,0,295.46,299.67,0.0,0.0,0.000,906629.6,906629.6,3360,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493368207,1911843.00
04/28/2017 04:30,2,0.000,ALERT,213.29,299.07,59.996,1493368203,"201051344000633","219011344069620",0.00,0.50,0,295.46,300.87,0.0,0.0,0.000,671776.8,671776.8,3397,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493368209,1911844.00
04/28/2017 04:30,2,0.000,ALERT,212.83,299.37,59.954,1493368203,"201051344000469","219011344069620",0.00,0.00,0,296.36,300.87,0.0,0.0,0.000,674756.8,674756.8,3383,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493368211,1911845.00
04/28/2017 04:30,2,0.000,ALERT,212.38,299.67,59.991,1493368203,"201051344000646","219011344069620",0.00,0.50,0,296.96,300.87,0.0,0.0,0.000,668372.8,668372.8,3395,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493368213,1911846.00
04/28/2017 04:30,2,0.000,ALERT,211.93,298.77,59.986,1493368203,"274151322000052","219011344069620",0.00,1.50,0,295.76,300.27,0.0,0.0,0.000,939684.2,939684.2,3363,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493368214,1911847.00
04/28/2017 04:30,2,0.000,ALERT,212.83,299.97,60.002,1493368203,"201051344000585","219011344069620",0.00,1.00,0,296.96,301.17,0.0,0.0,0.000,679581.1,679581.1,3395,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493368216,1911848.00
04/28/2017 04:30,2,0.000,ALERT,212.61,299.97,59.991,1493368203,"201051344001230","219011344069620",0.00,1.00,0,297.57,301.17,0.0,0.0,0.000,672781.5,672781.5,3391,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493368218,1911849.00
04/28/2017 04:30,2,0.000,ALERT,213.06,300.57,60.002,1493368203,"201051344000582","219011344069620",0.00,-0.50,0,298.47,301.77,0.0,0.0,0.000,662705.0,662705.0,3388,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493368220,1911850.00
04/28/2017 04:30,2,0.000,ALERT,212.16,299.97,60.023,1493368203,"201051344000955","219011344069620",0.00,0.50,0,297.57,301.17,0.0,0.0,0.000,681189.4,681189.4,3397,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493368222,1911851.00
04/28/2017 04:30,2,0.000,ALERT,212.38,297.26,59.991,1493368203,"274151322000094","219011344069620",0.00,0.50,0,295.46,299.07,0.0,0.0,0.000,767713.4,767713.4,3474,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493368224,1911852.00
04/28/2017 04:30,2,0.000,ALERT,212.83,299.97,60.007,1493368203,"201051344000579","219011344069620",0.00,1.00,0,297.87,301.77,0.0,0.0,0.000,692327.2,692327.2,3382,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493368226,1911853.00
04/28/2017 04:30,2,0.000,ALERT,212.38,299.97,60.023,1493368203,"201051344000890","219011344069620",0.00,1.00,0,298.17,302.37,0.0,0.0,0.000,675017.7,675017.7,3394,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493368227,1911854.00
04/28/2017 04:30,2,0.000,ALERT,212.61,299.67,59.996,1493368203,"201051344000438","219011344069620",0.00,0.00,0,297.87,301.77,0.0,0.0,0.000,677931.1,677931.1,3390,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493368229,1911855.00
04/28/2017 04:30,2,0.000,ALERT,212.83,299.37,60.034,1493368203,"201051344000417","219011344069620",0.00,1.00,0,296.96,300.87,0.0,0.0,0.000,636753.1,636753.1,3411,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493368231,1911856.00
04/28/2017 04:30,2,0.000,ALERT,212.16,298.77,59.996,1493368203,"274151322000083","219011344069620",0.00,1.00,0,296.06,300.57,0.0,0.0,0.000,930173.9,930173.9,3365,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493368233,1911857.00
04/28/2017 04:30,2,0.000,ALERT,213.06,298.77,60.007,1493368203,"274151322000076","219011344069620",0.00,1.00,0,295.76,300.27,0.0,0.0,0.000,991522.8,991522.8,3362,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493368234,1911858.00
04/28/2017 04:30,2,0.000,ALERT,212.83,300.27,60.002,1493368203,"201051344000868","219011344069620",0.00,0.50,0,297.87,302.07,0.0,0.0,0.000,673290.4,673290.4,3384,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493368236,1911859.00
04/28/2017 04:30,2,0.000,ALERT,211.93,299.07,59.996,1493368203,"274151322000095","219011344069620",0.00,0.50,0,296.66,300.87,0.0,0.0,0.000,981957.5,981957.5,3367,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493368238,1911860.00
04/28/2017 04:30,2,0.000,ALERT,212.61,299.37,60.002,1493368203,"201051344000988","219011344069620",0.00,1.00,0,294.86,300.87,0.0,0.0,0.000,611704.3,611704.3,3402,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493368240,1911861.00
04/28/2017 04:30,2,0.000,ALERT,212.61,299.07,59.986,1493368203,"201051344001025","219011344069620",0.00,0.00,0,296.36,301.47,0.0,0.0,0.000,677209.8,677209.8,3399,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493368242,1911862.00
04/28/2017 04:30,2,0.000,ALERT,212.83,299.97,59.996,1493368203,"201051344000458","219011344069620",0.00,2.50,0,297.87,302.37,0.0,0.0,0.000,685514.8,685514.8,3374,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493368244,1911863.00
04/28/2017 04:30,2,0.000,ALERT,213.06,299.07,60.002,1493368203,"201051344000853","219011344069620",0.00,0.50,0,297.57,301.47,0.0,0.0,0.000,685968.2,685968.2,3378,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493368246,1911864.00
04/28/2017 04:30,2,0.000,ALERT,213.06,299.67,60.002,1493368203,"201051344000685","219011344069620",0.00,1.00,0,297.57,300.87,0.0,0.0,0.000,677960.3,677960.3,3397,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493368248,1911865.00
04/28/2017 04:30,2,0.000,ALERT,212.83,299.07,60.007,1493368203,"201051344000917","219011344069620",0.00,2.00,0,296.06,300.57,0.0,0.0,0.000,674609.7,674609.7,3391,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493368250,1911866.00
04/28/2017 04:30,2,0.000,ALERT,212.83,299.67,60.007,1493368203,"201051344001145","219011344069620",0.00,0.50,0,297.57,301.77,0.0,0.0,0.000,682471.3,682471.3,3387,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493368252,1911867.00
04/28/2017 04:30,2,0.000,ALERT,212.61,298.77,60.023,1493368203,"201051344000651","219011344069620",0.00,-0.50,0,296.96,300.57,0.0,0.0,0.000,671218.4,671218.4,3395,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493368253,1911868.00
04/28/2017 04:30,2,0.000,ALERT,211.93,297.87,59.996,1493368203,"274151322000088","219011344069620",0.00,2.00,0,295.76,299.67,0.0,0.0,0.000,891521.5,891521.5,3368,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493368255,1911869.00
04/28/2017 04:30,2,0.000,ALERT,212.61,297.57,59.991,1493368203,"274151322000068","219011344069620",0.00,2.00,0,295.46,299.07,0.0,0.0,0.000,768059.7,768059.7,3480,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493368257,1911870.00
04/28/2017 04:30,2,0.000,ALERT,212.16,299.07,60.034,1493368203,"201051344001135","219011344069620",0.00,0.50,0,297.26,301.47,0.0,0.0,0.000,666830.2,666830.2,3392,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493368259,1911871.00
04/28/2017 04:30,2,0.000,ALERT,212.38,299.97,60.002,1493368203,"201051344000594","219011344069620",0.00,0.50,0,297.57,301.77,0.0,0.0,0.000,687425.6,687425.6,3386,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493368261,1911872.00
04/28/2017 04:30,2,0.000,ALERT,212.61,299.07,59.996,1493368203,"201051344001203","219011344069620",0.00,0.50,0,297.57,302.68,0.0,0.0,0.000,675552.2,675552.2,3398,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493368262,1911873.00
04/28/2017 04:30,2,0.000,ALERT,211.93,298.47,60.002,1493368203,"274151322000054","219011344069620",0.00,2.00,0,295.76,300.27,0.0,0.0,0.000,909633.4,909633.4,3360,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493368264,1911874.00
04/28/2017 04:30,2,0.000,ALERT,212.83,298.77,59.996,1493368203,"201051344000867","219011344069620",0.00,1.50,0,296.96,301.47,0.0,0.0,0.000,672225.2,672225.2,3394,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493368266,1911875.00
04/28/2017 04:30,2,0.000,ALERT,212.61,299.37,60.012,1493368203,"201051344001093","219011344069620",0.00,2.00,0,297.26,300.87,0.0,0.0,0.000,674406.0,674406.0,3393,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493368268,1911876.00
04/28/2017 04:30,2,0.000,ALERT,212.38,299.37,59.965,1493368203,"201051344000900","219011344069620",0.00,0.50,0,297.26,300.87,0.0,0.0,0.000,693556.5,693556.5,3379,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493368269,1911877.00
04/28/2017 04:30,2,0.000,ALERT,212.83,298.47,60.007,1493368203,"201051344000648","219011344069620",0.00,0.00,0,296.96,301.17,0.0,0.0,0.000,682922.5,682922.5,3377,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493368271,1911878.00
04/28/2017 04:30,2,0.000,ALERT,212.61,299.67,60.007,1493368203,"201051344000569","219011344069620",0.00,0.50,0,298.17,302.07,0.0,0.0,0.000,695881.7,695881.7,3369,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493368273,1911879.00
04/28/2017 04:30,2,0.000,ALERT,212.61,299.37,60.034,1493368203,"201051344000983","219011344069620",0.00,1.00,0,297.87,301.47,0.0,0.0,0.000,686434.3,686434.3,3378,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493368275,1911880.00
04/28/2017 04:30,2,0.000,ALERT,212.83,299.07,59.996,1493368203,"201051344001158","219011344069620",0.00,0.00,0,296.96,300.87,0.0,0.0,0.000,672080.2,672080.2,3386,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493368277,1911881.00
04/28/2017 04:30,2,0.000,ALERT,213.06,299.67,60.002,1493368203,"201051344000576","219011344069620",0.00,0.50,0,297.57,301.17,0.0,0.0,0.000,686552.6,686552.6,3378,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493368279,1911882.00
04/28/2017 04:30,2,0.000,ALERT,212.16,297.87,60.002,1493368203,"274151322000087","219011344069620",0.00,2.00,0,294.86,299.37,0.0,0.0,0.000,881738.4,881738.4,3427,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493368280,1911883.00
04/28/2017 04:45,2,0.000,ALERT,213.06,299.37,59.981,1493369104,"201051344000645","219011344069620",0.00,1.50,0,297.26,300.87,0.0,0.0,0.000,685467.3,685467.3,3377,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493369106,1911884.00
04/28/2017 04:45,2,0.000,ALERT,212.38,297.57,59.965,1493369104,"274151322000085","219011344069620",0.00,1.50,0,296.06,299.97,0.0,0.0,0.000,906629.6,906629.6,3362,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493369108,1911885.00
04/28/2017 04:45,2,0.000,ALERT,213.29,299.07,60.018,1493369104,"201051344000633","219011344069620",0.00,0.50,0,295.76,300.57,0.0,0.0,0.000,671776.8,671776.8,3399,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493369110,1911886.00
04/28/2017 04:45,2,0.000,ALERT,212.61,299.37,59.986,1493369104,"201051344000469","219011344069620",0.00,0.00,0,296.36,300.87,0.0,0.0,0.000,674756.8,674756.8,3385,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493369111,1911887.00
04/28/2017 04:45,2,0.000,ALERT,212.16,299.07,59.981,1493369104,"201051344000646","219011344069620",0.00,0.50,0,296.96,301.17,0.0,0.0,0.000,668372.8,668372.8,3397,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493369113,1911888.00
04/28/2017 04:45,2,0.000,ALERT,211.93,297.57,59.975,1493369104,"274151322000052","219011344069620",0.00,1.50,0,295.76,300.27,0.0,0.0,0.000,939684.2,939684.2,3365,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493369115,1911889.00
04/28/2017 04:45,2,0.000,ALERT,212.61,299.07,59.986,1493369104,"201051344000585","219011344069620",0.00,1.00,0,297.26,301.17,0.0,0.0,0.000,679581.1,679581.1,3397,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493369117,1911890.00
04/28/2017 04:45,2,0.000,ALERT,212.38,299.07,59.975,1493369104,"201051344001230","219011344069620",0.00,1.00,0,297.87,301.47,0.0,0.0,0.000,672781.5,672781.5,3393,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493369119,1911891.00
04/28/2017 04:45,2,0.000,ALERT,213.06,299.97,59.975,1493369104,"201051344000582","219011344069620",0.00,0.00,0,298.77,302.07,0.0,0.0,0.000,662705.0,662705.0,3390,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493369121,1911892.00
04/28/2017 04:45,2,0.000,ALERT,212.16,298.77,59.975,1493369104,"201051344000955","219011344069620",0.00,0.50,0,297.87,301.17,0.0,0.0,0.000,681189.4,681189.4,3399,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493369122,1911893.00
04/28/2017 04:45,2,0.000,ALERT,212.16,297.26,59.975,1493369104,"274151322000094","219011344069620",0.00,0.50,0,295.76,299.37,0.0,0.0,0.000,767713.4,767713.4,3476,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493369124,1911894.00
04/28/2017 04:45,2,0.000,ALERT,212.61,299.97,59.965,1493369104,"201051344000579","219011344069620",0.00,1.00,0,297.87,301.77,0.0,0.0,0.000,692327.2,692327.2,3384,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493369126,1911895.00
04/28/2017 04:45,2,0.000,ALERT,212.38,299.37,60.012,1493369104,"201051344000890","219011344069620",0.00,1.00,0,298.47,302.37,0.0,0.0,0.000,675017.7,675017.7,3396,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493369128,1911896.00
04/28/2017 04:45,2,0.000,ALERT,212.61,299.07,59.970,1493369104,"201051344000438","219011344069620",0.00,0.00,0,297.87,301.47,0.0,0.0,0.000,677931.1,677931.1,3392,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493369129,1911897.00
04/28/2017 04:45,2,0.000,ALERT,212.83,298.47,59.970,1493369104,"201051344000417","219011344069620",0.00,0.50,0,297.26,300.57,0.0,0.0,0.000,636753.1,636753.1,3413,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493369131,1911898.00
04/28/2017 04:45,2,0.000,ALERT,212.38,298.47,59.981,1493369104,"274151322000083","219011344069620",0.00,1.50,0,296.36,300.27,0.0,0.0,0.000,930173.9,930173.9,3367,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493369133,1911899.00
04/28/2017 04:45,2,0.000,ALERT,212.83,298.47,59.959,1493369104,"274151322000076","219011344069620",0.00,1.00,0,296.06,300.27,0.0,0.0,0.000,991522.8,991522.8,3364,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493369135,1911900.00
04/28/2017 04:45,2,0.000,ALERT,212.61,299.97,59.959,1493369104,"201051344000868","219011344069620",0.00,0.50,0,298.17,301.77,0.0,0.0,0.000,673290.4,673290.4,3386,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493369137,1911901.00
04/28/2017 04:45,2,0.000,ALERT,212.16,299.07,59.986,1493369104,"274151322000095","219011344069620",0.00,0.50,0,296.96,300.87,0.0,0.0,0.000,981957.5,981957.5,3369,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493369139,1911902.00
04/28/2017 04:45,2,0.000,ALERT,212.61,299.37,59.970,1493369104,"201051344000988","219011344069620",0.00,1.00,0,294.86,300.87,0.0,0.0,0.000,611704.3,611704.3,3404,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493369140,1911903.00
04/28/2017 04:45,2,0.000,ALERT,212.38,297.87,59.986,1493369104,"201051344001025","219011344069620",0.00,0.00,0,297.26,301.77,0.0,0.0,0.000,677209.8,677209.8,3401,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493369142,1911904.00
04/28/2017 04:45,2,0.000,ALERT,212.38,299.37,60.012,1493369104,"201051344000458","219011344069620",0.00,2.00,0,297.26,301.77,0.0,0.0,0.000,685514.8,685514.8,3376,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493369144,1911905.00
04/28/2017 04:45,2,0.000,ALERT,213.06,299.07,59.959,1493369104,"201051344000853","219011344069620",0.00,0.50,0,297.26,301.17,0.0,0.0,0.000,685968.2,685968.2,3380,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493369146,1911906.00
04/28/2017 04:45,2,0.000,ALERT,212.83,299.07,59.970,1493369104,"201051344000685","219011344069620",0.00,0.50,0,297.57,301.17,0.0,0.0,0.000,677960.3,677960.3,3399,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493369148,1911907.00
04/28/2017 04:45,2,0.000,ALERT,212.83,298.77,59.975,1493369104,"201051344000917","219011344069620",0.00,2.00,0,296.36,300.57,0.0,0.0,0.000,674609.7,674609.7,3393,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493369149,1911908.00
04/28/2017 04:45,2,0.000,ALERT,213.06,299.37,59.975,1493369104,"201051344001145","219011344069620",0.00,0.50,0,297.87,301.77,0.0,0.0,0.000,682471.3,682471.3,3389,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493369151,1911909.00
04/28/2017 04:45,2,0.000,ALERT,212.61,298.47,59.975,1493369104,"201051344000651","219011344069620",0.00,-1.00,0,297.26,300.27,0.0,0.0,0.000,671218.4,671218.4,3397,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493369153,1911910.00
04/28/2017 04:45,2,0.000,ALERT,211.93,298.17,59.970,1493369104,"274151322000088","219011344069620",0.00,2.00,0,295.76,299.67,0.0,0.0,0.000,891521.5,891521.5,3370,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493369155,1911911.00
04/28/2017 04:45,2,0.000,ALERT,212.83,297.26,59.975,1493369104,"274151322000068","219011344069620",0.00,2.00,0,295.46,299.07,0.0,0.0,0.000,768059.7,768059.7,3482,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493369157,1911912.00
04/28/2017 04:45,2,0.000,ALERT,212.16,299.07,59.986,1493369104,"201051344001135","219011344069620",0.00,0.50,0,297.57,301.47,0.0,0.0,0.000,666830.2,666830.2,3394,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493369158,1911913.00
04/28/2017 04:45,2,0.000,ALERT,212.16,299.67,59.991,1493369104,"201051344000594","219011344069620",0.00,0.50,0,296.96,301.47,0.0,0.0,0.000,687425.6,687425.6,3388,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493369160,1911914.00
04/28/2017 04:45,2,0.000,ALERT,212.61,298.77,59.975,1493369104,"201051344001203","219011344069620",0.00,0.50,0,297.57,302.68,0.0,0.0,0.000,675552.2,675552.2,3400,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493369162,1911915.00
04/28/2017 04:45,2,0.000,ALERT,211.93,298.17,59.981,1493369104,"274151322000054","219011344069620",0.00,2.00,0,296.06,300.27,0.0,0.0,0.000,909633.4,909633.4,3362,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493369164,1911916.00
04/28/2017 04:45,2,0.000,ALERT,212.83,298.77,59.986,1493369104,"201051344000867","219011344069620",0.00,1.50,0,296.36,301.17,0.0,0.0,0.000,672225.2,672225.2,3396,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493369166,1911917.00
04/28/2017 04:45,2,0.000,ALERT,212.38,298.77,59.991,1493369104,"201051344001093","219011344069620",0.00,1.50,0,297.57,300.57,0.0,0.0,0.000,674406.0,674406.0,3395,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493369168,1911918.00
04/28/2017 04:45,2,0.000,ALERT,212.61,299.37,59.996,1493369104,"201051344000900","219011344069620",0.00,0.50,0,296.96,300.87,0.0,0.0,0.000,693556.5,693556.5,3381,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493369170,1911919.00
04/28/2017 04:45,2,0.000,ALERT,212.83,298.77,59.996,1493369104,"201051344000648","219011344069620",0.00,0.00,0,296.66,301.17,0.0,0.0,0.000,682922.5,682922.5,3379,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493369171,1911920.00
04/28/2017 04:45,2,0.000,ALERT,212.83,299.97,59.996,1493369104,"201051344000569","219011344069620",0.00,0.50,0,297.87,301.77,0.0,0.0,0.000,695881.7,695881.7,3371,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493369173,1911921.00
04/28/2017 04:45,2,0.000,ALERT,212.83,299.67,60.002,1493369104,"201051344000983","219011344069620",0.00,1.00,0,297.26,301.47,0.0,0.0,0.000,686434.3,686434.3,3380,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493369175,1911922.00
04/28/2017 04:45,2,0.000,ALERT,212.83,299.37,59.996,1493369104,"201051344001158","219011344069620",0.00,0.00,0,296.36,300.57,0.0,0.0,0.000,672080.2,672080.2,3388,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493369177,1911923.00
04/28/2017 04:45,2,0.000,ALERT,213.06,299.97,59.986,1493369104,"201051344000576","219011344069620",0.00,0.50,0,296.96,301.17,0.0,0.0,0.000,686552.6,686552.6,3380,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493369178,1911924.00
04/28/2017 04:45,2,0.000,ALERT,212.38,296.96,59.986,1493369104,"274151322000087","219011344069620",0.00,2.00,0,294.86,299.07,0.0,0.0,0.000,881738.4,881738.4,3429,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493369180,1911925.00
04/28/2017 05:00,2,0.000,ALERT,212.83,299.07,59.970,1493370003,"201051344000645","219011344069620",0.00,1.50,0,297.57,300.87,0.0,0.0,0.000,685467.3,685467.3,3379,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493370005,1911926.00
04/28/2017 05:00,2,0.000,ALERT,212.16,297.26,59.954,1493370003,"274151322000085","219011344069620",0.00,1.50,0,295.76,299.67,0.0,0.0,0.000,906629.6,906629.6,3364,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493370007,1911927.00
04/28/2017 05:00,2,0.000,ALERT,213.06,298.77,59.954,1493370003,"201051344000633","219011344069620",0.00,0.50,0,295.76,300.57,0.0,0.0,0.000,671776.8,671776.8,3401,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493370009,1911928.00
04/28/2017 05:00,2,0.000,ALERT,212.38,299.07,59.959,1493370003,"201051344000469","219011344069620",0.00,0.00,0,296.66,300.57,0.0,0.0,0.000,674756.8,674756.8,3387,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493370011,1911929.00
04/28/2017 05:00,2,0.000,ALERT,211.93,298.47,59.965,1493370003,"201051344000646","219011344069620",0.00,0.50,0,296.66,300.27,0.0,0.0,0.000,668372.8,668372.8,3399,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493370013,1911930.00
04/28/2017 05:00,2,0.000,ALERT,211.70,298.17,59.944,1493370003,"274151322000052","219011344069620",0.00,1.50,0,295.76,299.97,0.0,0.0,0.000,939684.2,939684.2,3367,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493370014,1911931.00
04/28/2017 05:00,2,0.000,ALERT,212.16,298.17,59.959,1493370003,"201051344000585","219011344069620",0.00,1.00,0,296.66,300.57,0.0,0.0,0.000,679581.1,679581.1,3399,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493370016,1911932.00
04/28/2017 05:00,2,0.000,ALERT,212.16,298.77,59.959,1493370003,"201051344001230","219011344069620",0.00,1.00,0,297.26,300.57,0.0,0.0,0.000,672781.5,672781.5,3395,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493370018,1911933.00
04/28/2017 05:00,2,0.000,ALERT,212.61,299.37,59.959,1493370003,"201051344000582","219011344069620",0.00,0.00,0,297.87,301.17,0.0,0.0,0.000,662705.0,662705.0,3392,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493370020,1911934.00
04/28/2017 05:00,2,0.000,ALERT,211.70,298.17,59.986,1493370003,"201051344000955","219011344069620",0.00,0.50,0,296.96,300.27,0.0,0.0,0.000,681189.4,681189.4,3401,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493370022,1911935.00
04/28/2017 05:00,2,0.000,ALERT,211.93,297.26,59.949,1493370003,"274151322000094","219011344069620",0.00,0.50,0,295.46,298.77,0.0,0.0,0.000,767713.4,767713.4,3478,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493370024,1911936.00
04/28/2017 05:00,2,0.000,ALERT,212.38,299.67,59.959,1493370003,"201051344000579","219011344069620",0.00,1.00,0,297.87,301.47,0.0,0.0,0.000,692327.2,692327.2,3386,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493370025,1911937.00
04/28/2017 05:00,2,0.000,ALERT,211.93,299.07,59.954,1493370003,"201051344000890","219011344069620",0.00,1.00,0,297.57,301.77,0.0,0.0,0.000,675017.7,675017.7,3398,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493370028,1911938.00
04/28/2017 05:00,2,0.000,ALERT,212.16,298.17,59.986,1493370003,"201051344000438","219011344069620",0.00,0.50,0,297.26,300.87,0.0,0.0,0.000,677931.1,677931.1,3394,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493370029,1911939.00
04/28/2017 05:00,2,0.000,ALERT,212.16,297.87,59.965,1493370003,"201051344000417","219011344069620",0.00,1.00,0,296.36,299.97,0.0,0.0,0.000,636753.1,636753.1,3415,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493370031,1911940.00
04/28/2017 05:00,2,0.000,ALERT,211.93,298.17,59.991,1493370003,"274151322000083","219011344069620",0.00,1.50,0,296.06,300.27,0.0,0.0,0.000,930173.9,930173.9,3369,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493370033,1911941.00
04/28/2017 05:00,2,0.000,ALERT,212.38,297.57,59.949,1493370003,"274151322000076","219011344069620",0.00,1.00,0,295.76,299.97,0.0,0.0,0.000,991522.8,991522.8,3366,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493370035,1911942.00
04/28/2017 05:00,2,0.000,ALERT,212.16,299.97,59.954,1493370003,"201051344000868","219011344069620",0.00,0.50,0,298.17,301.77,0.0,0.0,0.000,673290.4,673290.4,3388,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493370037,1911943.00
04/28/2017 05:00,2,0.000,ALERT,211.93,298.77,59.917,1493370003,"274151322000095","219011344069620",0.00,0.50,0,296.96,300.57,0.0,0.0,0.000,981957.5,981957.5,3371,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493370039,1911944.00
04/28/2017 05:00,2,0.000,ALERT,212.16,299.07,59.949,1493370003,"201051344000988","219011344069620",0.00,1.00,0,294.86,300.57,0.0,0.0,0.000,611704.3,611704.3,3406,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493370040,1911945.00
04/28/2017 05:00,2,0.000,ALERT,211.93,297.57,59.928,1493370003,"201051344001025","219011344069620",0.00,0.00,0,296.36,300.87,0.0,0.0,0.000,677209.8,677209.8,3403,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493370042,1911946.00
04/28/2017 05:00,2,0.000,ALERT,212.16,299.37,59.938,1493370003,"201051344000458","219011344069620",0.00,2.50,0,297.26,301.47,0.0,0.0,0.000,685514.8,685514.8,3378,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493370044,1911947.00
04/28/2017 05:00,2,0.000,ALERT,212.83,299.37,59.954,1493370003,"201051344000853","219011344069620",0.00,0.50,0,297.26,300.87,0.0,0.0,0.000,685968.2,685968.2,3382,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493370046,1911948.00
04/28/2017 05:00,2,0.000,ALERT,212.61,298.77,59.965,1493370003,"201051344000685","219011344069620",0.00,1.00,0,296.96,300.57,0.0,0.0,0.000,677960.3,677960.3,3401,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493370047,1911949.00
04/28/2017 05:00,2,0.000,ALERT,212.38,298.17,59.970,1493370003,"201051344000917","219011344069620",0.00,2.00,0,296.06,300.27,0.0,0.0,0.000,674609.7,674609.7,3395,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493370049,1911950.00
04/28/2017 05:00,2,0.000,ALERT,212.38,298.77,59.954,1493370003,"201051344001145","219011344069620",0.00,0.50,0,297.57,301.17,0.0,0.0,0.000,682471.3,682471.3,3391,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493370051,1911951.00
04/28/2017 05:00,2,0.000,ALERT,212.38,297.87,59.938,1493370003,"201051344000651","219011344069620",0.00,-0.50,0,296.66,300.27,0.0,0.0,0.000,671218.4,671218.4,3399,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493370053,1911952.00
04/28/2017 05:00,2,0.000,ALERT,211.48,297.87,59.938,1493370003,"274151322000088","219011344069620",0.00,2.00,0,295.46,299.37,0.0,0.0,0.000,891521.5,891521.5,3372,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493370055,1911953.00
04/28/2017 05:00,2,0.000,ALERT,212.38,297.26,59.954,1493370003,"274151322000068","219011344069620",0.00,2.00,0,295.16,298.77,0.0,0.0,0.000,768059.7,768059.7,3484,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493370056,1911954.00
04/28/2017 05:00,2,0.000,ALERT,211.70,298.47,59.959,1493370003,"201051344001135","219011344069620",0.00,0.50,0,297.26,301.17,0.0,0.0,0.000,666830.2,666830.2,3396,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493370058,1911955.00
