ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/28/2017 05:00,2,0.000,ALERT,211.93,299.97,59.938,1493370003,"201051344000594","219011344069620",0.00,0.50,0,296.66,301.17,0.0,0.0,0.000,687425.6,687425.6,3390,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493370060,1911956.00
04/28/2017 05:00,2,0.000,ALERT,212.16,298.17,59.954,1493370003,"201051344001203","219011344069620",0.00,0.50,0,297.26,302.37,0.0,0.0,0.000,675552.2,675552.2,3402,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493370062,1911957.00
04/28/2017 05:00,2,0.000,ALERT,211.70,298.77,59.949,1493370003,"274151322000054","219011344069620",0.00,2.00,0,295.76,299.97,0.0,0.0,0.000,909633.4,909633.4,3364,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493370064,1911958.00
04/28/2017 05:00,2,0.000,ALERT,212.61,298.77,59.965,1493370003,"201051344000867","219011344069620",0.00,1.50,0,296.66,301.17,0.0,0.0,0.000,672225.2,672225.2,3398,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493370065,1911959.00
04/28/2017 05:00,2,0.000,ALERT,212.16,298.17,59.954,1493370003,"201051344001093","219011344069620",0.00,2.00,0,296.96,300.27,0.0,0.0,0.000,674406.0,674406.0,3397,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493370067,1911960.00
04/28/2017 05:00,2,0.000,ALERT,212.16,299.67,59.959,1493370003,"201051344000900","219011344069620",0.00,0.50,0,296.96,300.57,0.0,0.0,0.000,693556.5,693556.5,3383,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493370069,1911961.00
04/28/2017 05:00,2,0.000,ALERT,212.38,298.47,59.954,1493370003,"201051344000648","219011344069620",0.00,0.00,0,296.66,300.87,0.0,0.0,0.000,682922.5,682922.5,3381,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493370071,1911962.00
04/28/2017 05:00,2,0.000,ALERT,212.38,299.97,59.949,1493370003,"201051344000569","219011344069620",0.00,1.00,0,298.17,301.77,0.0,0.0,0.000,695881.7,695881.7,3373,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493370073,1911963.00
04/28/2017 05:00,2,0.000,ALERT,212.38,299.67,59.954,1493370003,"201051344000983","219011344069620",0.00,1.00,0,297.87,301.47,0.0,0.0,0.000,686434.3,686434.3,3382,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493370074,1911964.00
04/28/2017 05:00,2,0.000,ALERT,212.38,299.37,59.959,1493370003,"201051344001158","219011344069620",0.00,0.00,0,296.66,300.57,0.0,0.0,0.000,672080.2,672080.2,3390,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493370076,1911965.00
04/28/2017 05:00,2,0.000,ALERT,212.61,299.97,59.981,1493370003,"201051344000576","219011344069620",0.00,0.50,0,297.26,301.17,0.0,0.0,0.000,686552.6,686552.6,3382,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493370078,1911966.00
04/28/2017 05:00,2,0.000,ALERT,211.93,296.96,59.949,1493370003,"274151322000087","219011344069620",0.00,2.00,0,294.86,299.07,0.0,0.0,0.000,881738.4,881738.4,3431,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493370080,1911967.00
04/28/2017 05:15,2,0.000,ALERT,212.83,299.07,59.991,1493370904,"201051344000645","219011344069620",0.00,1.50,0,297.26,300.87,0.0,0.0,0.000,685467.3,685467.3,3381,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493370905,1911968.00
04/28/2017 05:15,2,0.000,ALERT,211.70,297.26,59.991,1493370904,"274151322000085","219011344069620",0.00,1.50,0,296.06,299.67,0.0,0.0,0.000,906629.6,906629.6,3366,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493370907,1911969.00
04/28/2017 05:15,2,0.000,ALERT,213.06,299.07,60.002,1493370904,"201051344000633","219011344069620",0.00,0.50,0,295.46,300.57,0.0,0.0,0.000,671776.8,671776.8,3403,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493370909,1911970.00
04/28/2017 05:15,2,0.000,ALERT,212.38,299.07,59.991,1493370904,"201051344000469","219011344069620",0.00,0.00,0,296.36,300.57,0.0,0.0,0.000,674756.8,674756.8,3389,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493370911,1911971.00
04/28/2017 05:15,2,0.000,ALERT,211.70,298.47,59.996,1493370904,"201051344000646","219011344069620",0.00,0.50,0,295.76,299.67,0.0,0.0,0.000,668372.8,668372.8,3401,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493370913,1911972.00
04/28/2017 05:15,2,0.000,ALERT,211.70,298.47,59.996,1493370904,"274151322000052","219011344069620",0.00,1.50,0,295.76,299.97,0.0,0.0,0.000,939684.2,939684.2,3369,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493370914,1911973.00
04/28/2017 05:15,2,0.000,ALERT,212.16,298.77,59.981,1493370904,"201051344000585","219011344069620",0.00,1.00,0,296.06,299.67,0.0,0.0,0.000,679581.1,679581.1,3401,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493370916,1911974.00
04/28/2017 05:15,2,0.000,ALERT,211.93,299.07,59.991,1493370904,"201051344001230","219011344069620",0.00,1.00,0,296.36,300.27,0.0,0.0,0.000,672781.5,672781.5,3397,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493370918,1911975.00
04/28/2017 05:15,2,0.000,ALERT,212.61,299.67,59.986,1493370904,"201051344000582","219011344069620",0.00,0.00,0,297.26,300.87,0.0,0.0,0.000,662705.0,662705.0,3394,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493370920,1911976.00
04/28/2017 05:15,2,0.000,ALERT,211.48,298.47,59.986,1493370904,"201051344000955","219011344069620",0.00,1.00,0,296.36,300.27,0.0,0.0,0.000,681189.4,681189.4,3403,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493370922,1911977.00
04/28/2017 05:15,2,0.000,ALERT,211.93,296.96,59.986,1493370904,"274151322000094","219011344069620",0.00,0.50,0,295.76,298.77,0.0,0.0,0.000,767713.4,767713.4,3480,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493370923,1911978.00
04/28/2017 05:15,2,0.000,ALERT,212.38,299.97,59.965,1493370904,"201051344000579","219011344069620",0.00,1.00,0,297.87,301.47,0.0,0.0,0.000,692327.2,692327.2,3388,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493370925,1911979.00
04/28/2017 05:15,2,0.000,ALERT,211.70,299.07,59.981,1493370904,"201051344000890","219011344069620",0.00,1.50,0,296.66,301.17,0.0,0.0,0.000,675017.7,675017.7,3400,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493370927,1911980.00
04/28/2017 05:15,2,0.000,ALERT,211.93,298.17,59.986,1493370904,"201051344000438","219011344069620",0.00,0.50,0,296.66,300.57,0.0,0.0,0.000,677931.1,677931.1,3396,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493370929,1911981.00
04/28/2017 05:15,2,0.000,ALERT,212.16,297.87,59.986,1493370904,"201051344000417","219011344069620",0.00,1.00,0,296.06,299.67,0.0,0.0,0.000,636753.1,636753.1,3417,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493370931,1911982.00
04/28/2017 05:15,2,0.000,ALERT,211.25,297.87,59.981,1493370904,"274151322000083","219011344069620",0.00,1.50,0,296.36,300.27,0.0,0.0,0.000,930173.9,930173.9,3371,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493370933,1911983.00
04/28/2017 05:15,2,0.000,ALERT,212.38,298.17,59.970,1493370904,"274151322000076","219011344069620",0.00,1.00,0,296.06,299.97,0.0,0.0,0.000,991522.8,991522.8,3368,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493370935,1911984.00
04/28/2017 05:15,2,0.000,ALERT,212.16,299.67,59.981,1493370904,"201051344000868","219011344069620",0.00,0.50,0,298.17,301.77,0.0,0.0,0.000,673290.4,673290.4,3390,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493370936,1911985.00
04/28/2017 05:15,2,0.000,ALERT,211.70,298.47,59.970,1493370904,"274151322000095","219011344069620",0.00,0.50,0,297.26,300.27,0.0,0.0,0.000,981957.5,981957.5,3373,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493370938,1911986.00
04/28/2017 05:15,2,0.000,ALERT,211.93,299.07,59.991,1493370904,"201051344000988","219011344069620",0.00,1.00,0,294.86,300.57,0.0,0.0,0.000,611704.3,611704.3,3408,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493370940,1911987.00
04/28/2017 05:15,2,0.000,ALERT,211.70,297.57,59.986,1493370904,"201051344001025","219011344069620",0.00,0.00,0,295.76,300.57,0.0,0.0,0.000,677209.8,677209.8,3405,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493370942,1911988.00
04/28/2017 05:15,2,0.000,ALERT,212.16,299.07,59.986,1493370904,"201051344000458","219011344069620",0.00,2.50,0,297.87,301.77,0.0,0.0,0.000,685514.8,685514.8,3380,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493370944,1911989.00
04/28/2017 05:15,2,0.000,ALERT,212.83,299.07,59.938,1493370904,"201051344000853","219011344069620",0.00,0.50,0,297.57,301.17,0.0,0.0,0.000,685968.2,685968.2,3384,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493370945,1911990.00
04/28/2017 05:15,2,0.000,ALERT,212.16,298.17,59.986,1493370904,"201051344000685","219011344069620",0.00,1.00,0,296.36,299.97,0.0,0.0,0.000,677960.3,677960.3,3403,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493370947,1911991.00
04/28/2017 05:15,2,0.000,ALERT,212.16,298.17,59.991,1493370904,"201051344000917","219011344069620",0.00,2.00,0,295.46,299.67,0.0,0.0,0.000,674609.7,674609.7,3397,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493370949,1911992.00
04/28/2017 05:15,2,0.000,ALERT,212.16,298.47,59.996,1493370904,"201051344001145","219011344069620",0.00,1.00,0,296.96,300.87,0.0,0.0,0.000,682471.3,682471.3,3393,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493370951,1911993.00
04/28/2017 05:15,2,0.000,ALERT,211.93,297.87,59.975,1493370904,"201051344000651","219011344069620",0.00,-0.50,0,296.06,299.97,0.0,0.0,0.000,671218.4,671218.4,3401,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493370953,1911994.00
04/28/2017 05:15,2,0.000,ALERT,211.48,298.17,59.981,1493370904,"274151322000088","219011344069620",0.00,2.00,0,295.76,299.37,0.0,0.0,0.000,891521.5,891521.5,3374,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493370954,1911995.00
04/28/2017 05:15,2,0.000,ALERT,212.16,296.96,59.975,1493370904,"274151322000068","219011344069620",0.00,2.00,0,295.46,298.77,0.0,0.0,0.000,768059.7,768059.7,3486,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493370956,1911996.00
04/28/2017 05:15,2,0.000,ALERT,211.48,297.87,59.975,1493370904,"201051344001135","219011344069620",0.00,0.50,0,296.66,300.87,0.0,0.0,0.000,666830.2,666830.2,3398,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493370958,1911997.00
04/28/2017 05:15,2,0.000,ALERT,211.93,299.67,59.986,1493370904,"201051344000594","219011344069620",0.00,1.00,0,297.26,301.47,0.0,0.0,0.000,687425.6,687425.6,3392,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493370960,1911998.00
04/28/2017 05:15,2,0.000,ALERT,211.93,297.87,59.996,1493370904,"201051344001203","219011344069620",0.00,0.50,0,296.06,302.07,0.0,0.0,0.000,675552.2,675552.2,3404,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493370962,1911999.00
04/28/2017 05:15,2,0.000,ALERT,211.25,297.57,59.975,1493370904,"274151322000054","219011344069620",0.00,2.00,0,295.76,299.97,0.0,0.0,0.000,909633.4,909633.4,3366,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493370963,1912000.00
04/28/2017 05:15,2,0.000,ALERT,212.38,298.47,59.975,1493370904,"201051344000867","219011344069620",0.00,2.00,0,296.66,301.17,0.0,0.0,0.000,672225.2,672225.2,3400,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493370965,1912001.00
04/28/2017 05:15,2,0.000,ALERT,211.93,298.17,60.018,1493370904,"201051344001093","219011344069620",0.00,2.00,0,296.36,299.67,0.0,0.0,0.000,674406.0,674406.0,3399,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493370967,1912002.00
04/28/2017 05:15,2,0.000,ALERT,212.16,299.07,60.023,1493370904,"201051344000900","219011344069620",0.00,0.50,0,297.26,300.87,0.0,0.0,0.000,693556.5,693556.5,3385,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493370969,1912003.00
04/28/2017 05:15,2,0.000,ALERT,212.16,298.17,59.944,1493370904,"201051344000648","219011344069620",0.00,0.00,0,296.96,301.17,0.0,0.0,0.000,682922.5,682922.5,3383,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493370970,1912004.00
04/28/2017 05:15,2,0.000,ALERT,212.16,299.37,60.023,1493370904,"201051344000569","219011344069620",0.00,1.00,0,298.47,302.07,0.0,0.0,0.000,695881.7,695881.7,3375,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493370972,1912005.00
04/28/2017 05:15,2,0.000,ALERT,212.16,299.07,59.981,1493370904,"201051344000983","219011344069620",0.00,1.00,0,298.17,301.47,0.0,0.0,0.000,686434.3,686434.3,3384,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493370974,1912006.00
04/28/2017 05:15,2,0.000,ALERT,212.38,298.77,59.981,1493370904,"201051344001158","219011344069620",0.00,0.00,0,297.26,300.87,0.0,0.0,0.000,672080.2,672080.2,3392,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493370976,1912007.00
04/28/2017 05:15,2,0.000,ALERT,212.61,299.37,59.975,1493370904,"201051344000576","219011344069620",0.00,1.50,0,297.57,301.17,0.0,0.0,0.000,686552.6,686552.6,3384,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493370978,1912008.00
04/28/2017 05:15,2,0.000,ALERT,211.70,296.66,59.954,1493370904,"274151322000087","219011344069620",0.00,2.50,0,294.86,298.77,0.0,0.0,0.000,881738.4,881738.4,3433,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493370980,1912009.00
04/28/2017 05:30,2,0.000,ALERT,212.38,298.77,60.034,1493371805,"201051344000645","219011344069620",0.00,1.50,0,296.96,300.87,0.0,0.0,0.000,685467.3,685467.3,3383,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493371807,1912010.00
04/28/2017 05:30,2,0.000,ALERT,211.70,296.96,59.975,1493371805,"274151322000085","219011344069620",0.00,1.50,0,295.46,299.37,0.0,0.0,0.000,906629.6,906629.6,3368,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493371808,1912011.00
04/28/2017 05:30,2,0.000,ALERT,212.38,298.17,60.002,1493371805,"201051344000633","219011344069620",0.00,0.50,0,295.16,300.27,0.0,0.0,0.000,671776.8,671776.8,3405,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493371810,1912012.00
04/28/2017 05:30,2,0.000,ALERT,211.93,298.47,59.996,1493371805,"201051344000469","219011344069620",0.00,0.00,0,296.06,300.87,0.0,0.0,0.000,674756.8,674756.8,3391,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493371812,1912013.00
04/28/2017 05:30,2,0.000,ALERT,211.70,298.17,59.986,1493371805,"201051344000646","219011344069620",0.00,0.50,0,296.36,299.97,0.0,0.0,0.000,668372.8,668372.8,3403,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493371814,1912014.00
04/28/2017 05:30,2,0.000,ALERT,210.80,296.66,60.002,1493371805,"274151322000052","219011344069620",0.00,1.50,0,295.16,299.67,0.0,0.0,0.000,939684.2,939684.2,3371,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493371815,1912015.00
04/28/2017 05:30,2,0.000,ALERT,212.16,298.17,60.018,1493371805,"201051344000585","219011344069620",0.00,1.00,0,296.06,299.97,0.0,0.0,0.000,679581.1,679581.1,3403,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493371817,1912016.00
04/28/2017 05:30,2,0.000,ALERT,211.70,298.47,59.991,1493371805,"201051344001230","219011344069620",0.00,1.00,0,296.96,300.57,0.0,0.0,0.000,672781.5,672781.5,3399,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493371819,1912017.00
04/28/2017 05:30,2,0.000,ALERT,212.38,299.07,60.007,1493371805,"201051344000582","219011344069620",0.00,0.00,0,297.57,300.87,0.0,0.0,0.000,662705.0,662705.0,3396,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493371821,1912018.00
04/28/2017 05:30,2,0.000,ALERT,211.70,298.17,60.007,1493371805,"201051344000955","219011344069620",0.00,1.00,0,296.36,299.97,0.0,0.0,0.000,681189.4,681189.4,3405,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493371823,1912019.00
04/28/2017 05:30,2,0.000,ALERT,211.48,296.96,59.996,1493371805,"274151322000094","219011344069620",0.00,0.50,0,295.16,298.77,0.0,0.0,0.000,767713.4,767713.4,3482,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493371824,1912020.00
04/28/2017 05:30,2,0.000,ALERT,211.70,299.37,60.002,1493371805,"201051344000579","219011344069620",0.00,1.00,0,297.57,301.77,0.0,0.0,0.000,692327.2,692327.2,3390,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493371826,1912021.00
04/28/2017 05:30,2,0.000,ALERT,211.93,298.77,60.012,1493371805,"201051344000890","219011344069620",0.00,1.50,0,296.96,301.17,0.0,0.0,0.000,675017.7,675017.7,3402,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493371828,1912022.00
04/28/2017 05:30,2,0.000,ALERT,212.16,298.17,60.007,1493371805,"201051344000438","219011344069620",0.00,0.50,0,296.66,300.57,0.0,0.0,0.000,677931.1,677931.1,3398,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493371830,1912023.00
04/28/2017 05:30,2,0.000,ALERT,212.38,297.87,59.970,1493371805,"201051344000417","219011344069620",0.00,1.00,0,296.36,299.37,0.0,0.0,0.000,636753.1,636753.1,3419,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493371832,1912024.00
04/28/2017 05:30,2,0.000,ALERT,211.48,298.47,59.981,1493371805,"274151322000083","219011344069620",0.00,1.50,0,295.76,299.97,0.0,0.0,0.000,930173.9,930173.9,3373,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493371833,1912025.00
04/28/2017 05:30,2,0.000,ALERT,212.16,297.26,59.981,1493371805,"274151322000076","219011344069620",0.00,1.50,0,295.46,299.67,0.0,0.0,0.000,991522.8,991522.8,3370,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493371835,1912026.00
04/28/2017 05:30,2,0.000,ALERT,211.70,299.07,60.039,1493371805,"201051344000868","219011344069620",0.00,1.00,0,297.57,301.47,0.0,0.0,0.000,673290.4,673290.4,3392,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493371837,1912027.00
04/28/2017 05:30,2,0.000,ALERT,211.48,298.47,59.986,1493371805,"274151322000095","219011344069620",0.00,0.50,0,296.66,300.27,0.0,0.0,0.000,981957.5,981957.5,3375,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493371839,1912028.00
04/28/2017 05:30,2,0.000,ALERT,211.48,298.17,59.991,1493371805,"201051344000988","219011344069620",0.00,1.00,0,294.56,300.57,0.0,0.0,0.000,611704.3,611704.3,3410,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493371841,1912029.00
04/28/2017 05:30,2,0.000,ALERT,211.93,297.57,60.002,1493371805,"201051344001025","219011344069620",0.00,0.00,0,296.06,300.27,0.0,0.0,0.000,677209.8,677209.8,3407,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493371842,1912030.00
04/28/2017 05:30,2,0.000,ALERT,211.70,298.77,59.996,1493371805,"201051344000458","219011344069620",0.00,2.50,0,296.96,301.77,0.0,0.0,0.000,685514.8,685514.8,3382,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493371844,1912031.00
04/28/2017 05:30,2,0.000,ALERT,212.38,298.47,60.007,1493371805,"201051344000853","219011344069620",0.00,0.50,0,296.96,301.17,0.0,0.0,0.000,685968.2,685968.2,3386,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493371846,1912032.00
04/28/2017 05:30,2,0.000,ALERT,212.38,298.17,60.028,1493371805,"201051344000685","219011344069620",0.00,1.00,0,296.36,299.97,0.0,0.0,0.000,677960.3,677960.3,3405,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493371848,1912033.00
04/28/2017 05:30,2,0.000,ALERT,212.16,297.87,59.991,1493371805,"201051344000917","219011344069620",0.00,2.00,0,295.16,299.37,0.0,0.0,0.000,674609.7,674609.7,3399,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493371850,1912034.00
04/28/2017 05:30,2,0.000,ALERT,212.38,298.47,59.991,1493371805,"201051344001145","219011344069620",0.00,1.00,0,296.36,300.57,0.0,0.0,0.000,682471.3,682471.3,3395,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493371852,1912035.00
04/28/2017 05:30,2,0.000,ALERT,211.93,297.57,59.991,1493371805,"201051344000651","219011344069620",0.00,-0.50,0,296.06,299.37,0.0,0.0,0.000,671218.4,671218.4,3403,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493371853,1912036.00
04/28/2017 05:30,2,0.000,ALERT,211.03,296.96,59.991,1493371805,"274151322000088","219011344069620",0.00,2.00,0,295.16,299.07,0.0,0.0,0.000,891521.5,891521.5,3376,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493371855,1912037.00
04/28/2017 05:30,2,0.000,ALERT,211.93,296.66,59.986,1493371805,"274151322000068","219011344069620",0.00,2.00,0,294.86,298.47,0.0,0.0,0.000,768059.7,768059.7,3488,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493371857,1912038.00
04/28/2017 05:30,2,0.000,ALERT,211.70,297.87,59.986,1493371805,"201051344001135","219011344069620",0.00,0.50,0,296.36,300.27,0.0,0.0,0.000,666830.2,666830.2,3400,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493371859,1912039.00
04/28/2017 05:30,2,0.000,ALERT,211.48,299.07,59.981,1493371805,"201051344000594","219011344069620",0.00,0.50,0,296.36,300.87,0.0,0.0,0.000,687425.6,687425.6,3394,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493371861,1912040.00
04/28/2017 05:30,2,0.000,ALERT,211.93,297.57,59.981,1493371805,"201051344001203","219011344069620",0.00,0.50,0,296.36,301.47,0.0,0.0,0.000,675552.2,675552.2,3406,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493371862,1912041.00
04/28/2017 05:30,2,0.000,ALERT,211.48,297.26,59.959,1493371805,"274151322000054","219011344069620",0.00,2.00,0,295.16,299.67,0.0,0.0,0.000,909633.4,909633.4,3368,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493371864,1912042.00
04/28/2017 05:30,2,0.000,ALERT,212.16,298.17,59.959,1493371805,"201051344000867","219011344069620",0.00,1.50,0,296.06,300.87,0.0,0.0,0.000,672225.2,672225.2,3402,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493371866,1912043.00
04/28/2017 05:30,2,0.000,ALERT,211.93,298.17,59.975,1493371805,"201051344001093","219011344069620",0.00,2.00,0,296.36,299.67,0.0,0.0,0.000,674406.0,674406.0,3401,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493371868,1912044.00
04/28/2017 05:30,2,0.000,ALERT,211.70,298.47,59.970,1493371805,"201051344000900","219011344069620",0.00,0.50,0,296.66,300.57,0.0,0.0,0.000,693556.5,693556.5,3387,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493371870,1912045.00
04/28/2017 05:30,2,0.000,ALERT,212.16,297.87,59.965,1493371805,"201051344000648","219011344069620",0.00,0.00,0,296.36,300.57,0.0,0.0,0.000,682922.5,682922.5,3385,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493371872,1912046.00
04/28/2017 05:30,2,0.000,ALERT,211.93,299.07,59.970,1493371805,"201051344000569","219011344069620",0.00,1.00,0,297.57,301.47,0.0,0.0,0.000,695881.7,695881.7,3377,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493371874,1912047.00
04/28/2017 05:30,2,0.000,ALERT,211.70,298.77,59.954,1493371805,"201051344000983","219011344069620",0.00,1.00,0,297.26,301.17,0.0,0.0,0.000,686434.3,686434.3,3386,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493371875,1912048.00
04/28/2017 05:30,2,0.000,ALERT,211.93,298.47,59.991,1493371805,"201051344001158","219011344069620",0.00,0.00,0,296.66,300.27,0.0,0.0,0.000,672080.2,672080.2,3394,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493371877,1912049.00
04/28/2017 05:30,2,0.000,ALERT,212.38,299.37,59.970,1493371805,"201051344000576","219011344069620",0.00,1.00,0,296.96,300.87,0.0,0.0,0.000,686552.6,686552.6,3386,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493371879,1912050.00
04/28/2017 05:30,2,0.000,ALERT,211.48,296.66,59.933,1493371805,"274151322000087","219011344069620",0.00,2.00,0,294.26,298.77,0.0,0.0,0.000,881738.4,881738.4,3435,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493371881,1912051.00
04/28/2017 05:45,2,0.000,ALERT,211.93,297.57,59.991,1493372703,"201051344000645","219011344069620",0.00,1.50,0,296.66,300.27,0.0,0.0,0.000,685467.3,685467.3,3385,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493372705,1912052.00
04/28/2017 05:45,2,0.000,ALERT,211.25,296.36,59.986,1493372703,"274151322000085","219011344069620",0.00,1.50,0,295.16,298.77,0.0,0.0,0.000,906629.6,906629.6,3370,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493372707,1912053.00
04/28/2017 05:45,2,0.000,ALERT,212.16,297.26,59.991,1493372703,"201051344000633","219011344069620",0.00,0.50,0,294.86,299.67,0.0,0.0,0.000,671776.8,671776.8,3407,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493372708,1912054.00
04/28/2017 05:45,2,0.000,ALERT,211.70,297.87,59.959,1493372703,"201051344000469","219011344069620",0.00,0.00,0,295.76,299.67,0.0,0.0,0.000,674756.8,674756.8,3393,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493372710,1912055.00
04/28/2017 05:45,2,0.000,ALERT,211.25,297.57,59.986,1493372703,"201051344000646","219011344069620",0.00,0.50,0,295.76,299.37,0.0,0.0,0.000,668372.8,668372.8,3405,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493372712,1912056.00
04/28/2017 05:45,2,0.000,ALERT,210.57,296.96,59.981,1493372703,"274151322000052","219011344069620",0.00,1.50,0,294.86,299.37,0.0,0.0,0.000,939684.2,939684.2,3373,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493372714,1912057.00
04/28/2017 05:45,2,0.000,ALERT,211.48,297.57,59.996,1493372703,"201051344000585","219011344069620",0.00,1.00,0,295.76,299.67,0.0,0.0,0.000,679581.1,679581.1,3405,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493372716,1912058.00
04/28/2017 05:45,2,0.000,ALERT,211.25,297.87,60.012,1493372703,"201051344001230","219011344069620",0.00,1.00,0,296.36,299.97,0.0,0.0,0.000,672781.5,672781.5,3401,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493372717,1912059.00
04/28/2017 05:45,2,0.000,ALERT,211.70,298.17,59.986,1493372703,"201051344000582","219011344069620",0.00,0.00,0,296.96,300.57,0.0,0.0,0.000,662705.0,662705.0,3398,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493372719,1912060.00
04/28/2017 05:45,2,0.000,ALERT,210.57,296.96,59.981,1493372703,"201051344000955","219011344069620",0.00,1.00,0,296.06,299.67,0.0,0.0,0.000,681189.4,681189.4,3407,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493372721,1912061.00
04/28/2017 05:45,2,0.000,ALERT,210.80,295.76,59.981,1493372703,"274151322000094","219011344069620",0.00,0.50,0,294.56,298.17,0.0,0.0,0.000,767713.4,767713.4,3484,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493372723,1912062.00
04/28/2017 05:45,2,0.000,ALERT,211.25,298.47,59.938,1493372703,"201051344000579","219011344069620",0.00,1.00,0,297.26,300.87,0.0,0.0,0.000,692327.2,692327.2,3392,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493372725,1912063.00
04/28/2017 05:45,2,0.000,ALERT,211.03,297.87,59.986,1493372703,"201051344000890","219011344069620",0.00,1.00,0,296.96,300.87,0.0,0.0,0.000,675017.7,675017.7,3404,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493372727,1912064.00
04/28/2017 05:45,2,0.000,ALERT,211.25,297.26,60.007,1493372703,"201051344000438","219011344069620",0.00,0.00,0,296.36,300.27,0.0,0.0,0.000,677931.1,677931.1,3400,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493372728,1912065.00
04/28/2017 05:45,2,0.000,ALERT,211.25,296.36,59.991,1493372703,"201051344000417","219011344069620",0.00,1.00,0,295.76,299.37,0.0,0.0,0.000,636753.1,636753.1,3421,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493372730,1912066.00
04/28/2017 05:45,2,0.000,ALERT,211.25,296.96,59.986,1493372703,"274151322000083","219011344069620",0.00,1.50,0,295.46,299.37,0.0,0.0,0.000,930173.9,930173.9,3375,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493372732,1912067.00
04/28/2017 05:45,2,0.000,ALERT,211.70,296.06,59.975,1493372703,"274151322000076","219011344069620",0.00,1.50,0,295.16,299.37,0.0,0.0,0.000,991522.8,991522.8,3372,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493372734,1912068.00
04/28/2017 05:45,2,0.000,ALERT,211.25,297.87,59.981,1493372703,"201051344000868","219011344069620",0.00,0.50,0,297.26,300.87,0.0,0.0,0.000,673290.4,673290.4,3394,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493372736,1912069.00
04/28/2017 05:45,2,0.000,ALERT,210.80,297.26,59.970,1493372703,"274151322000095","219011344069620",0.00,0.50,0,296.36,299.97,0.0,0.0,0.000,981957.5,981957.5,3377,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493372737,1912070.00
04/28/2017 05:45,2,0.000,ALERT,211.25,297.57,59.970,1493372703,"201051344000988","219011344069620",0.00,1.00,0,294.26,299.67,0.0,0.0,0.000,611704.3,611704.3,3412,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493372739,1912071.00
04/28/2017 05:45,2,0.000,ALERT,211.03,296.36,60.007,1493372703,"201051344001025","219011344069620",0.00,0.00,0,295.46,300.27,0.0,0.0,0.000,677209.8,677209.8,3409,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493372741,1912072.00
04/28/2017 05:45,2,0.000,ALERT,211.48,297.87,59.959,1493372703,"201051344000458","219011344069620",0.00,2.00,0,296.66,300.87,0.0,0.0,0.000,685514.8,685514.8,3384,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493372743,1912073.00
04/28/2017 05:45,2,0.000,ALERT,212.16,297.57,59.975,1493372703,"201051344000853","219011344069620",0.00,0.50,0,296.66,300.57,0.0,0.0,0.000,685968.2,685968.2,3388,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493372745,1912074.00
04/28/2017 05:45,2,0.000,ALERT,211.70,297.26,59.986,1493372703,"201051344000685","219011344069620",0.00,1.00,0,296.06,299.67,0.0,0.0,0.000,677960.3,677960.3,3407,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493372747,1912075.00
04/28/2017 05:45,2,0.000,ALERT,211.70,297.26,59.959,1493372703,"201051344000917","219011344069620",0.00,2.00,0,294.86,299.07,0.0,0.0,0.000,674609.7,674609.7,3401,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493372748,1912076.00
04/28/2017 05:45,2,0.000,ALERT,211.48,297.57,59.970,1493372703,"201051344001145","219011344069620",0.00,0.50,0,296.66,300.27,0.0,0.0,0.000,682471.3,682471.3,3397,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493372750,1912077.00
04/28/2017 05:45,2,0.000,ALERT,211.25,296.66,59.949,1493372703,"201051344000651","219011344069620",0.00,-0.50,0,295.76,299.07,0.0,0.0,0.000,671218.4,671218.4,3405,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493372752,1912078.00
04/28/2017 05:45,2,0.000,ALERT,210.80,296.96,59.970,1493372703,"274151322000088","219011344069620",0.00,2.00,0,294.86,298.47,0.0,0.0,0.000,891521.5,891521.5,3378,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493372754,1912079.00
04/28/2017 05:45,2,0.000,ALERT,211.70,295.76,59.970,1493372703,"274151322000068","219011344069620",0.00,2.00,0,294.56,297.87,0.0,0.0,0.000,768059.7,768059.7,3490,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493372755,1912080.00
04/28/2017 05:45,2,0.000,ALERT,211.03,297.26,59.986,1493372703,"201051344001135","219011344069620",0.00,0.50,0,296.36,300.27,0.0,0.0,0.000,666830.2,666830.2,3402,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493372757,1912081.00
04/28/2017 05:45,2,0.000,ALERT,211.25,298.47,59.970,1493372703,"201051344000594","219011344069620",0.00,1.00,0,296.36,300.57,0.0,0.0,0.000,687425.6,687425.6,3396,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493372759,1912082.00
04/28/2017 05:45,2,0.000,ALERT,211.48,297.26,59.981,1493372703,"201051344001203","219011344069620",0.00,0.50,0,296.06,301.47,0.0,0.0,0.000,675552.2,675552.2,3408,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493372761,1912083.00
04/28/2017 05:45,2,0.000,ALERT,210.80,296.96,59.981,1493372703,"274151322000054","219011344069620",0.00,2.00,0,295.16,299.37,0.0,0.0,0.000,909633.4,909633.4,3370,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493372763,1912084.00
04/28/2017 05:45,2,0.000,ALERT,211.70,297.26,59.986,1493372703,"201051344000867","219011344069620",0.00,1.50,0,295.76,300.27,0.0,0.0,0.000,672225.2,672225.2,3404,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493372764,1912085.00
04/28/2017 05:45,2,0.000,ALERT,211.25,297.26,59.944,1493372703,"201051344001093","219011344069620",0.00,2.00,0,295.76,299.37,0.0,0.0,0.000,674406.0,674406.0,3403,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493372766,1912086.00
04/28/2017 05:45,2,0.000,ALERT,211.48,297.87,59.986,1493372703,"201051344000900","219011344069620",0.00,0.50,0,296.06,299.97,0.0,0.0,0.000,693556.5,693556.5,3389,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493372768,1912087.00
04/28/2017 05:45,2,0.000,ALERT,211.70,296.96,59.981,1493372703,"201051344000648","219011344069620",0.00,0.00,0,296.06,299.97,0.0,0.0,0.000,682922.5,682922.5,3387,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493372770,1912088.00
04/28/2017 05:45,2,0.000,ALERT,211.48,298.17,59.981,1493372703,"201051344000569","219011344069620",0.00,0.50,0,297.26,300.87,0.0,0.0,0.000,695881.7,695881.7,3379,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493372772,1912089.00
04/28/2017 05:45,2,0.000,ALERT,211.48,298.17,59.981,1493372703,"201051344000983","219011344069620",0.00,1.00,0,296.96,300.57,0.0,0.0,0.000,686434.3,686434.3,3388,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493372774,1912090.00
04/28/2017 05:45,2,0.000,ALERT,211.48,297.57,60.007,1493372703,"201051344001158","219011344069620",0.00,0.00,0,296.06,299.67,0.0,0.0,0.000,672080.2,672080.2,3396,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493372775,1912091.00
04/28/2017 05:45,2,0.000,ALERT,211.93,298.47,59.986,1493372703,"201051344000576","219011344069620",0.00,0.50,0,296.66,300.27,0.0,0.0,0.000,686552.6,686552.6,3388,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493372777,1912092.00
04/28/2017 05:45,2,0.000,ALERT,211.25,295.76,59.991,1493372703,"274151322000087","219011344069620",0.00,2.50,0,294.26,298.17,0.0,0.0,0.000,881738.4,881738.4,3437,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493372779,1912093.00
04/28/2017 06:00,2,0.000,ALERT,211.70,297.26,59.933,1493373604,"201051344000645","219011344069620",0.00,1.00,0,284.04,299.37,0.0,0.0,0.000,685467.3,685467.3,3387,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493373606,1912094.00
04/28/2017 06:00,2,0.000,ALERT,210.57,296.36,59.944,1493373604,"274151322000085","219011344069620",0.00,1.50,0,283.44,299.97,0.0,0.0,0.000,906629.6,906629.6,3372,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493373608,1912095.00
04/28/2017 06:00,2,0.000,ALERT,211.70,296.96,59.965,1493373604,"201051344000633","219011344069620",0.00,0.50,0,282.54,299.07,0.0,0.0,0.000,671776.8,671776.8,3409,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493373609,1912096.00
04/28/2017 06:00,2,0.000,ALERT,211.25,296.96,59.965,1493373604,"201051344000469","219011344069620",0.00,0.00,0,283.44,299.37,0.0,0.0,0.000,674756.8,674756.8,3395,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493373611,1912097.00
04/28/2017 06:00,2,0.000,ALERT,210.57,296.06,59.954,1493373604,"201051344000646","219011344069620",0.00,0.50,0,283.14,298.77,0.0,0.0,0.000,668372.8,668372.8,3407,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493373613,1912098.00
04/28/2017 06:00,2,0.000,ALERT,210.57,296.96,59.965,1493373604,"274151322000052","219011344069620",0.00,1.50,0,283.44,300.57,0.0,0.0,0.000,939684.2,939684.2,3375,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493373615,1912099.00
04/28/2017 06:00,2,0.000,ALERT,210.80,296.66,59.965,1493373604,"201051344000585","219011344069620",0.00,1.00,0,282.84,299.07,0.0,0.0,0.000,679581.1,679581.1,3407,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493373617,1912100.00
