ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/28/2017 06:00,2,0.000,ALERT,210.80,296.66,59.965,1493373604,"201051344001230","219011344069620",0.00,0.50,0,283.74,299.07,0.0,0.0,0.000,672781.5,672781.5,3403,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493373618,1912101.00
04/28/2017 06:00,2,0.000,ALERT,211.25,297.57,59.981,1493373604,"201051344000582","219011344069620",0.00,0.00,0,284.34,299.67,0.0,0.0,0.000,662705.0,662705.0,3400,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493373620,1912102.00
04/28/2017 06:00,2,0.000,ALERT,210.35,296.66,59.975,1493373604,"201051344000955","219011344069620",0.00,0.50,0,283.44,298.47,0.0,0.0,0.000,681189.4,681189.4,3409,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493373622,1912103.00
04/28/2017 06:00,2,0.000,ALERT,210.80,295.76,59.996,1493373604,"274151322000094","219011344069620",0.00,0.50,0,282.84,299.37,0.0,0.0,0.000,767713.4,767713.4,3486,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493373624,1912104.00
04/28/2017 06:00,2,0.000,ALERT,211.25,298.17,59.959,1493373604,"201051344000579","219011344069620",0.00,1.00,0,284.64,299.97,0.0,0.0,0.000,692327.2,692327.2,3394,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493373625,1912105.00
04/28/2017 06:00,2,0.000,ALERT,210.57,296.96,59.975,1493373604,"201051344000890","219011344069620",0.00,1.00,0,284.34,299.97,0.0,0.0,0.000,675017.7,675017.7,3406,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493373627,1912106.00
04/28/2017 06:00,2,0.000,ALERT,210.80,296.36,59.959,1493373604,"201051344000438","219011344069620",0.00,0.00,0,283.74,299.07,0.0,0.0,0.000,677931.1,677931.1,3402,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493373629,1912107.00
04/28/2017 06:00,2,0.000,ALERT,211.03,296.06,59.949,1493373604,"201051344000417","219011344069620",0.00,1.00,0,283.14,298.17,0.0,0.0,0.000,636753.1,636753.1,3423,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493373631,1912108.00
04/28/2017 06:00,2,0.000,ALERT,210.80,296.36,59.975,1493373604,"274151322000083","219011344069620",0.00,1.50,0,283.74,300.87,0.0,0.0,0.000,930173.9,930173.9,3377,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493373633,1912109.00
04/28/2017 06:00,2,0.000,ALERT,211.03,295.76,59.965,1493373604,"274151322000076","219011344069620",0.00,1.50,0,283.14,300.27,0.0,0.0,0.000,991522.8,991522.8,3374,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493373634,1912110.00
04/28/2017 06:00,2,0.000,ALERT,211.03,297.87,59.933,1493373604,"201051344000868","219011344069620",0.00,0.50,0,284.64,299.97,0.0,0.0,0.000,673290.4,673290.4,3396,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493373636,1912111.00
04/28/2017 06:00,2,0.000,ALERT,211.03,297.26,59.959,1493373604,"274151322000095","219011344069620",0.00,0.50,0,284.64,301.17,0.0,0.0,0.000,981957.5,981957.5,3379,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493373638,1912112.00
04/28/2017 06:00,2,0.000,ALERT,210.80,296.96,59.991,1493373604,"201051344000988","219011344069620",0.00,1.00,0,281.94,298.77,0.0,0.0,0.000,611704.3,611704.3,3414,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493373640,1912113.00
04/28/2017 06:00,2,0.000,ALERT,210.57,295.76,59.996,1493373604,"201051344001025","219011344069620",0.00,0.00,0,283.14,299.37,0.0,0.0,0.000,677209.8,677209.8,3411,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493373642,1912114.00
04/28/2017 06:00,2,0.000,ALERT,211.03,297.57,59.981,1493373604,"201051344000458","219011344069620",0.00,2.00,0,284.04,300.27,0.0,0.0,0.000,685514.8,685514.8,3386,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493373643,1912115.00
04/28/2017 06:00,2,0.000,ALERT,211.70,297.26,59.965,1493373604,"201051344000853","219011344069620",0.00,0.50,0,284.04,299.67,0.0,0.0,0.000,685968.2,685968.2,3390,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493373645,1912116.00
04/28/2017 06:00,2,0.000,ALERT,211.03,296.66,59.959,1493373604,"201051344000685","219011344069620",0.00,0.50,0,283.44,299.07,0.0,0.0,0.000,677960.3,677960.3,3409,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493373647,1912117.00
04/28/2017 06:00,2,0.000,ALERT,210.35,295.16,59.954,1493373604,"201051344000917","219011344069620",0.00,2.00,0,282.24,298.77,0.0,0.0,0.000,674609.7,674609.7,3403,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493373649,1912118.00
04/28/2017 06:00,2,0.000,ALERT,211.03,296.66,59.965,1493373604,"201051344001145","219011344069620",0.00,0.50,0,284.04,299.37,0.0,0.0,0.000,682471.3,682471.3,3399,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493373651,1912119.00
04/28/2017 06:00,2,0.000,ALERT,210.80,295.76,59.954,1493373604,"201051344000651","219011344069620",0.00,-0.50,0,283.14,298.47,0.0,0.0,0.000,671218.4,671218.4,3407,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493373652,1912120.00
04/28/2017 06:00,2,0.000,ALERT,210.35,295.76,59.938,1493373604,"274151322000088","219011344069620",0.00,1.50,0,283.44,299.97,0.0,0.0,0.000,891521.5,891521.5,3380,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493373654,1912121.00
04/28/2017 06:00,2,0.000,ALERT,211.25,295.16,59.949,1493373604,"274151322000068","219011344069620",0.00,2.00,0,283.14,299.37,0.0,0.0,0.000,768059.7,768059.7,3492,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493373656,1912122.00
04/28/2017 06:00,2,0.000,ALERT,210.35,296.36,59.959,1493373604,"201051344001135","219011344069620",0.00,0.50,0,283.74,299.37,0.0,0.0,0.000,666830.2,666830.2,3404,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493373658,1912123.00
04/28/2017 06:00,2,0.000,ALERT,210.80,297.57,59.959,1493373604,"201051344000594","219011344069620",0.00,0.50,0,284.04,299.67,0.0,0.0,0.000,687425.6,687425.6,3398,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493373659,1912124.00
04/28/2017 06:00,2,0.000,ALERT,210.80,296.36,59.970,1493373604,"201051344001203","219011344069620",0.00,0.50,0,283.74,300.57,0.0,0.0,0.000,675552.2,675552.2,3410,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493373661,1912125.00
04/28/2017 06:00,2,0.000,ALERT,210.35,296.36,59.949,1493373604,"274151322000054","219011344069620",0.00,2.00,0,283.44,300.57,0.0,0.0,0.000,909633.4,909633.4,3372,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493373663,1912126.00
04/28/2017 06:00,2,0.000,ALERT,211.25,296.66,59.949,1493373604,"201051344000867","219011344069620",0.00,2.00,0,283.44,299.67,0.0,0.0,0.000,672225.2,672225.2,3406,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493373665,1912127.00
04/28/2017 06:00,2,0.000,ALERT,210.57,296.36,59.959,1493373604,"201051344001093","219011344069620",0.00,1.50,0,283.44,298.47,0.0,0.0,0.000,674406.0,674406.0,3405,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493373667,1912128.00
04/28/2017 06:00,2,0.000,ALERT,211.03,297.57,59.928,1493373604,"201051344000900","219011344069620",0.00,0.50,0,284.04,299.07,0.0,0.0,0.000,693556.5,693556.5,3391,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493373668,1912129.00
04/28/2017 06:00,2,0.000,ALERT,211.25,296.66,59.954,1493373604,"201051344000648","219011344069620",0.00,-0.50,0,283.44,299.37,0.0,0.0,0.000,682922.5,682922.5,3389,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493373670,1912130.00
04/28/2017 06:00,2,0.000,ALERT,211.03,297.87,59.938,1493373604,"201051344000569","219011344069620",0.00,0.50,0,284.64,300.27,0.0,0.0,0.000,695881.7,695881.7,3381,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493373672,1912131.00
04/28/2017 06:00,2,0.000,ALERT,211.03,297.26,59.944,1493373604,"201051344000983","219011344069620",0.00,1.00,0,284.34,299.97,0.0,0.0,0.000,686434.3,686434.3,3390,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493373674,1912132.00
04/28/2017 06:00,2,0.000,ALERT,211.25,297.26,59.944,1493373604,"201051344001158","219011344069620",0.00,0.00,0,283.74,299.07,0.0,0.0,0.000,672080.2,672080.2,3398,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493373676,1912133.00
04/28/2017 06:00,2,0.000,ALERT,211.48,297.57,59.965,1493373604,"201051344000576","219011344069620",0.00,0.50,0,284.34,299.97,0.0,0.0,0.000,686552.6,686552.6,3390,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493373678,1912134.00
04/28/2017 06:00,2,0.000,ALERT,210.57,295.16,59.949,1493373604,"274151322000087","219011344069620",0.00,2.50,0,282.54,299.67,0.0,0.0,0.000,881738.4,881738.4,3439,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493373679,1912135.00
04/28/2017 06:15,2,0.000,ALERT,211.03,295.76,59.965,1493374505,"201051344000645","219011344069620",0.00,1.00,0,294.56,298.77,0.0,0.0,0.000,685467.3,685467.3,3389,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493374507,1912136.00
04/28/2017 06:15,2,0.000,ALERT,210.12,294.56,59.922,1493374505,"274151322000085","219011344069620",0.00,1.50,0,293.06,297.57,0.0,0.0,0.000,906629.6,906629.6,3374,0,0,0,L,1151911521,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493374509,1912137.00
04/28/2017 06:15,2,0.000,ALERT,211.25,295.46,59.965,1493374505,"201051344000633","219011344069620",0.00,0.50,0,292.76,298.47,0.0,0.0,0.000,671776.8,671776.8,3411,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493374510,1912138.00
04/28/2017 06:15,2,0.000,ALERT,210.80,295.76,59.975,1493374505,"201051344000469","219011344069620",0.00,0.00,0,293.66,298.47,0.0,0.0,0.000,674756.8,674756.8,3397,0,0,0,L,1122011218,0,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493374512,1912139.00
04/28/2017 06:15,2,0.000,ALERT,210.80,296.36,59.965,1493374505,"201051344000646","219011344069620",0.00,0.50,0,293.36,297.87,0.0,0.0,0.000,668372.8,668372.8,3409,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493374514,1912140.00
04/28/2017 06:15,2,0.000,ALERT,209.67,294.56,59.965,1493374505,"274151322000052","219011344069620",0.00,1.50,0,292.76,298.17,0.0,0.0,0.000,939684.2,939684.2,3377,0,0,0,L,1151911521,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493374516,1912141.00
04/28/2017 06:15,2,0.000,ALERT,210.80,296.36,59.965,1493374505,"201051344000585","219011344069620",0.00,1.00,0,293.06,297.87,0.0,0.0,0.000,679581.1,679581.1,3409,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493374518,1912142.00
04/28/2017 06:15,2,0.000,ALERT,210.80,296.66,59.959,1493374505,"201051344001230","219011344069620",0.00,1.00,0,293.96,298.17,0.0,0.0,0.000,672781.5,672781.5,3405,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493374519,1912143.00
04/28/2017 06:15,2,0.000,ALERT,211.25,297.26,59.970,1493374505,"201051344000582","219011344069620",0.00,0.00,0,294.86,298.77,0.0,0.0,0.000,662705.0,662705.0,3402,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493374521,1912144.00
04/28/2017 06:15,2,0.000,ALERT,210.35,296.36,59.965,1493374505,"201051344000955","219011344069620",0.00,0.50,0,293.96,297.87,0.0,0.0,0.000,681189.4,681189.4,3411,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493374523,1912145.00
04/28/2017 06:15,2,0.000,ALERT,209.90,294.26,59.965,1493374505,"274151322000094","219011344069620",0.00,0.50,0,292.46,296.96,0.0,0.0,0.000,767713.4,767713.4,3488,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493374525,1912146.00
04/28/2017 06:15,2,0.000,ALERT,210.35,296.06,59.965,1493374505,"201051344000579","219011344069620",0.00,1.00,0,295.16,299.67,0.0,0.0,0.000,692327.2,692327.2,3396,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493374526,1912147.00
04/28/2017 06:15,2,0.000,ALERT,210.57,296.66,59.965,1493374505,"201051344000890","219011344069620",0.00,1.00,0,294.56,299.07,0.0,0.0,0.000,675017.7,675017.7,3408,0,0,0,L,1122011218,0,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493374528,1912148.00
04/28/2017 06:15,2,0.000,ALERT,211.03,296.36,59.970,1493374505,"201051344000438","219011344069620",0.00,0.00,0,293.96,298.17,0.0,0.0,0.000,677931.1,677931.1,3404,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493374530,1912149.00
04/28/2017 06:15,2,0.000,ALERT,211.03,295.76,59.970,1493374505,"201051344000417","219011344069620",0.00,1.00,0,293.36,297.57,0.0,0.0,0.000,636753.1,636753.1,3425,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493374532,1912150.00
04/28/2017 06:15,2,0.000,ALERT,210.35,295.16,59.970,1493374505,"274151322000083","219011344069620",0.00,1.00,0,293.36,298.17,0.0,0.0,0.000,930173.9,930173.9,3379,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493374534,1912151.00
04/28/2017 06:15,2,0.000,ALERT,210.57,295.46,59.954,1493374505,"274151322000076","219011344069620",0.00,1.00,0,293.06,297.87,0.0,0.0,0.000,991522.8,991522.8,3376,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493374536,1912152.00
04/28/2017 06:15,2,0.000,ALERT,210.35,296.06,59.959,1493374505,"201051344000868","219011344069620",0.00,0.50,0,295.16,299.67,0.0,0.0,0.000,673290.4,673290.4,3398,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493374538,1912153.00
04/28/2017 06:15,2,0.000,ALERT,210.12,296.06,59.970,1493374505,"274151322000095","219011344069620",0.00,0.50,0,293.96,298.47,0.0,0.0,0.000,981957.5,981957.5,3381,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493374539,1912154.00
04/28/2017 06:15,2,0.000,ALERT,210.35,295.46,59.959,1493374505,"201051344000988","219011344069620",0.00,1.00,0,291.85,298.77,0.0,0.0,0.000,611704.3,611704.3,3416,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493374541,1912155.00
04/28/2017 06:15,2,0.000,ALERT,210.80,295.76,59.996,1493374505,"201051344001025","219011344069620",0.00,0.00,0,293.36,298.47,0.0,0.0,0.000,677209.8,677209.8,3413,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493374543,1912156.00
04/28/2017 06:15,2,0.000,ALERT,210.35,295.76,59.996,1493374505,"201051344000458","219011344069620",0.00,2.50,0,294.56,299.67,0.0,0.0,0.000,685514.8,685514.8,3388,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493374545,1912157.00
04/28/2017 06:15,2,0.000,ALERT,211.03,295.76,59.965,1493374505,"201051344000853","219011344069620",0.00,0.50,0,294.26,299.07,0.0,0.0,0.000,685968.2,685968.2,3392,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493374547,1912158.00
04/28/2017 06:15,2,0.000,ALERT,211.25,296.36,59.965,1493374505,"201051344000685","219011344069620",0.00,1.00,0,293.66,297.87,0.0,0.0,0.000,677960.3,677960.3,3411,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493374548,1912159.00
04/28/2017 06:15,2,0.000,ALERT,211.03,295.76,59.975,1493374505,"201051344000917","219011344069620",0.00,2.00,0,292.76,297.26,0.0,0.0,0.000,674609.7,674609.7,3405,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493374550,1912160.00
04/28/2017 06:15,2,0.000,ALERT,211.03,296.66,59.970,1493374505,"201051344001145","219011344069620",0.00,0.50,0,294.26,298.47,0.0,0.0,0.000,682471.3,682471.3,3401,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493374552,1912161.00
04/28/2017 06:15,2,0.000,ALERT,210.80,295.76,59.970,1493374505,"201051344000651","219011344069620",0.00,-0.50,0,293.36,297.57,0.0,0.0,0.000,671218.4,671218.4,3409,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493374554,1912162.00
04/28/2017 06:15,2,0.000,ALERT,209.67,294.86,59.954,1493374505,"274151322000088","219011344069620",0.00,1.50,0,292.76,297.26,0.0,0.0,0.000,891521.5,891521.5,3382,0,0,0,L,1151911521,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493374556,1912163.00
04/28/2017 06:15,2,0.000,ALERT,210.57,293.96,59.975,1493374505,"274151322000068","219011344069620",0.00,2.00,0,292.46,296.66,0.0,0.0,0.000,768059.7,768059.7,3494,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493374557,1912164.00
04/28/2017 06:15,2,0.000,ALERT,210.35,296.06,59.991,1493374505,"201051344001135","219011344069620",0.00,0.50,0,293.96,298.47,0.0,0.0,0.000,666830.2,666830.2,3406,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493374559,1912165.00
04/28/2017 06:15,2,0.000,ALERT,210.12,296.36,60.023,1493374505,"201051344000594","219011344069620",0.00,0.50,0,294.26,299.07,0.0,0.0,0.000,687425.6,687425.6,3400,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493374561,1912166.00
04/28/2017 06:15,2,0.000,ALERT,211.03,296.36,60.028,1493374505,"201051344001203","219011344069620",0.00,0.50,0,293.66,299.67,0.0,0.0,0.000,675552.2,675552.2,3412,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493374563,1912167.00
04/28/2017 06:15,2,0.000,ALERT,209.67,294.86,59.965,1493374505,"274151322000054","219011344069620",0.00,2.00,0,293.06,297.87,0.0,0.0,0.000,909633.4,909633.4,3374,0,0,0,L,1151911521,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493374564,1912168.00
04/28/2017 06:15,2,0.000,ALERT,210.80,295.16,60.012,1493374505,"201051344000867","219011344069620",0.00,1.00,0,293.66,299.37,0.0,0.0,0.000,672225.2,672225.2,3408,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493374566,1912169.00
04/28/2017 06:15,2,0.000,ALERT,210.80,296.36,59.986,1493374505,"201051344001093","219011344069620",0.00,2.00,0,293.66,297.87,0.0,0.0,0.000,674406.0,674406.0,3407,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493374568,1912170.00
04/28/2017 06:15,2,0.000,ALERT,210.12,295.46,59.965,1493374505,"201051344000900","219011344069620",0.00,0.50,0,293.96,298.77,0.0,0.0,0.000,693556.5,693556.5,3393,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493374570,1912171.00
04/28/2017 06:15,2,0.000,ALERT,210.57,294.86,59.959,1493374505,"201051344000648","219011344069620",0.00,0.00,0,293.66,299.07,0.0,0.0,0.000,682922.5,682922.5,3391,0,0,0,L,1122011218,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493374572,1912172.00
04/28/2017 06:15,2,0.000,ALERT,210.35,296.06,59.991,1493374505,"201051344000569","219011344069620",0.00,1.00,0,294.86,299.97,0.0,0.0,0.000,695881.7,695881.7,3383,0,0,0,L,1122011218,0,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493374573,1912173.00
04/28/2017 06:15,2,0.000,ALERT,210.35,295.76,59.991,1493374505,"201051344000983","219011344069620",0.00,1.00,0,294.56,299.67,0.0,0.0,0.000,686434.3,686434.3,3392,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493374575,1912174.00
04/28/2017 06:15,2,0.000,ALERT,210.35,295.46,59.991,1493374505,"201051344001158","219011344069620",0.00,0.00,0,293.96,298.47,0.0,0.0,0.000,672080.2,672080.2,3400,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493374577,1912175.00
04/28/2017 06:15,2,0.000,ALERT,210.80,296.06,59.986,1493374505,"201051344000576","219011344069620",0.00,0.50,0,294.56,298.77,0.0,0.0,0.000,686552.6,686552.6,3392,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493374579,1912176.00
04/28/2017 06:15,2,0.000,ALERT,209.90,293.96,59.970,1493374505,"274151322000087","219011344069620",0.00,2.00,0,291.85,296.66,0.0,0.0,0.000,881738.4,881738.4,3441,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493374581,1912177.00
04/28/2017 06:30,2,0.000,ALERT,211.03,296.36,59.965,1493375404,"201051344000645","219011344069620",0.00,1.50,0,293.66,297.57,0.0,0.0,0.000,685467.3,685467.3,3391,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493375406,1912178.00
04/28/2017 06:30,2,0.000,ALERT,209.22,293.36,59.959,1493375404,"274151322000085","219011344069620",0.00,1.50,0,292.16,296.06,0.0,0.0,0.000,906629.6,906629.6,3376,0,0,0,L,1151911521,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493375408,1912179.00
04/28/2017 06:30,2,0.000,ALERT,210.80,295.46,59.996,1493375404,"201051344000633","219011344069620",0.00,0.50,0,291.85,296.96,0.0,0.0,0.000,671776.8,671776.8,3413,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493375410,1912180.00
04/28/2017 06:30,2,0.000,ALERT,210.57,296.06,59.954,1493375404,"201051344000469","219011344069620",0.00,0.00,0,292.16,297.26,0.0,0.0,0.000,674756.8,674756.8,3399,0,0,0,L,1122011218,0,119.52,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493375412,1912181.00
04/28/2017 06:30,2,0.000,ALERT,210.12,295.46,59.949,1493375404,"201051344000646","219011344069620",0.00,0.50,0,293.06,298.17,0.0,0.0,0.000,668372.8,668372.8,3411,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493375413,1912182.00
04/28/2017 06:30,2,0.000,ALERT,208.99,294.26,59.949,1493375404,"274151322000052","219011344069620",0.00,1.50,0,291.55,296.66,0.0,0.0,0.000,939684.2,939684.2,3379,0,0,0,L,1151911521,0,119.75,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493375415,1912183.00
04/28/2017 06:30,2,0.000,ALERT,210.35,295.46,59.954,1493375404,"201051344000585","219011344069620",0.00,1.50,0,293.06,298.17,0.0,0.0,0.000,679581.1,679581.1,3411,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493375417,1912184.00
04/28/2017 06:30,2,0.000,ALERT,210.35,295.76,59.981,1493375404,"201051344001230","219011344069620",0.00,0.50,0,293.96,298.77,0.0,0.0,0.000,672781.5,672781.5,3407,0,0,0,L,1122011218,0,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493375419,1912185.00
04/28/2017 06:30,2,0.000,ALERT,210.80,296.36,59.938,1493375404,"201051344000582","219011344069620",0.00,0.00,0,294.56,299.37,0.0,0.0,0.000,662705.0,662705.0,3404,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493375420,1912186.00
04/28/2017 06:30,2,0.000,ALERT,209.90,295.16,59.981,1493375404,"201051344000955","219011344069620",0.00,0.50,0,293.66,298.47,0.0,0.0,0.000,681189.4,681189.4,3413,0,0,0,L,1122011218,0,119.97,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493375422,1912187.00
04/28/2017 06:30,2,0.000,ALERT,209.44,293.06,59.944,1493375404,"274151322000094","219011344069620",0.00,0.50,0,291.85,295.46,0.0,0.0,0.000,767713.4,767713.4,3490,0,0,0,L,1151911521,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493375424,1912188.00
04/28/2017 06:30,2,0.000,ALERT,210.35,296.36,59.917,1493375404,"201051344000579","219011344069620",0.00,1.00,0,294.26,298.47,0.0,0.0,0.000,692327.2,692327.2,3398,0,0,0,L,1122011218,0,119.75,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493375426,1912189.00
04/28/2017 06:30,2,0.000,ALERT,210.35,295.76,59.949,1493375404,"201051344000890","219011344069620",0.00,1.00,0,294.26,299.97,0.0,0.0,0.000,675017.7,675017.7,3410,0,0,0,L,1122011218,0,120.88,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493375428,1912190.00
04/28/2017 06:30,2,0.000,ALERT,210.57,295.46,59.938,1493375404,"201051344000438","219011344069620",0.00,0.00,0,293.96,299.07,0.0,0.0,0.000,677931.1,677931.1,3406,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493375430,1912191.00
04/28/2017 06:30,2,0.000,ALERT,210.57,294.86,59.944,1493375404,"201051344000417","219011344069620",0.00,1.00,0,293.06,298.17,0.0,0.0,0.000,636753.1,636753.1,3427,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493375431,1912192.00
04/28/2017 06:30,2,0.000,ALERT,209.44,293.66,59.922,1493375404,"274151322000083","219011344069620",0.00,1.50,0,292.16,296.66,0.0,0.0,0.000,930173.9,930173.9,3381,0,0,0,L,1151911521,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493375433,1912193.00
04/28/2017 06:30,2,0.000,ALERT,209.90,293.66,59.949,1493375404,"274151322000076","219011344069620",0.00,1.00,0,292.16,296.96,0.0,0.0,0.000,991522.8,991522.8,3378,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493375435,1912194.00
04/28/2017 06:30,2,0.000,ALERT,210.35,296.36,59.954,1493375404,"201051344000868","219011344069620",0.00,0.50,0,294.26,298.47,0.0,0.0,0.000,673290.4,673290.4,3400,0,0,0,L,1122011218,0,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493375437,1912195.00
04/28/2017 06:30,2,0.000,ALERT,209.44,294.56,59.949,1493375404,"274151322000095","219011344069620",0.00,0.50,0,293.06,297.26,0.0,0.0,0.000,981957.5,981957.5,3383,0,0,0,L,1151911521,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493375439,1912196.00
04/28/2017 06:30,2,0.000,ALERT,210.12,295.76,59.944,1493375404,"201051344000988","219011344069620",0.00,1.00,0,290.95,297.57,0.0,0.0,0.000,611704.3,611704.3,3418,0,0,0,L,1122011218,0,119.52,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493375440,1912197.00
04/28/2017 06:30,2,0.000,ALERT,210.12,294.56,59.928,1493375404,"201051344001025","219011344069620",0.00,0.00,0,293.06,299.07,0.0,0.0,0.000,677209.8,677209.8,3415,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493375442,1912198.00
04/28/2017 06:30,2,0.000,ALERT,210.35,295.76,59.928,1493375404,"201051344000458","219011344069620",0.00,2.50,0,293.66,298.47,0.0,0.0,0.000,685514.8,685514.8,3390,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493375444,1912199.00
04/28/2017 06:30,2,0.000,ALERT,210.80,295.76,59.938,1493375404,"201051344000853","219011344069620",0.00,0.50,0,293.66,297.87,0.0,0.0,0.000,685968.2,685968.2,3394,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493375446,1912200.00
04/28/2017 06:30,2,0.000,ALERT,210.80,295.46,59.949,1493375404,"201051344000685","219011344069620",0.00,1.00,0,293.66,298.77,0.0,0.0,0.000,677960.3,677960.3,3413,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493375448,1912201.00
04/28/2017 06:30,2,0.000,ALERT,210.57,295.16,59.949,1493375404,"201051344000917","219011344069620",0.00,2.00,0,292.46,297.57,0.0,0.0,0.000,674609.7,674609.7,3407,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493375449,1912202.00
04/28/2017 06:30,2,0.000,ALERT,210.57,295.76,59.933,1493375404,"201051344001145","219011344069620",0.00,0.50,0,294.26,299.37,0.0,0.0,0.000,682471.3,682471.3,3403,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493375451,1912203.00
04/28/2017 06:30,2,0.000,ALERT,210.35,294.56,59.944,1493375404,"201051344000651","219011344069620",0.00,-0.50,0,293.36,298.17,0.0,0.0,0.000,671218.4,671218.4,3411,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493375453,1912204.00
04/28/2017 06:30,2,0.000,ALERT,208.99,293.36,59.949,1493375404,"274151322000088","219011344069620",0.00,2.00,0,291.55,295.76,0.0,0.0,0.000,891521.5,891521.5,3384,0,0,0,L,1151911521,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493375455,1912205.00
04/28/2017 06:30,2,0.000,ALERT,209.90,292.76,59.896,1493375404,"274151322000068","219011344069620",0.00,2.00,0,291.25,295.16,0.0,0.0,0.000,768059.7,768059.7,3496,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493375456,1912206.00
04/28/2017 06:30,2,0.000,ALERT,209.90,295.16,59.954,1493375404,"201051344001135","219011344069620",0.00,0.50,0,293.96,299.07,0.0,0.0,0.000,666830.2,666830.2,3408,0,0,0,L,1122011218,0,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493375458,1912207.00
04/28/2017 06:30,2,0.000,ALERT,209.90,296.36,59.944,1493375404,"201051344000594","219011344069620",0.00,0.50,0,293.06,297.87,0.0,0.0,0.000,687425.6,687425.6,3402,0,0,0,L,1122011218,0,119.75,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493375460,1912208.00
04/28/2017 06:30,2,0.000,ALERT,210.57,295.16,59.949,1493375404,"201051344001203","219011344069620",0.00,0.50,0,293.66,300.27,0.0,0.0,0.000,675552.2,675552.2,3414,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493375462,1912209.00
04/28/2017 06:30,2,0.000,ALERT,208.99,294.26,59.944,1493375404,"274151322000054","219011344069620",0.00,2.00,0,291.85,296.36,0.0,0.0,0.000,909633.4,909633.4,3376,0,0,0,L,1151911521,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493375464,1912210.00
04/28/2017 06:30,2,0.000,ALERT,210.57,295.16,59.944,1493375404,"201051344000867","219011344069620",0.00,2.00,0,292.76,297.87,0.0,0.0,0.000,672225.2,672225.2,3410,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493375466,1912211.00
04/28/2017 06:30,2,0.000,ALERT,210.35,295.46,59.949,1493375404,"201051344001093","219011344069620",0.00,1.50,0,293.66,298.17,0.0,0.0,0.000,674406.0,674406.0,3409,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493375468,1912212.00
04/28/2017 06:30,2,0.000,ALERT,210.12,295.76,59.954,1493375404,"201051344000900","219011344069620",0.00,0.50,0,293.06,297.57,0.0,0.0,0.000,693556.5,693556.5,3395,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493375469,1912213.00
04/28/2017 06:30,2,0.000,ALERT,210.57,295.16,59.949,1493375404,"201051344000648","219011344069620",0.00,0.00,0,293.06,297.57,0.0,0.0,0.000,682922.5,682922.5,3393,0,0,0,L,1122011218,0,119.52,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493375471,1912214.00
04/28/2017 06:30,2,0.000,ALERT,210.35,296.36,59.949,1493375404,"201051344000569","219011344069620",0.00,1.00,0,294.26,298.47,0.0,0.0,0.000,695881.7,695881.7,3385,0,0,0,L,1122011218,0,119.52,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493375473,1912215.00
04/28/2017 06:30,2,0.000,ALERT,210.35,295.76,59.917,1493375404,"201051344000983","219011344069620",0.00,1.00,0,293.96,298.17,0.0,0.0,0.000,686434.3,686434.3,3394,0,0,0,L,1122011218,0,119.75,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493375475,1912216.00
04/28/2017 06:30,2,0.000,ALERT,210.35,295.76,59.949,1493375404,"201051344001158","219011344069620",0.00,0.00,0,293.06,297.26,0.0,0.0,0.000,672080.2,672080.2,3402,0,0,0,L,1122011218,0,119.52,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493375477,1912217.00
04/28/2017 06:30,2,0.000,ALERT,210.80,296.06,59.938,1493375404,"201051344000576","219011344069620",0.00,0.50,0,293.66,297.87,0.0,0.0,0.000,686552.6,686552.6,3394,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493375478,1912218.00
04/28/2017 06:30,2,0.000,ALERT,209.67,292.46,59.954,1493375404,"274151322000087","219011344069620",0.00,2.00,0,290.95,295.46,0.0,0.0,0.000,881738.4,881738.4,3443,0,0,0,L,1151911521,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493375480,1912219.00
04/28/2017 06:45,2,0.000,ALERT,211.25,296.06,59.922,1493376304,"201051344000645","219011344069620",0.00,1.50,0,294.26,298.17,0.0,0.0,0.000,685467.3,685467.3,3393,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493376306,1912220.00
04/28/2017 06:45,2,0.000,ALERT,210.57,294.86,59.959,1493376304,"274151322000085","219011344069620",0.00,1.50,0,291.85,296.36,0.0,0.0,0.000,906629.6,906629.6,3378,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493376307,1912221.00
04/28/2017 06:45,2,0.000,ALERT,211.48,295.76,59.970,1493376304,"201051344000633","219011344069620",0.00,0.50,0,292.16,297.26,0.0,0.0,0.000,671776.8,671776.8,3415,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493376309,1912222.00
04/28/2017 06:45,2,0.000,ALERT,210.80,296.36,59.954,1493376304,"201051344000469","219011344069620",0.00,0.00,0,293.06,297.57,0.0,0.0,0.000,674756.8,674756.8,3401,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493376311,1912223.00
04/28/2017 06:45,2,0.000,ALERT,210.12,295.46,59.954,1493376304,"201051344000646","219011344069620",0.00,0.50,0,293.06,296.66,0.0,0.0,0.000,668372.8,668372.8,3413,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493376313,1912224.00
04/28/2017 06:45,2,0.000,ALERT,210.12,295.16,59.959,1493376304,"274151322000052","219011344069620",0.00,1.50,0,291.85,296.96,0.0,0.0,0.000,939684.2,939684.2,3381,0,0,0,L,1151911521,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493376314,1912225.00
04/28/2017 06:45,2,0.000,ALERT,210.35,295.46,59.970,1493376304,"201051344000585","219011344069620",0.00,1.00,0,292.76,296.96,0.0,0.0,0.000,679581.1,679581.1,3413,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493376316,1912226.00
04/28/2017 06:45,2,0.000,ALERT,210.35,295.46,59.959,1493376304,"201051344001230","219011344069620",0.00,0.50,0,293.66,297.26,0.0,0.0,0.000,672781.5,672781.5,3409,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493376318,1912227.00
04/28/2017 06:45,2,0.000,ALERT,211.03,296.36,59.959,1493376304,"201051344000582","219011344069620",0.00,0.00,0,294.26,297.87,0.0,0.0,0.000,662705.0,662705.0,3406,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493376320,1912228.00
04/28/2017 06:45,2,0.000,ALERT,210.12,295.46,59.965,1493376304,"201051344000955","219011344069620",0.00,0.50,0,293.36,296.96,0.0,0.0,0.000,681189.4,681189.4,3415,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493376322,1912229.00
04/28/2017 06:45,2,0.000,ALERT,210.35,294.26,59.959,1493376304,"274151322000094","219011344069620",0.00,0.50,0,291.55,295.76,0.0,0.0,0.000,767713.4,767713.4,3492,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493376324,1912230.00
04/28/2017 06:45,2,0.000,ALERT,210.80,296.96,59.965,1493376304,"201051344000579","219011344069620",0.00,1.00,0,294.56,298.47,0.0,0.0,0.000,692327.2,692327.2,3400,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493376325,1912231.00
04/28/2017 06:45,2,0.000,ALERT,210.12,295.76,59.965,1493376304,"201051344000890","219011344069620",0.00,1.00,0,293.96,298.17,0.0,0.0,0.000,675017.7,675017.7,3412,0,0,0,L,1122011218,0,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493376327,1912232.00
04/28/2017 06:45,2,0.000,ALERT,210.57,295.46,59.959,1493376304,"201051344000438","219011344069620",0.00,0.00,0,293.66,297.26,0.0,0.0,0.000,677931.1,677931.1,3408,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493376329,1912233.00
04/28/2017 06:45,2,0.000,ALERT,210.57,295.16,59.965,1493376304,"201051344000417","219011344069620",0.00,0.50,0,292.76,296.66,0.0,0.0,0.000,636753.1,636753.1,3429,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493376331,1912234.00
04/28/2017 06:45,2,0.000,ALERT,210.35,294.56,59.954,1493376304,"274151322000083","219011344069620",0.00,1.00,0,292.46,296.96,0.0,0.0,0.000,930173.9,930173.9,3383,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493376332,1912235.00
04/28/2017 06:45,2,0.000,ALERT,210.80,294.56,59.959,1493376304,"274151322000076","219011344069620",0.00,1.00,0,292.16,296.66,0.0,0.0,0.000,991522.8,991522.8,3380,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493376334,1912236.00
04/28/2017 06:45,2,0.000,ALERT,210.80,296.96,59.965,1493376304,"201051344000868","219011344069620",0.00,0.50,0,294.26,298.47,0.0,0.0,0.000,673290.4,673290.4,3402,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493376336,1912237.00
04/28/2017 06:45,2,0.000,ALERT,210.57,296.06,59.970,1493376304,"274151322000095","219011344069620",0.00,0.50,0,293.36,297.57,0.0,0.0,0.000,981957.5,981957.5,3385,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493376338,1912238.00
04/28/2017 06:45,2,0.000,ALERT,210.57,296.36,59.975,1493376304,"201051344000988","219011344069620",0.00,1.00,0,291.25,297.57,0.0,0.0,0.000,611704.3,611704.3,3420,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493376340,1912239.00
04/28/2017 06:45,2,0.000,ALERT,210.35,294.86,59.975,1493376304,"201051344001025","219011344069620",0.00,0.00,0,292.46,297.57,0.0,0.0,0.000,677209.8,677209.8,3417,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493376341,1912240.00
04/28/2017 06:45,2,0.000,ALERT,210.80,296.36,59.959,1493376304,"201051344000458","219011344069620",0.00,2.00,0,293.96,298.47,0.0,0.0,0.000,685514.8,685514.8,3392,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493376343,1912241.00
04/28/2017 06:45,2,0.000,ALERT,211.25,296.36,59.975,1493376304,"201051344000853","219011344069620",0.00,0.50,0,293.96,297.87,0.0,0.0,0.000,685968.2,685968.2,3396,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493376345,1912242.00
04/28/2017 06:45,2,0.000,ALERT,210.80,295.76,59.981,1493376304,"201051344000685","219011344069620",0.00,0.50,0,293.36,296.96,0.0,0.0,0.000,677960.3,677960.3,3415,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493376347,1912243.00
04/28/2017 06:45,2,0.000,ALERT,210.57,295.16,59.981,1493376304,"201051344000917","219011344069620",0.00,1.50,0,292.16,296.66,0.0,0.0,0.000,674609.7,674609.7,3409,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493376349,1912244.00
04/28/2017 06:45,2,0.000,ALERT,210.57,295.76,59.986,1493376304,"201051344001145","219011344069620",0.00,0.50,0,293.96,297.57,0.0,0.0,0.000,682471.3,682471.3,3405,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493376351,1912245.00
