ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/28/2017 06:45,2,0.000,ALERT,210.57,295.16,59.991,1493376304,"201051344000651","219011344069620",0.00,-1.00,0,293.06,296.36,0.0,0.0,0.000,671218.4,671218.4,3413,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493376353,1912246.00
04/28/2017 06:45,2,0.000,ALERT,209.90,294.56,59.986,1493376304,"274151322000088","219011344069620",0.00,2.00,0,291.85,296.36,0.0,0.0,0.000,891521.5,891521.5,3386,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493376354,1912247.00
04/28/2017 06:45,2,0.000,ALERT,211.03,293.96,59.996,1493376304,"274151322000068","219011344069620",0.00,2.00,0,291.85,295.76,0.0,0.0,0.000,768059.7,768059.7,3498,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493376356,1912248.00
04/28/2017 06:45,2,0.000,ALERT,210.12,295.46,59.991,1493376304,"201051344001135","219011344069620",0.00,0.50,0,293.36,297.57,0.0,0.0,0.000,666830.2,666830.2,3410,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493376358,1912249.00
04/28/2017 06:45,2,0.000,ALERT,210.35,296.96,59.986,1493376304,"201051344000594","219011344069620",0.00,0.50,0,293.66,298.17,0.0,0.0,0.000,687425.6,687425.6,3404,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493376360,1912250.00
04/28/2017 06:45,2,0.000,ALERT,210.57,295.46,60.002,1493376304,"201051344001203","219011344069620",0.00,0.50,0,293.66,298.77,0.0,0.0,0.000,675552.2,675552.2,3416,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493376362,1912251.00
04/28/2017 06:45,2,0.000,ALERT,210.12,294.56,59.981,1493376304,"274151322000054","219011344069620",0.00,2.00,0,292.16,296.96,0.0,0.0,0.000,909633.4,909633.4,3378,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493376364,1912252.00
04/28/2017 06:45,2,0.000,ALERT,211.25,295.76,59.959,1493376304,"201051344000867","219011344069620",0.00,1.50,0,293.06,298.17,0.0,0.0,0.000,672225.2,672225.2,3412,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493376365,1912253.00
04/28/2017 06:45,2,0.000,ALERT,210.57,295.76,59.981,1493376304,"201051344001093","219011344069620",0.00,1.50,0,293.36,296.66,0.0,0.0,0.000,674406.0,674406.0,3411,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493376367,1912254.00
04/28/2017 06:45,2,0.000,ALERT,210.80,296.36,59.981,1493376304,"201051344000900","219011344069620",0.00,0.50,0,293.36,297.57,0.0,0.0,0.000,693556.5,693556.5,3397,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493376369,1912255.00
04/28/2017 06:45,2,0.000,ALERT,211.03,295.76,59.991,1493376304,"201051344000648","219011344069620",0.00,0.00,0,293.36,297.87,0.0,0.0,0.000,682922.5,682922.5,3395,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493376371,1912256.00
04/28/2017 06:45,2,0.000,ALERT,211.03,297.26,59.991,1493376304,"201051344000569","219011344069620",0.00,1.00,0,294.56,298.77,0.0,0.0,0.000,695881.7,695881.7,3387,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493376373,1912257.00
04/28/2017 06:45,2,0.000,ALERT,211.03,296.96,59.986,1493376304,"201051344000983","219011344069620",0.00,1.00,0,293.96,298.17,0.0,0.0,0.000,686434.3,686434.3,3396,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493376374,1912258.00
04/28/2017 06:45,2,0.000,ALERT,211.03,296.36,59.996,1493376304,"201051344001158","219011344069620",0.00,0.00,0,293.36,297.57,0.0,0.0,0.000,672080.2,672080.2,3404,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493376376,1912259.00
04/28/2017 06:45,2,0.000,ALERT,211.48,296.96,59.996,1493376304,"201051344000576","219011344069620",0.00,0.50,0,293.66,298.17,0.0,0.0,0.000,686552.6,686552.6,3396,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493376378,1912260.00
04/28/2017 06:45,2,0.000,ALERT,210.35,294.26,59.981,1493376304,"274151322000087","219011344069620",0.00,2.00,0,291.25,295.76,0.0,0.0,0.000,881738.4,881738.4,3445,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493376380,1912261.00
04/28/2017 07:00,2,0.000,ALERT,211.25,296.36,59.975,1493377204,"201051344000645","219011344069620",0.00,1.50,0,294.26,298.17,0.0,0.0,0.000,685467.3,685467.3,3395,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493377206,1912262.00
04/28/2017 07:00,2,0.000,ALERT,210.35,294.56,59.986,1493377204,"274151322000085","219011344069620",0.00,1.50,0,292.76,296.36,0.0,0.0,0.000,906629.6,906629.6,3380,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493377208,1912263.00
04/28/2017 07:00,2,0.000,ALERT,211.48,296.06,60.023,1493377204,"201051344000633","219011344069620",0.00,0.50,0,292.46,297.57,0.0,0.0,0.000,671776.8,671776.8,3417,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493377210,1912264.00
04/28/2017 07:00,2,0.000,ALERT,210.80,296.36,59.981,1493377204,"201051344000469","219011344069620",0.00,0.00,0,293.36,297.87,0.0,0.0,0.000,674756.8,674756.8,3403,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493377211,1912265.00
04/28/2017 07:00,2,0.000,ALERT,210.12,294.86,59.986,1493377204,"201051344000646","219011344069620",0.00,0.50,0,293.06,296.66,0.0,0.0,0.000,668372.8,668372.8,3415,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493377213,1912266.00
04/28/2017 07:00,2,0.000,ALERT,210.12,294.56,59.986,1493377204,"274151322000052","219011344069620",0.00,1.50,0,292.76,296.96,0.0,0.0,0.000,939684.2,939684.2,3383,0,0,0,L,1151911521,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493377215,1912267.00
04/28/2017 07:00,2,0.000,ALERT,210.57,295.16,59.986,1493377204,"201051344000585","219011344069620",0.00,1.00,0,292.76,296.96,0.0,0.0,0.000,679581.1,679581.1,3415,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493377217,1912268.00
04/28/2017 07:00,2,0.000,ALERT,210.12,295.16,59.991,1493377204,"201051344001230","219011344069620",0.00,1.00,0,293.36,297.26,0.0,0.0,0.000,672781.5,672781.5,3411,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493377218,1912269.00
04/28/2017 07:00,2,0.000,ALERT,210.80,296.36,59.986,1493377204,"201051344000582","219011344069620",0.00,0.00,0,294.26,297.87,0.0,0.0,0.000,662705.0,662705.0,3408,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493377220,1912270.00
04/28/2017 07:00,2,0.000,ALERT,210.12,295.46,59.986,1493377204,"201051344000955","219011344069620",0.00,0.50,0,293.36,296.66,0.0,0.0,0.000,681189.4,681189.4,3417,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493377222,1912271.00
04/28/2017 07:00,2,0.000,ALERT,210.12,293.96,60.018,1493377204,"274151322000094","219011344069620",0.00,0.50,0,292.46,295.76,0.0,0.0,0.000,767713.4,767713.4,3494,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493377224,1912272.00
04/28/2017 07:00,2,0.000,ALERT,210.80,296.96,59.975,1493377204,"201051344000579","219011344069620",0.00,1.00,0,294.86,299.07,0.0,0.0,0.000,692327.2,692327.2,3402,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493377226,1912273.00
04/28/2017 07:00,2,0.000,ALERT,210.12,295.46,59.975,1493377204,"201051344000890","219011344069620",0.00,1.00,0,293.96,298.17,0.0,0.0,0.000,675017.7,675017.7,3414,0,0,0,L,1122011218,0,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493377227,1912274.00
04/28/2017 07:00,2,0.000,ALERT,210.35,295.16,59.954,1493377204,"201051344000438","219011344069620",0.00,0.50,0,293.66,297.26,0.0,0.0,0.000,677931.1,677931.1,3410,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493377229,1912275.00
04/28/2017 07:00,2,0.000,ALERT,210.57,294.56,59.986,1493377204,"201051344000417","219011344069620",0.00,1.00,0,293.06,296.66,0.0,0.0,0.000,636753.1,636753.1,3431,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493377231,1912276.00
04/28/2017 07:00,2,0.000,ALERT,210.12,295.16,59.970,1493377204,"274151322000083","219011344069620",0.00,1.50,0,293.36,296.96,0.0,0.0,0.000,930173.9,930173.9,3385,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493377233,1912277.00
04/28/2017 07:00,2,0.000,ALERT,210.57,294.26,59.970,1493377204,"274151322000076","219011344069620",0.00,1.00,0,292.46,296.96,0.0,0.0,0.000,991522.8,991522.8,3382,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493377235,1912278.00
04/28/2017 07:00,2,0.000,ALERT,210.80,297.26,59.981,1493377204,"201051344000868","219011344069620",0.00,0.50,0,295.16,299.07,0.0,0.0,0.000,673290.4,673290.4,3404,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493377237,1912279.00
04/28/2017 07:00,2,0.000,ALERT,209.90,295.46,59.965,1493377204,"274151322000095","219011344069620",0.00,0.50,0,293.96,297.57,0.0,0.0,0.000,981957.5,981957.5,3387,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493377238,1912280.00
04/28/2017 07:00,2,0.000,ALERT,210.80,296.66,59.981,1493377204,"201051344000988","219011344069620",0.00,1.00,0,291.85,297.87,0.0,0.0,0.000,611704.3,611704.3,3422,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493377240,1912281.00
04/28/2017 07:00,2,0.000,ALERT,210.35,294.56,59.986,1493377204,"201051344001025","219011344069620",0.00,0.00,0,292.76,297.57,0.0,0.0,0.000,677209.8,677209.8,3419,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493377242,1912282.00
04/28/2017 07:00,2,0.000,ALERT,210.80,296.96,59.970,1493377204,"201051344000458","219011344069620",0.00,2.00,0,294.56,299.07,0.0,0.0,0.000,685514.8,685514.8,3394,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493377244,1912283.00
04/28/2017 07:00,2,0.000,ALERT,211.25,296.66,59.970,1493377204,"201051344000853","219011344069620",0.00,0.50,0,294.26,298.47,0.0,0.0,0.000,685968.2,685968.2,3398,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493377245,1912284.00
04/28/2017 07:00,2,0.000,ALERT,210.80,295.46,59.996,1493377204,"201051344000685","219011344069620",0.00,0.50,0,293.36,297.26,0.0,0.0,0.000,677960.3,677960.3,3417,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493377247,1912285.00
04/28/2017 07:00,2,0.000,ALERT,210.57,294.86,59.975,1493377204,"201051344000917","219011344069620",0.00,2.00,0,292.46,296.36,0.0,0.0,0.000,674609.7,674609.7,3411,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493377249,1912286.00
04/28/2017 07:00,2,0.000,ALERT,210.80,295.46,59.981,1493377204,"201051344001145","219011344069620",0.00,0.50,0,293.66,297.57,0.0,0.0,0.000,682471.3,682471.3,3407,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493377251,1912287.00
04/28/2017 07:00,2,0.000,ALERT,210.57,294.56,59.970,1493377204,"201051344000651","219011344069620",0.00,-0.50,0,293.06,296.66,0.0,0.0,0.000,671218.4,671218.4,3415,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493377253,1912288.00
04/28/2017 07:00,2,0.000,ALERT,209.67,293.96,59.965,1493377204,"274151322000088","219011344069620",0.00,2.00,0,292.76,296.36,0.0,0.0,0.000,891521.5,891521.5,3388,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493377254,1912289.00
04/28/2017 07:00,2,0.000,ALERT,210.80,293.96,59.965,1493377204,"274151322000068","219011344069620",0.00,2.00,0,292.46,295.76,0.0,0.0,0.000,768059.7,768059.7,3500,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493377256,1912290.00
04/28/2017 07:00,2,0.000,ALERT,209.90,294.86,59.965,1493377204,"201051344001135","219011344069620",0.00,0.50,0,293.66,297.57,0.0,0.0,0.000,666830.2,666830.2,3412,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493377258,1912291.00
04/28/2017 07:00,2,0.000,ALERT,210.57,297.26,59.938,1493377204,"201051344000594","219011344069620",0.00,0.50,0,293.96,298.47,0.0,0.0,0.000,687425.6,687425.6,3406,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493377260,1912292.00
04/28/2017 07:00,2,0.000,ALERT,210.57,295.16,59.970,1493377204,"201051344001203","219011344069620",0.00,0.50,0,293.66,298.77,0.0,0.0,0.000,675552.2,675552.2,3418,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493377262,1912293.00
04/28/2017 07:00,2,0.000,ALERT,210.12,294.56,59.986,1493377204,"274151322000054","219011344069620",0.00,2.00,0,292.76,296.96,0.0,0.0,0.000,909633.4,909633.4,3380,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493377263,1912294.00
04/28/2017 07:00,2,0.000,ALERT,211.03,296.06,59.928,1493377204,"201051344000867","219011344069620",0.00,1.50,0,293.66,298.47,0.0,0.0,0.000,672225.2,672225.2,3414,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493377265,1912295.00
04/28/2017 07:00,2,0.000,ALERT,210.35,295.16,59.970,1493377204,"201051344001093","219011344069620",0.00,1.50,0,293.36,296.96,0.0,0.0,0.000,674406.0,674406.0,3413,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493377267,1912296.00
04/28/2017 07:00,2,0.000,ALERT,210.80,296.96,59.975,1493377204,"201051344000900","219011344069620",0.00,0.50,0,294.26,298.17,0.0,0.0,0.000,693556.5,693556.5,3399,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493377269,1912297.00
04/28/2017 07:00,2,0.000,ALERT,210.80,295.76,59.959,1493377204,"201051344000648","219011344069620",0.00,0.00,0,293.96,298.17,0.0,0.0,0.000,682922.5,682922.5,3397,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493377271,1912298.00
04/28/2017 07:00,2,0.000,ALERT,211.03,297.26,59.975,1493377204,"201051344000569","219011344069620",0.00,0.50,0,295.16,299.07,0.0,0.0,0.000,695881.7,695881.7,3389,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493377272,1912299.00
04/28/2017 07:00,2,0.000,ALERT,210.80,296.96,59.949,1493377204,"201051344000983","219011344069620",0.00,1.00,0,294.86,298.77,0.0,0.0,0.000,686434.3,686434.3,3398,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493377274,1912300.00
04/28/2017 07:00,2,0.000,ALERT,210.80,296.36,60.018,1493377204,"201051344001158","219011344069620",0.00,0.00,0,294.26,297.87,0.0,0.0,0.000,672080.2,672080.2,3406,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493377276,1912301.00
04/28/2017 07:00,2,0.000,ALERT,211.25,296.96,59.981,1493377204,"201051344000576","219011344069620",0.00,0.50,0,294.86,298.47,0.0,0.0,0.000,686552.6,686552.6,3398,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493377278,1912302.00
04/28/2017 07:00,2,0.000,ALERT,209.90,292.76,59.965,1493377204,"274151322000087","219011344069620",0.00,2.00,0,292.16,296.06,0.0,0.0,0.000,881738.4,881738.4,3447,0,0,0,L,1151911521,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493377279,1912303.00
04/28/2017 07:15,2,0.000,ALERT,211.03,295.76,59.996,1493378104,"201051344000645","219011344069620",0.00,1.00,0,294.56,298.17,0.0,0.0,0.000,685467.3,685467.3,3397,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493378106,1912304.00
04/28/2017 07:15,2,0.018,ALERT,209.90,294.26,59.975,1493378104,"274151322000085","219011344069620",29.02,1.50,0,291.85,296.06,0.0,0.0,0.000,906629.6,906629.6,3382,0,0,0,L,1151911521,0,121.10,120.65,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1493378108,1912305.00
04/28/2017 07:15,2,0.000,ALERT,211.03,295.16,59.965,1493378104,"201051344000633","219011344069620",0.00,0.50,0,292.76,297.57,0.0,0.0,0.000,671776.8,671776.8,3419,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493378109,1912306.00
04/28/2017 07:15,2,0.000,ALERT,210.57,295.76,59.970,1493378104,"201051344000469","219011344069620",0.00,0.00,0,293.66,297.87,0.0,0.0,0.000,674756.8,674756.8,3405,0,0,0,L,1122011218,0,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493378111,1912307.00
04/28/2017 07:15,2,0.000,ALERT,210.12,295.46,59.938,1493378104,"201051344000646","219011344069620",0.00,0.50,0,292.76,297.57,0.0,0.0,0.000,668372.8,668372.8,3417,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493378113,1912308.00
04/28/2017 07:15,2,0.000,ALERT,209.67,294.86,59.970,1493378104,"274151322000052","219011344069620",0.00,1.00,0,291.85,296.36,0.0,0.0,0.000,939684.2,939684.2,3385,0,0,0,L,1151911521,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493378115,1912309.00
04/28/2017 07:15,2,0.000,ALERT,210.35,295.46,60.007,1493378104,"201051344000585","219011344069620",0.00,1.00,0,292.76,297.57,0.0,0.0,0.000,679581.1,679581.1,3417,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493378117,1912310.00
04/28/2017 07:15,2,0.000,ALERT,210.12,295.46,59.965,1493378104,"201051344001230","219011344069620",0.00,1.00,0,293.06,297.87,0.0,0.0,0.000,672781.5,672781.5,3413,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493378118,1912311.00
04/28/2017 07:15,2,0.000,ALERT,210.57,296.36,59.996,1493378104,"201051344000582","219011344069620",0.00,0.00,0,294.26,298.47,0.0,0.0,0.000,662705.0,662705.0,3410,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493378120,1912312.00
04/28/2017 07:15,2,0.000,ALERT,209.90,295.16,59.970,1493378104,"201051344000955","219011344069620",0.00,0.50,0,293.06,297.57,0.0,0.0,0.000,681189.4,681189.4,3419,0,0,0,L,1122011218,0,120.20,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493378122,1912313.00
04/28/2017 07:15,2,0.000,ALERT,209.67,293.66,60.002,1493378104,"274151322000094","219011344069620",0.00,0.50,0,291.25,295.46,0.0,0.0,0.000,767713.4,767713.4,3496,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493378124,1912314.00
04/28/2017 07:15,2,0.000,ALERT,210.35,296.36,59.970,1493378104,"201051344000579","219011344069620",0.00,1.00,0,295.46,299.07,0.0,0.0,0.000,692327.2,692327.2,3404,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493378126,1912315.00
04/28/2017 07:15,2,0.000,ALERT,210.12,295.76,59.975,1493378104,"201051344000890","219011344069620",0.00,1.00,0,293.66,298.77,0.0,0.0,0.000,675017.7,675017.7,3416,0,0,0,L,1122011218,0,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493378127,1912316.00
04/28/2017 07:15,2,0.000,ALERT,210.35,295.46,59.965,1493378104,"201051344000438","219011344069620",0.00,0.00,0,293.36,297.87,0.0,0.0,0.000,677931.1,677931.1,3412,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493378129,1912317.00
04/28/2017 07:15,2,0.000,ALERT,210.57,295.16,59.970,1493378104,"201051344000417","219011344069620",0.00,1.00,0,292.76,296.96,0.0,0.0,0.000,636753.1,636753.1,3433,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493378131,1912318.00
04/28/2017 07:15,2,0.020,ALERT,209.90,294.26,59.959,1493378104,"274151322000083","219011344069620",29.34,1.50,0,292.16,296.66,0.0,0.0,0.000,930173.9,930173.9,3387,0,0,0,L,1151911521,0,120.20,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1493378133,1912319.00
04/28/2017 07:15,2,0.000,ALERT,210.57,294.26,59.959,1493378104,"274151322000076","219011344069620",0.00,1.50,0,291.85,296.36,0.0,0.0,0.000,991522.8,991522.8,3384,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493378135,1912320.00
04/28/2017 07:15,2,0.000,ALERT,210.12,296.36,59.959,1493378104,"201051344000868","219011344069620",0.00,0.50,0,295.16,299.07,0.0,0.0,0.000,673290.4,673290.4,3406,0,0,0,L,1122011218,0,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493378137,1912321.00
04/28/2017 07:15,2,0.000,ALERT,209.67,294.86,59.991,1493378104,"274151322000095","219011344069620",0.00,0.50,0,292.76,296.96,0.0,0.0,0.000,981957.5,981957.5,3389,0,0,0,L,1151911521,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493378138,1912322.00
04/28/2017 07:15,2,0.000,ALERT,209.90,295.16,59.991,1493378104,"201051344000988","219011344069620",0.00,1.00,0,291.85,298.17,0.0,0.0,0.000,611704.3,611704.3,3424,0,0,0,L,1122011218,0,119.52,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493378140,1912323.00
04/28/2017 07:15,2,0.000,ALERT,210.12,294.56,59.922,1493378104,"201051344001025","219011344069620",0.00,0.00,0,292.76,298.17,0.0,0.0,0.000,677209.8,677209.8,3421,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493378142,1912324.00
04/28/2017 07:15,2,0.000,ALERT,210.12,295.76,60.002,1493378104,"201051344000458","219011344069620",0.00,2.00,0,294.26,299.37,0.0,0.0,0.000,685514.8,685514.8,3396,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493378144,1912325.00
04/28/2017 07:15,2,0.000,ALERT,210.80,295.46,59.912,1493378104,"201051344000853","219011344069620",0.00,0.50,0,294.26,298.47,0.0,0.0,0.000,685968.2,685968.2,3400,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493378146,1912326.00
04/28/2017 07:15,2,0.000,ALERT,210.80,295.46,59.996,1493378104,"201051344000685","219011344069620",0.00,0.50,0,293.06,297.57,0.0,0.0,0.000,677960.3,677960.3,3419,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493378147,1912327.00
04/28/2017 07:15,2,0.125,ALERT,210.57,294.86,59.959,1493378104,"201051344000917","219011344069620",13.52,2.00,0,292.16,296.96,1.7,0.0,0.000,674609.7,674609.7,3413,0,0,0,L,1122011218,0,120.65,120.65,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1493378149,1912328.00
04/28/2017 07:15,2,0.119,ALERT,210.57,295.46,59.954,1493378104,"201051344001145","219011344069620",17.12,0.50,0,293.66,298.17,2.1,0.1,0.000,682471.3,682471.3,3409,0,0,0,L,1122011218,0,120.65,120.20,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1493378151,1912329.00
04/28/2017 07:15,2,0.000,ALERT,210.35,294.86,59.959,1493378104,"201051344000651","219011344069620",0.00,-0.50,0,292.76,297.26,0.0,0.0,0.000,671218.4,671218.4,3417,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493378153,1912330.00
04/28/2017 07:15,2,0.000,ALERT,208.99,293.66,59.933,1493378104,"274151322000088","219011344069620",0.00,1.50,0,291.55,295.76,0.0,0.0,0.000,891521.5,891521.5,3390,0,0,0,L,1151911521,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493378155,1912331.00
04/28/2017 07:15,2,0.000,ALERT,210.12,293.06,59.922,1493378104,"274151322000068","219011344069620",0.00,2.00,0,291.25,295.16,0.0,0.0,0.000,768059.7,768059.7,3502,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493378156,1912332.00
04/28/2017 07:15,2,0.000,ALERT,209.90,295.46,59.954,1493378104,"201051344001135","219011344069620",0.00,0.50,0,293.06,298.17,0.0,0.0,0.000,666830.2,666830.2,3414,0,0,0,L,1122011218,0,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493378158,1912333.00
04/28/2017 07:15,2,0.000,ALERT,209.90,296.06,59.954,1493378104,"201051344000594","219011344069620",0.00,0.50,0,293.96,298.47,0.0,0.0,0.000,687425.6,687425.6,3408,0,0,0,L,1122011218,0,119.75,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493378160,1912334.00
04/28/2017 07:15,2,0.000,ALERT,210.12,294.86,59.954,1493378104,"201051344001203","219011344069620",0.00,0.50,0,293.36,299.37,0.0,0.0,0.000,675552.2,675552.2,3420,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493378162,1912335.00
04/28/2017 07:15,2,0.000,ALERT,209.67,294.86,59.944,1493378104,"274151322000054","219011344069620",0.00,2.50,0,291.85,296.36,0.0,0.0,0.000,909633.4,909633.4,3382,0,0,0,L,1151911521,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493378164,1912336.00
04/28/2017 07:15,2,0.000,ALERT,210.57,295.16,59.959,1493378104,"201051344000867","219011344069620",0.00,2.00,0,293.36,298.47,0.0,0.0,0.000,672225.2,672225.2,3416,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493378165,1912337.00
04/28/2017 07:15,2,0.000,ALERT,210.35,295.16,59.959,1493378104,"201051344001093","219011344069620",0.00,1.50,0,293.06,297.57,0.0,0.0,0.000,674406.0,674406.0,3415,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493378167,1912338.00
04/28/2017 07:15,2,0.072,ALERT,210.12,295.76,59.944,1493378104,"201051344000900","219011344069620",17.83,0.50,0,293.96,297.87,1.3,0.0,0.000,693556.5,693556.5,3401,0,0,0,L,1122011218,0,119.97,120.88,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1493378169,1912339.00
04/28/2017 07:15,2,0.000,ALERT,210.35,295.16,59.949,1493378104,"201051344000648","219011344069620",0.00,0.00,0,293.66,298.47,0.0,0.0,0.000,682922.5,682922.5,3399,0,0,0,L,1122011218,0,119.52,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493378171,1912340.00
04/28/2017 07:15,2,0.080,ALERT,210.35,296.36,59.959,1493378104,"201051344000569","219011344069620",23.36,1.00,0,294.86,302.68,2.4,0.4,0.000,695881.7,695881.7,3391,0,0,0,L,1122011218,0,119.52,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1493378173,1912341.00
04/28/2017 07:15,2,0.000,ALERT,210.12,296.06,59.965,1493378104,"201051344000983","219011344069620",0.00,1.00,0,294.56,298.77,0.0,0.0,0.000,686434.3,686434.3,3400,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493378174,1912342.00
04/28/2017 07:15,2,0.000,ALERT,210.12,295.16,59.954,1493378104,"201051344001158","219011344069620",0.00,0.00,0,293.66,297.57,0.0,0.0,0.000,672080.2,672080.2,3408,0,0,0,L,1122011218,0,119.75,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493378176,1912343.00
04/28/2017 07:15,2,0.170,ALERT,210.57,295.76,59.959,1493378104,"201051344000576","219011344069620",20.79,0.50,0,293.96,298.17,3.6,1.5,0.000,686552.7,686552.7,3400,0,0,0,L,1122011218,0,120.20,120.88,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1493378178,1912344.00
04/28/2017 07:15,2,0.000,ALERT,209.90,293.66,59.954,1493378104,"274151322000087","219011344069620",0.00,2.00,0,290.95,295.46,0.0,0.0,0.000,881738.4,881738.4,3449,0,0,0,L,1151911521,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493378180,1912345.00
04/28/2017 07:30,2,0.131,ALERT,210.35,294.56,60.002,1493379004,"201051344000645","219011344069620",17.95,1.50,0,293.36,308.39,2.4,0.4,0.000,685467.4,685467.4,3399,0,0,0,L,1122011218,0,120.20,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1493379006,1912346.00
04/28/2017 07:30,2,0.018,ALERT,209.44,293.66,59.991,1493379004,"274151322000085","219011344069620",30.47,1.50,0,291.25,296.06,0.0,0.0,0.000,906629.6,906629.6,3384,0,0,0,L,1151911521,0,121.10,120.42,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493379008,1912347.00
04/28/2017 07:30,2,0.000,ALERT,210.57,294.56,59.959,1493379004,"201051344000633","219011344069620",0.00,0.50,0,291.55,296.96,0.0,0.0,0.000,671776.8,671776.8,3421,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493379010,1912348.00
04/28/2017 07:30,2,0.000,ALERT,209.90,294.86,59.959,1493379004,"201051344000469","219011344069620",0.00,0.00,0,292.46,297.26,0.0,0.0,0.000,674756.8,674756.8,3407,0,0,0,L,1122011218,0,119.30,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493379011,1912349.00
04/28/2017 07:30,2,0.000,ALERT,210.35,295.16,59.965,1493379004,"201051344000646","219011344069620",0.00,0.50,0,292.76,296.66,0.0,0.0,0.000,668372.8,668372.8,3419,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493379013,1912350.00
04/28/2017 07:30,2,0.041,ALERT,208.99,293.36,59.954,1493379004,"274151322000052","219011344069620",28.59,1.50,0,291.55,296.36,0.0,0.0,0.000,939684.2,939684.2,3387,0,0,0,L,1151911521,0,119.75,120.65,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493379015,1912351.00
04/28/2017 07:30,2,0.000,ALERT,210.35,295.16,59.986,1493379004,"201051344000585","219011344069620",0.00,1.00,0,293.06,296.96,0.0,0.0,0.000,679581.1,679581.1,3419,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493379017,1912352.00
04/28/2017 07:30,2,0.072,ALERT,210.35,295.46,59.959,1493379004,"201051344001230","219011344069620",31.45,1.00,0,293.36,308.39,2.4,0.3,0.000,672781.5,672781.5,3415,0,0,0,L,1122011218,0,120.65,120.20,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493379019,1912353.00
04/28/2017 07:30,2,0.000,ALERT,210.80,296.36,59.959,1493379004,"201051344000582","219011344069620",0.00,0.00,0,294.26,297.87,0.0,0.0,0.000,662705.0,662705.0,3412,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493379020,1912354.00
04/28/2017 07:30,2,0.000,ALERT,209.90,295.46,59.996,1493379004,"201051344000955","219011344069620",0.00,1.00,0,293.36,296.96,0.0,0.0,0.000,681189.4,681189.4,3421,0,0,0,L,1122011218,0,119.97,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493379022,1912355.00
04/28/2017 07:30,2,0.000,ALERT,209.22,293.36,59.954,1493379004,"274151322000094","219011344069620",0.00,0.50,0,291.25,294.86,0.0,0.0,0.000,767713.4,767713.4,3498,0,0,0,L,1151911521,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493379024,1912356.00
04/28/2017 07:30,2,0.000,ALERT,209.67,295.16,59.954,1493379004,"201051344000579","219011344069620",0.00,1.00,0,293.96,298.17,0.0,0.0,0.000,692327.2,692327.2,3406,0,0,0,L,1122011218,0,119.52,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493379026,1912357.00
04/28/2017 07:30,2,0.000,ALERT,210.12,295.76,59.986,1493379004,"201051344000890","219011344069620",0.00,1.00,0,293.96,297.87,0.0,0.0,0.000,675017.7,675017.7,3418,0,0,0,L,1122011218,0,120.65,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493379028,1912358.00
04/28/2017 07:30,2,0.000,ALERT,210.57,295.76,59.959,1493379004,"201051344000438","219011344069620",0.00,0.50,0,293.36,297.26,0.0,0.0,0.000,677931.1,677931.1,3414,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493379029,1912359.00
04/28/2017 07:30,2,0.000,ALERT,210.57,295.16,59.949,1493379004,"201051344000417","219011344069620",0.00,1.00,0,293.06,296.36,0.0,0.0,0.000,636753.1,636753.1,3435,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493379031,1912360.00
04/28/2017 07:30,2,0.055,ALERT,209.44,293.96,59.949,1493379004,"274151322000083","219011344069620",17.99,1.50,0,292.16,296.36,1.0,0.0,0.000,930173.9,930173.9,3389,0,0,0,L,1151911521,0,120.42,120.65,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1493379033,1912361.00
04/28/2017 07:30,2,0.000,ALERT,210.35,293.36,59.944,1493379004,"274151322000076","219011344069620",0.00,1.00,0,291.85,296.06,0.0,0.0,0.000,991522.8,991522.8,3386,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493379035,1912362.00
04/28/2017 07:30,2,0.000,ALERT,209.90,295.76,59.949,1493379004,"201051344000868","219011344069620",0.00,0.50,0,293.96,297.87,0.0,0.0,0.000,673290.4,673290.4,3408,0,0,0,L,1122011218,0,119.52,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493379036,1912363.00
04/28/2017 07:30,2,0.012,ALERT,209.44,294.56,59.991,1493379004,"274151322000095","219011344069620",29.72,0.50,0,292.76,296.96,0.0,0.0,0.000,981957.5,981957.5,3391,0,0,0,L,1151911521,0,120.65,120.42,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493379038,1912364.00
04/28/2017 07:30,2,0.000,ALERT,209.67,294.86,59.996,1493379004,"201051344000988","219011344069620",0.00,1.00,0,290.95,296.66,0.0,0.0,0.000,611704.3,611704.3,3426,0,0,0,L,1122011218,0,119.30,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493379040,1912365.00
04/28/2017 07:30,2,0.000,ALERT,210.12,294.56,59.959,1493379004,"201051344001025","219011344069620",0.00,0.00,0,292.76,297.57,0.0,0.0,0.000,677209.8,677209.8,3423,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493379042,1912366.00
04/28/2017 07:30,2,0.000,ALERT,209.67,294.56,59.954,1493379004,"201051344000458","219011344069620",0.00,2.50,0,293.36,297.87,0.0,0.0,0.000,685514.8,685514.8,3398,0,0,0,L,1122011218,0,119.75,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493379044,1912367.00
04/28/2017 07:30,2,0.000,ALERT,209.90,294.26,59.949,1493379004,"201051344000853","219011344069620",0.00,0.50,0,293.36,297.26,0.0,0.0,0.000,685968.2,685968.2,3402,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493379046,1912368.00
04/28/2017 07:30,2,0.000,ALERT,210.57,295.46,59.949,1493379004,"201051344000685","219011344069620",0.00,0.50,0,293.66,297.26,0.0,0.0,0.000,677960.3,677960.3,3421,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493379048,1912369.00
04/28/2017 07:30,2,0.131,ACTIVE,210.35,294.56,59.949,1493379004,"201051344000917","219011344069620",17.31,2.00,0,291.85,296.66,2.3,0.3,0.000,674609.8,674609.8,3415,0,0,0,L,1122011218,0,120.42,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493379049,1912370.00
04/28/2017 07:30,2,0.127,ACTIVE,210.57,295.46,59.954,1493379004,"201051344001145","219011344069620",20.59,1.00,0,293.36,297.57,2.7,0.7,0.000,682471.5,682471.5,3411,0,0,0,L,1122011218,0,120.42,120.20,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493379050,1912371.00
04/28/2017 07:30,2,0.000,ALERT,210.12,294.26,59.949,1493379004,"201051344000651","219011344069620",0.00,-0.50,0,292.76,296.66,0.0,0.0,0.000,671218.4,671218.4,3419,0,0,0,L,1122011218,0,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493379052,1912372.00
04/28/2017 07:30,2,0.000,ALERT,208.77,293.36,59.938,1493379004,"274151322000088","219011344069620",0.00,2.00,0,291.55,295.46,0.0,0.0,0.000,891521.5,891521.5,3392,0,0,0,L,1151911521,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493379053,1912373.00
04/28/2017 07:30,2,0.000,ALERT,210.12,292.76,59.933,1493379004,"274151322000068","219011344069620",0.00,2.00,0,291.25,294.86,0.0,0.0,0.000,768059.7,768059.7,3504,0,0,0,L,1151911521,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493379055,1912374.00
04/28/2017 07:30,2,0.000,ALERT,209.90,295.16,59.954,1493379004,"201051344001135","219011344069620",0.00,0.50,0,293.66,297.57,0.0,0.0,0.000,666830.2,666830.2,3416,0,0,0,L,1122011218,0,120.20,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493379057,1912375.00
04/28/2017 07:30,2,0.000,ALERT,209.44,295.16,59.954,1493379004,"201051344000594","219011344069620",0.00,0.50,0,293.06,297.57,0.0,0.0,0.000,687425.6,687425.6,3410,0,0,0,L,1122011218,0,119.52,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493379059,1912376.00
04/28/2017 07:30,2,0.000,ALERT,210.35,295.16,59.965,1493379004,"201051344001203","219011344069620",0.00,0.50,0,293.06,298.77,0.0,0.0,0.000,675552.2,675552.2,3422,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493379060,1912377.00
04/28/2017 07:30,2,0.000,ALERT,209.22,293.66,59.954,1493379004,"274151322000054","219011344069620",0.00,2.00,0,291.55,296.06,0.0,0.0,0.000,909633.4,909633.4,3384,0,0,0,L,1151911521,0,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1493379062,1912378.00
04/28/2017 07:30,2,0.000,ALERT,209.90,294.26,59.954,1493379004,"201051344000867","219011344069620",0.00,1.50,0,292.46,297.57,0.0,0.0,0.000,672225.2,672225.2,3418,0,0,0,L,1122011218,0,119.97,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493379064,1912379.00
04/28/2017 07:30,2,0.000,ALERT,210.12,295.16,59.954,1493379004,"201051344001093","219011344069620",0.00,2.00,0,293.36,296.96,0.0,0.0,0.000,674406.0,674406.0,3417,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493379066,1912380.00
04/28/2017 07:30,2,0.088,ALERT,209.44,294.86,59.928,1493379004,"201051344000900","219011344069620",21.35,1.00,0,293.06,331.23,1.9,0.0,0.000,693556.5,693556.5,3403,0,0,0,L,1122011218,0,119.75,120.42,0002,-1,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493379068,1912381.00
04/28/2017 07:30,2,0.090,ALERT,209.90,294.26,59.949,1493379004,"201051344000648","219011344069620",31.45,0.00,0,292.76,304.78,2.9,0.9,0.000,682922.6,682922.6,3401,0,0,0,L,1122011218,0,119.30,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493379069,1912382.00
04/28/2017 07:30,2,0.158,ALERT,209.90,295.16,59.959,1493379004,"201051344000569","219011344069620",20.59,1.00,0,293.96,308.09,3.3,1.3,0.000,695882.0,695882.0,3393,0,0,0,L,1122011218,0,119.30,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1493379071,1912383.00
04/28/2017 07:30,2,0.000,ALERT,209.67,294.56,59.949,1493379004,"201051344000983","219011344069620",0.00,1.00,0,293.66,297.57,0.0,0.0,0.000,686434.3,686434.3,3402,0,0,0,L,1122011218,0,119.52,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493379073,1912384.00
04/28/2017 07:30,2,0.000,ALERT,209.90,294.56,59.954,1493379004,"201051344001158","219011344069620",0.00,0.00,0,292.76,296.96,0.0,0.0,0.000,672080.2,672080.2,3410,0,0,0,L,1122011218,0,119.52,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493379075,1912385.00
04/28/2017 07:30,2,0.232,ACTIVE,210.35,332.43,59.949,1493379004,"201051344000576","219011344069620",24.01,1.50,0,293.66,346.56,5.7,3.5,0.000,686553.5,686553.5,3402,0,0,0,L,1122011218,0,119.97,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493379076,1912386.00
04/28/2017 07:30,2,0.000,ALERT,209.22,293.66,59.938,1493379004,"274151322000087","219011344069620",0.00,2.50,0,290.65,295.16,0.0,0.0,0.000,881738.4,881738.4,3451,0,0,0,L,1151911521,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493379077,1912387.00
04/28/2017 07:45,2,0.170,ACTIVE,210.57,295.16,59.986,1493379904,"201051344000645","219011344069620",21.59,2.00,0,292.76,296.66,3.8,1.7,0.000,685467.7,685467.7,3401,0,0,0,L,1122011218,0,120.20,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493379905,1912388.00
04/28/2017 07:45,2,0.057,ALERT,209.22,293.96,59.986,1493379904,"274151322000085","219011344069620",19.54,2.00,0,291.55,296.66,1.1,0.0,0.000,906629.6,906629.6,3386,0,0,0,L,1151911521,0,120.88,120.42,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1493379907,1912389.00
04/28/2017 07:45,2,0.000,ALERT,210.57,294.56,59.996,1493379904,"201051344000633","219011344069620",0.00,0.50,0,291.25,296.06,0.0,0.0,0.000,671776.8,671776.8,3423,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493379909,1912390.00
