ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/28/2017 07:45,2,0.000,ALERT,210.12,295.16,59.986,1493379904,"201051344000469","219011344069620",0.00,0.00,0,291.85,296.36,0.0,0.0,0.000,674756.8,674756.8,3409,0,0,0,L,1122011218,0,119.52,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493379911,1912391.00
04/28/2017 07:45,2,0.000,ALERT,210.12,295.46,59.986,1493379904,"201051344000646","219011344069620",0.00,0.50,0,292.46,296.96,0.0,0.0,0.000,668372.8,668372.8,3421,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493379913,1912392.00
04/28/2017 07:45,2,0.041,ALERT,209.22,293.66,59.970,1493379904,"274151322000052","219011344069620",30.12,1.50,0,291.25,296.66,0.0,0.0,0.000,939684.2,939684.2,3389,0,0,0,L,1151911521,0,119.97,120.88,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493379914,1912393.00
04/28/2017 07:45,2,0.000,ALERT,210.57,295.76,59.975,1493379904,"201051344000585","219011344069620",0.00,1.00,0,292.46,297.26,0.0,0.0,0.000,679581.1,679581.1,3421,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493379916,1912394.00
04/28/2017 07:45,2,0.072,ALERT,210.35,295.76,59.981,1493379904,"201051344001230","219011344069620",32.58,1.00,0,293.06,314.70,2.4,0.4,0.000,672781.6,672781.6,3417,0,0,0,L,1122011218,0,120.65,120.20,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493379918,1912395.00
04/28/2017 07:45,2,0.000,ALERT,210.80,296.36,60.018,1493379904,"201051344000582","219011344069620",0.00,0.00,0,293.96,298.17,0.0,0.0,0.000,662705.0,662705.0,3414,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493379920,1912396.00
04/28/2017 07:45,2,0.000,ALERT,210.12,295.46,60.002,1493379904,"201051344000955","219011344069620",0.00,1.00,0,293.06,297.26,0.0,0.0,0.000,681189.4,681189.4,3423,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493379922,1912397.00
04/28/2017 07:45,2,0.000,ALERT,209.67,340.25,59.970,1493379904,"274151322000094","219011344069620",40.61,0.50,0,291.25,385.03,0.0,0.0,0.000,767713.4,767713.4,3500,0,0,0,L,1151911521,0,119.97,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1493379923,1912398.00
04/28/2017 07:45,2,0.000,ALERT,210.12,296.06,59.975,1493379904,"201051344000579","219011344069620",0.00,1.00,0,293.36,297.26,0.0,0.0,0.000,692327.2,692327.2,3408,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493379925,1912399.00
04/28/2017 07:45,2,0.000,ALERT,210.35,296.06,59.975,1493379904,"201051344000890","219011344069620",0.00,1.50,0,293.36,298.17,0.0,0.0,0.000,675017.7,675017.7,3420,0,0,0,L,1122011218,0,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493379927,1912400.00
04/28/2017 07:45,2,0.000,ALERT,210.57,295.46,60.018,1493379904,"201051344000438","219011344069620",0.00,0.50,0,293.36,297.57,0.0,0.0,0.000,677931.1,677931.1,3416,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493379929,1912401.00
04/28/2017 07:45,2,0.000,ALERT,210.57,294.86,59.970,1493379904,"201051344000417","219011344069620",0.00,1.00,0,292.46,296.66,0.0,0.0,0.000,636753.1,636753.1,3437,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493379930,1912402.00
04/28/2017 07:45,2,0.070,ACTIVE_NO_POWER,209.90,295.16,59.981,1493379904,"274151322000083","219011344069620",22.30,2.00,0,291.85,296.66,1.6,0.0,0.000,930173.9,930173.9,3391,0,0,0,L,1151911521,0,120.42,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493379931,1912403.00
04/28/2017 07:45,2,0.018,ALERT,210.35,294.56,59.965,1493379904,"274151322000076","219011344069620",28.57,1.50,0,291.25,296.66,0.0,0.0,0.000,991522.8,991522.8,3388,0,0,0,L,1151911521,0,120.65,121.10,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1493379933,1912404.00
04/28/2017 07:45,2,0.000,ALERT,210.12,296.06,59.965,1493379904,"201051344000868","219011344069620",0.00,1.00,0,293.66,297.26,0.0,0.0,0.000,673290.4,673290.4,3410,0,0,0,L,1122011218,0,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493379935,1912405.00
04/28/2017 07:45,2,0.043,ALERT,209.44,294.56,59.959,1493379904,"274151322000095","219011344069620",15.66,1.00,0,292.76,297.26,0.7,0.0,0.000,981957.5,981957.5,3393,0,0,0,L,1151911521,0,120.65,120.42,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493379937,1912406.00
04/28/2017 07:45,2,0.000,ALERT,209.90,295.16,59.975,1493379904,"201051344000988","219011344069620",0.00,1.00,0,290.35,296.36,0.0,0.0,0.000,611704.3,611704.3,3428,0,0,0,L,1122011218,0,119.75,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493379939,1912407.00
04/28/2017 07:45,2,0.000,ALERT,210.35,294.56,59.970,1493379904,"201051344001025","219011344069620",0.00,0.00,0,292.76,297.87,0.0,0.0,0.000,677209.8,677209.8,3425,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493379941,1912408.00
04/28/2017 07:45,2,0.000,ALERT,210.12,295.46,59.975,1493379904,"201051344000458","219011344069620",0.00,2.50,0,292.76,297.26,0.0,0.0,0.000,685514.8,685514.8,3400,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493379942,1912409.00
04/28/2017 07:45,2,0.125,ALERT,210.57,295.16,59.954,1493379904,"201051344000853","219011344069620",13.24,1.00,0,292.16,308.69,1.7,0.0,0.000,685968.2,685968.2,3404,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493379944,1912410.00
04/28/2017 07:45,2,0.000,ALERT,210.80,295.76,59.965,1493379904,"201051344000685","219011344069620",0.00,1.00,0,293.06,297.26,0.0,0.0,0.000,677960.3,677960.3,3423,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493379946,1912411.00
04/28/2017 07:45,2,0.166,ACTIVE,210.57,294.86,59.959,1493379904,"201051344000917","219011344069620",19.22,2.50,0,291.25,296.66,3.3,1.2,0.000,674610.0,674610.0,3416,0,0,0,L,1122011218,0,120.42,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493379947,1912412.00
04/28/2017 07:45,2,0.135,ACTIVE,210.80,296.06,59.996,1493379904,"201051344001145","219011344069620",21.67,1.50,0,293.66,297.87,3.0,0.9,0.000,682471.7,682471.7,3412,0,0,0,L,1122011218,0,120.65,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493379948,1912413.00
04/28/2017 07:45,2,0.000,ALERT,210.57,294.86,59.975,1493379904,"201051344000651","219011344069620",0.00,-0.50,0,292.46,296.96,0.0,0.0,0.000,671218.4,671218.4,3421,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493379950,1912414.00
04/28/2017 07:45,2,0.000,ALERT,209.22,293.66,59.975,1493379904,"274151322000088","219011344069620",0.00,2.00,0,291.25,295.76,0.0,0.0,0.000,891521.5,891521.5,3394,0,0,0,L,1151911521,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493379951,1912415.00
04/28/2017 07:45,2,0.000,ALERT,210.35,293.06,59.965,1493379904,"274151322000068","219011344069620",0.00,2.50,0,291.25,295.16,0.0,0.0,0.000,768059.7,768059.7,3506,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493379953,1912416.00
04/28/2017 07:45,2,0.000,ALERT,210.12,295.16,59.975,1493379904,"201051344001135","219011344069620",0.00,0.50,0,293.36,297.57,0.0,0.0,0.000,666830.2,666830.2,3418,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493379955,1912417.00
04/28/2017 07:45,2,0.084,ALERT,209.90,296.06,59.970,1493379904,"201051344000594","219011344069620",31.61,1.00,0,292.46,302.37,2.7,0.7,0.000,687425.6,687425.6,3412,0,0,0,L,1122011218,0,119.97,120.65,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1493379957,1912418.00
04/28/2017 07:45,2,0.000,ALERT,210.57,295.16,59.970,1493379904,"201051344001203","219011344069620",0.00,0.50,0,293.06,299.07,0.0,0.0,0.000,675552.2,675552.2,3424,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493379959,1912419.00
04/28/2017 07:45,2,0.014,ALERT,209.44,294.26,59.933,1493379904,"274151322000054","219011344069620",30.87,2.50,0,291.55,296.66,0.0,0.0,0.000,909633.4,909633.4,3386,0,0,0,L,1151911521,0,120.42,120.42,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493379961,1912420.00
04/28/2017 07:45,2,0.000,ALERT,210.12,294.26,59.970,1493379904,"201051344000867","219011344069620",0.00,2.00,0,292.16,296.96,0.0,0.0,0.000,672225.2,672225.2,3420,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493379962,1912421.00
04/28/2017 07:45,2,0.000,ALERT,210.35,295.16,59.981,1493379904,"201051344001093","219011344069620",0.00,2.00,0,292.76,296.96,0.0,0.0,0.000,674406.0,674406.0,3419,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493379964,1912422.00
04/28/2017 07:45,2,0.125,ALERT,209.67,331.23,59.975,1493379904,"201051344000900","219011344069620",27.37,1.50,0,293.06,349.26,3.5,1.4,0.009,693556.7,693556.7,3405,0,0,0,L,1122011218,0,119.75,120.65,0002,-1,0,0,0,0,0,0,2,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493379966,1912423.00
04/28/2017 07:45,2,0.164,ALERT,210.12,294.56,59.949,1493379904,"201051344000648","219011344069620",20.38,0.00,0,292.16,305.98,3.4,1.4,0.000,682922.7,682922.7,3403,0,0,0,L,1122011218,0,119.52,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1493379968,1912424.00
04/28/2017 07:45,2,0.211,ALERT,210.35,326.72,59.975,1493379904,"201051344000569","219011344069620",23.42,1.50,0,293.36,331.83,5.0,2.9,0.000,695882.5,695882.5,3395,0,0,0,L,1122011218,0,119.75,120.88,0002,-1,0,0,0,0,0,0,2,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493379970,1912425.00
04/28/2017 07:45,2,0.000,ALERT,210.12,295.46,59.970,1493379904,"201051344000983","219011344069620",0.00,1.00,0,292.76,296.96,0.0,0.0,0.000,686434.3,686434.3,3404,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493379972,1912426.00
04/28/2017 07:45,2,0.000,ALERT,210.12,294.86,59.965,1493379904,"201051344001158","219011344069620",0.00,0.00,0,292.46,296.36,0.0,0.0,0.000,672080.2,672080.2,3412,0,0,0,L,1122011218,0,119.75,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493379974,1912427.00
04/28/2017 07:45,2,0.285,ALERT,210.80,333.03,59.996,1493379904,"201051344000576","219011344069620",28.17,2.50,0,293.06,337.24,8.2,6.0,0.018,686554.6,686554.6,3403,0,0,0,L,1122011218,0,120.42,120.88,0002,-1,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493379975,1912428.00
04/28/2017 07:45,2,0.029,ALERT,209.67,293.36,59.970,1493379904,"274151322000087","219011344069620",28.27,2.50,0,290.35,295.46,0.0,0.0,0.000,881738.4,881738.4,3453,0,0,0,L,1151911521,0,120.65,120.88,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493379977,1912429.00
04/28/2017 08:00,2,0.215,ACTIVE,211.48,333.63,59.959,1493380803,"201051344000645","219011344069620",29.48,3.00,0,293.66,343.85,6.4,4.3,0.009,685468.4,685468.4,3402,0,0,0,L,1122011218,0,120.88,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493380804,1912430.00
04/28/2017 08:00,2,0.076,ACTIVE_NO_POWER,209.67,294.56,59.954,1493380803,"274151322000085","219011344069620",23.60,2.50,0,291.55,297.57,1.8,0.0,0.000,906629.6,906629.6,3388,0,0,0,L,1151911521,0,121.10,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493380805,1912431.00
04/28/2017 08:00,2,0.000,ALERT,211.48,296.36,59.965,1493380803,"201051344000633","219011344069620",0.00,0.50,0,291.25,297.57,0.0,0.0,0.000,671776.8,671776.8,3425,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493380807,1912432.00
04/28/2017 08:00,2,0.000,ALERT,211.03,296.66,59.959,1493380803,"201051344000469","219011344069620",0.00,0.00,0,292.16,297.87,0.0,0.0,0.000,674756.8,674756.8,3411,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493380809,1912433.00
04/28/2017 08:00,2,0.000,ALERT,209.67,295.16,59.959,1493380803,"201051344000646","219011344069620",0.00,1.00,0,292.76,297.26,0.0,0.0,0.000,668372.8,668372.8,3423,0,0,0,L,1122011218,0,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493380810,1912434.00
04/28/2017 08:00,2,0.088,ALERT,209.67,293.36,59.954,1493380803,"274151322000052","219011344069620",20.34,2.00,0,291.55,297.26,1.8,0.0,0.000,939684.2,939684.2,3391,0,0,0,L,1151911521,0,119.97,121.10,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1493380812,1912435.00
04/28/2017 08:00,2,0.000,ALERT,210.80,296.36,59.965,1493380803,"201051344000585","219011344069620",0.00,1.50,0,293.36,297.26,0.0,0.0,0.000,679581.1,679581.1,3423,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493380814,1912436.00
04/28/2017 08:00,2,0.152,ALERT,210.57,296.06,59.954,1493380803,"201051344001230","219011344069620",19.44,1.50,0,293.66,314.40,3.0,1.0,0.000,672781.7,672781.7,3419,0,0,0,L,1122011218,0,121.10,120.20,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1493380816,1912437.00
04/28/2017 08:00,2,0.094,ALERT,211.03,296.96,59.954,1493380803,"201051344000582","219011344069620",28.07,0.00,0,294.56,298.17,2.5,0.5,0.000,662705.0,662705.0,3416,0,0,0,L,1122011218,0,121.10,120.65,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1493380818,1912438.00
04/28/2017 08:00,2,0.000,ALERT,210.35,296.06,59.949,1493380803,"201051344000955","219011344069620",0.00,1.00,0,293.36,297.26,0.0,0.0,0.000,681189.4,681189.4,3425,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493380820,1912439.00
04/28/2017 08:00,2,0.000,ALERT,209.90,293.36,59.954,1493380803,"274151322000094","219011344069620",42.66,1.00,0,290.95,407.57,0.0,0.0,0.000,767713.4,767713.4,3502,0,0,0,L,1151911521,0,120.20,121.55,0002,-1,0,0,0,0,0,0,19,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493380821,1912440.00
04/28/2017 08:00,2,0.166,ALERT,210.80,296.96,59.959,1493380803,"201051344000579","219011344069620",16.16,1.50,0,293.96,300.57,2.7,0.7,0.000,692327.2,692327.2,3410,0,0,0,L,1122011218,0,120.20,120.88,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,123,0,0,0,0,0,0,0,0,0,0,0,1493380823,1912441.00
04/28/2017 08:00,2,0.000,ALERT,210.57,296.36,59.970,1493380803,"201051344000890","219011344069620",0.00,1.50,0,293.96,298.47,0.0,0.0,0.000,675017.7,675017.7,3422,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493380825,1912442.00
04/28/2017 08:00,2,0.000,ALERT,210.80,296.06,59.928,1493380803,"201051344000438","219011344069620",0.00,0.50,0,293.36,297.87,0.0,0.0,0.000,677931.1,677931.1,3418,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493380827,1912443.00
04/28/2017 08:00,2,0.000,ALERT,210.80,295.46,59.944,1493380803,"201051344000417","219011344069620",0.00,1.00,0,293.06,296.96,0.0,0.0,0.000,636753.1,636753.1,3439,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493380829,1912444.00
04/28/2017 08:00,2,0.113,ACTIVE,210.12,332.43,59.944,1493380803,"274151322000083","219011344069620",27.81,3.30,0,292.46,346.86,3.2,1.2,0.004,930174.0,930174.0,3392,0,0,0,L,1151911521,0,120.42,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493380830,1912445.00
04/28/2017 08:00,2,0.053,ALERT,210.35,293.96,59.949,1493380803,"274151322000076","219011344069620",16.08,2.00,0,291.25,297.57,0.9,0.0,0.000,991522.8,991522.8,3390,0,0,0,L,1151911521,0,120.65,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493380832,1912446.00
04/28/2017 08:00,2,0.068,ALERT,210.80,296.96,59.949,1493380803,"201051344000868","219011344069620",31.09,1.00,0,293.66,298.77,2.2,0.2,0.000,673290.4,673290.4,3412,0,0,0,L,1122011218,0,119.97,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1493380833,1912447.00
04/28/2017 08:00,2,0.078,ACTIVE_NO_POWER,209.44,295.16,59.944,1493380803,"274151322000095","219011344069620",24.21,1.00,0,292.76,298.47,1.9,0.0,0.000,981957.5,981957.5,3395,0,0,0,L,1151911521,0,120.88,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493380834,1912448.00
04/28/2017 08:00,2,0.000,ALERT,210.57,296.36,59.949,1493380803,"201051344000988","219011344069620",0.00,1.50,0,290.65,297.87,0.0,0.0,0.000,611704.3,611704.3,3430,0,0,0,L,1122011218,0,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493380836,1912449.00
04/28/2017 08:00,2,0.000,ALERT,210.35,295.16,59.944,1493380803,"201051344001025","219011344069620",0.00,0.50,0,293.06,297.87,0.0,0.0,0.000,677209.8,677209.8,3427,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493380838,1912450.00
04/28/2017 08:00,2,0.150,ALERT,210.57,296.06,59.949,1493380803,"201051344000458","219011344069620",19.44,2.50,0,293.36,299.67,3.0,0.9,0.000,685514.9,685514.9,3402,0,0,0,L,1122011218,0,120.20,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1493380840,1912451.00
04/28/2017 08:00,2,0.162,ACTIVE,211.48,296.36,59.949,1493380803,"201051344000853","219011344069620",22.44,1.00,0,293.36,298.47,3.7,1.7,0.000,685968.4,685968.4,3406,0,0,0,L,1122011218,0,120.65,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493380841,1912452.00
04/28/2017 08:00,2,0.000,ALERT,210.80,296.06,59.954,1493380803,"201051344000685","219011344069620",0.00,1.00,0,293.36,297.26,0.0,0.0,0.000,677960.3,677960.3,3425,0,0,0,L,1122011218,0,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493380843,1912453.00
04/28/2017 08:00,2,0.186,ALERT,210.80,333.33,59.954,1493380803,"201051344000917","219011344069620",25.84,3.00,0,292.46,353.77,4.9,2.8,0.000,674610.5,674610.5,3417,0,0,0,L,1122011218,0,120.88,120.65,0002,-0,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493380845,1912454.00
04/28/2017 08:00,2,0.137,ACTIVE,210.80,296.36,59.959,1493380803,"201051344001145","219011344069620",22.56,1.50,0,293.96,326.72,3.2,1.1,0.000,682471.9,682471.9,3413,0,0,0,L,1122011218,0,120.88,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493380845,1912455.00
04/28/2017 08:00,2,0.000,ALERT,210.57,295.16,59.965,1493380803,"201051344000651","219011344069620",0.00,-0.50,0,292.76,296.96,0.0,0.0,0.000,671218.4,671218.4,3423,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493380847,1912456.00
04/28/2017 08:00,2,0.006,ALERT,209.22,293.36,59.938,1493380803,"274151322000088","219011344069620",28.51,2.00,0,291.25,296.66,0.0,0.0,0.000,891521.5,891521.5,3396,0,0,0,L,1151911521,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493380849,1912457.00
04/28/2017 08:00,2,0.010,ALERT,210.35,304.48,59.944,1493380803,"274151322000068","219011344069620",40.57,2.50,0,290.95,385.63,0.0,0.0,0.000,768059.7,768059.7,3508,0,0,0,L,1151911521,0,120.65,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1493380851,1912458.00
04/28/2017 08:00,2,0.000,ALERT,210.12,295.76,59.959,1493380803,"201051344001135","219011344069620",0.00,1.00,0,293.66,297.87,0.0,0.0,0.000,666830.2,666830.2,3420,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493380853,1912459.00
04/28/2017 08:00,2,0.143,ALERT,210.57,296.96,59.912,1493380803,"201051344000594","219011344069620",17.57,1.00,0,292.76,312.29,2.5,0.5,0.000,687425.7,687425.7,3414,0,0,0,L,1122011218,0,120.20,120.65,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,248,0,0,0,0,0,0,0,0,0,0,0,1493380855,1912460.00
04/28/2017 08:00,2,0.000,ALERT,210.57,295.46,59.928,1493380803,"201051344001203","219011344069620",0.00,0.50,0,292.76,299.07,0.0,0.0,0.000,675552.2,675552.2,3426,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493380856,1912461.00
04/28/2017 08:00,2,0.051,ALERT,209.44,294.26,59.970,1493380803,"274151322000054","219011344069620",18.45,2.50,0,291.55,302.98,1.0,0.0,0.000,909633.4,909633.4,3388,0,0,0,L,1151911521,0,120.42,120.88,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493380858,1912462.00
04/28/2017 08:00,2,0.000,ALERT,211.03,296.06,59.954,1493380803,"201051344000867","219011344069620",0.00,2.00,0,292.46,298.17,0.0,0.0,0.000,672225.2,672225.2,3422,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493380860,1912463.00
04/28/2017 08:00,2,0.000,ALERT,210.35,296.06,59.938,1493380803,"201051344001093","219011344069620",0.00,2.00,0,293.06,297.26,0.0,0.0,0.000,674406.0,674406.0,3421,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493380862,1912464.00
04/28/2017 08:00,2,0.184,ACTIVE,210.80,342.05,59.954,1493380803,"201051344000900","219011344069620",31.61,2.00,0,292.46,347.46,5.9,3.8,0.027,693557.3,693557.3,3407,0,0,0,L,1122011218,0,120.42,120.88,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493380863,1912465.00
04/28/2017 08:00,2,0.191,ACTIVE,211.25,333.03,59.959,1493380803,"201051344000648","219011344069620",27.17,1.00,0,292.76,348.66,5.3,3.2,0.000,682923.3,682923.3,3405,0,0,0,L,1122011218,0,119.97,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493380863,1912466.00
04/28/2017 08:00,2,0.240,ACTIVE,211.03,332.73,59.949,1493380803,"201051344000569","219011344069620",30.18,2.50,0,293.36,341.75,7.4,5.2,0.018,695883.5,695883.5,3397,0,0,0,L,1122011218,0,119.97,121.33,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493380864,1912467.00
04/28/2017 08:00,2,0.133,ALERT,210.80,296.66,59.949,1493380803,"201051344000983","219011344069620",20.02,1.50,0,293.36,304.78,2.7,0.7,0.000,686434.4,686434.4,3406,0,0,0,L,1122011218,0,120.20,120.88,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1493380866,1912468.00
04/28/2017 08:00,2,0.053,ALERT,211.03,296.06,59.975,1493380803,"201051344001158","219011344069620",30.43,0.50,0,292.76,297.87,1.7,0.0,0.000,672080.2,672080.2,3414,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1493380868,1912469.00
04/28/2017 08:00,2,0.361,ACTIVE,211.48,334.54,59.959,1493380803,"201051344000576","219011344069620",30.14,2.50,0,327.62,339.95,11.1,8.8,0.049,686556.4,686556.4,3405,0,0,0,L,1122011218,0,120.65,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493380869,1912470.00
04/28/2017 08:00,2,0.068,ALERT,209.44,293.66,59.949,1493380803,"274151322000087","219011344069620",18.23,2.50,0,290.65,296.36,1.2,0.0,0.000,881738.4,881738.4,3455,0,0,0,L,1151911521,0,120.65,120.88,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,249,0,0,0,0,0,0,0,0,0,0,0,1493380871,1912471.00
04/28/2017 08:15,2,0.205,ACTIVE,211.25,333.03,59.996,1493381703,"201051344000645","219011344069620",27.97,3.00,0,319.21,345.96,5.8,3.7,0.009,685469.4,685469.4,3403,0,0,0,L,1122011218,0,120.88,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493381704,1912472.00
04/28/2017 08:15,2,0.070,ACTIVE_NO_POWER,210.12,294.86,59.996,1493381703,"274151322000085","219011344069620",22.86,3.00,0,291.85,296.66,1.7,0.0,0.000,906629.6,906629.6,3389,0,0,0,L,1151911521,0,121.10,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493381705,1912473.00
04/28/2017 08:15,2,0.000,ALERT,211.25,295.76,60.018,1493381703,"201051344000633","219011344069620",0.00,1.00,0,292.76,298.47,0.0,0.0,0.000,671776.8,671776.8,3427,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493381707,1912474.00
04/28/2017 08:15,2,0.096,ALERT,211.03,296.36,60.007,1493381703,"201051344000469","219011344069620",30.47,0.00,0,292.76,298.47,3.0,1.0,0.000,674757.0,674757.0,3413,0,0,0,L,1122011218,0,119.97,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493381709,1912475.00
04/28/2017 08:15,2,0.000,ALERT,210.35,296.06,60.002,1493381703,"201051344000646","219011344069620",0.00,1.00,0,292.76,297.26,0.0,0.0,0.000,668372.8,668372.8,3425,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493381711,1912476.00
04/28/2017 08:15,2,0.084,ACTIVE_NO_POWER,209.67,294.56,59.991,1493381703,"274151322000052","219011344069620",19.58,2.50,0,291.55,297.26,1.7,0.0,0.000,939684.2,939684.2,3393,0,0,0,L,1151911521,0,119.97,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493381712,1912477.00
04/28/2017 08:15,2,0.000,ALERT,210.57,296.06,59.996,1493381703,"201051344000585","219011344069620",0.00,1.50,0,293.66,297.57,0.0,0.0,0.000,679581.1,679581.1,3425,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493381713,1912478.00
04/28/2017 08:15,2,0.145,ACTIVE,210.35,296.36,60.018,1493381703,"201051344001230","219011344069620",18.47,1.50,0,294.26,297.57,2.7,0.7,0.000,672781.9,672781.9,3421,0,0,0,L,1122011218,0,120.88,120.20,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493381714,1912479.00
04/28/2017 08:15,2,0.084,ALERT,211.03,296.96,60.039,1493381703,"201051344000582","219011344069620",30.75,0.50,0,294.86,298.47,2.6,0.6,0.000,662705.2,662705.2,3418,0,0,0,L,1122011218,0,120.88,120.88,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493381716,1912480.00
04/28/2017 08:15,2,0.000,ALERT,210.12,296.06,59.949,1493381703,"201051344000955","219011344069620",0.00,1.00,0,293.96,297.87,0.0,0.0,0.000,681189.4,681189.4,3427,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493381718,1912481.00
04/28/2017 08:15,2,0.000,ALERT,209.90,294.26,60.012,1493381703,"274151322000094","219011344069620",42.26,1.50,0,291.55,407.87,0.0,0.0,0.000,767713.4,767713.4,3504,0,0,0,L,1151911521,0,120.42,121.33,0100,-1,0,0,0,0,0,0,63,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493381720,1912482.00
04/28/2017 08:15,2,0.098,ALERT,210.80,296.96,59.996,1493381703,"201051344000579","219011344069620",31.17,1.50,0,294.56,299.67,3.1,1.1,0.000,692327.4,692327.4,3412,0,0,0,L,1122011218,0,120.20,120.65,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493381721,1912483.00
04/28/2017 08:15,2,0.000,ALERT,210.35,296.66,59.949,1493381703,"201051344000890","219011344069620",0.00,2.00,0,294.26,298.77,0.0,0.0,0.000,675017.7,675017.7,3424,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493381723,1912484.00
04/28/2017 08:15,2,0.000,ALERT,210.57,296.06,60.034,1493381703,"201051344000438","219011344069620",0.00,1.00,0,294.26,297.87,0.0,0.0,0.000,677931.1,677931.1,3420,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493381725,1912485.00
04/28/2017 08:15,2,0.000,ALERT,210.80,295.76,59.991,1493381703,"201051344000417","219011344069620",0.00,1.50,0,293.66,297.26,0.0,0.0,0.000,636753.1,636753.1,3441,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493381727,1912486.00
04/28/2017 08:15,2,0.104,ACTIVE,210.35,333.03,60.002,1493381703,"274151322000083","219011344069620",27.55,4.00,0,309.59,349.56,2.9,0.9,0.004,930174.2,930174.2,3393,0,0,0,L,1151911521,0,120.65,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493381728,1912487.00
04/28/2017 08:15,2,0.018,ALERT,210.57,294.26,59.991,1493381703,"274151322000076","219011344069620",30.63,2.00,0,291.25,297.26,0.0,0.0,0.000,991522.8,991522.8,3392,0,0,0,L,1151911521,0,120.88,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493381730,1912488.00
04/28/2017 08:15,2,0.070,ALERT,210.80,296.96,59.996,1493381703,"201051344000868","219011344069620",30.79,1.00,0,294.26,299.37,2.2,0.2,0.000,673290.4,673290.4,3414,0,0,0,L,1122011218,0,120.20,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493381731,1912489.00
04/28/2017 08:15,2,0.072,ACTIVE_NO_POWER,210.12,296.06,59.965,1493381703,"274151322000095","219011344069620",23.74,1.50,0,293.06,297.57,1.7,0.0,0.000,981957.5,981957.5,3396,0,0,0,L,1151911521,0,121.10,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493381732,1912490.00
04/28/2017 08:15,2,0.000,ALERT,210.80,296.36,59.954,1493381703,"201051344000988","219011344069620",0.00,1.50,0,291.55,298.47,0.0,0.0,0.000,611704.3,611704.3,3432,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493381734,1912491.00
04/28/2017 08:15,2,0.000,ALERT,210.35,295.46,60.018,1493381703,"201051344001025","219011344069620",0.00,0.50,0,293.06,297.87,0.0,0.0,0.000,677209.8,677209.8,3429,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493381736,1912492.00
04/28/2017 08:15,2,0.145,ALERT,210.80,296.66,60.034,1493381703,"201051344000458","219011344069620",18.23,3.00,0,294.26,299.97,2.7,0.7,0.000,685515.1,685515.1,3404,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1493381738,1912493.00
04/28/2017 08:15,2,0.156,ACTIVE,211.48,296.66,60.023,1493381703,"201051344000853","219011344069620",21.97,1.50,0,294.56,298.47,3.5,1.4,0.000,685968.7,685968.7,3407,0,0,0,L,1122011218,0,120.88,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493381739,1912494.00
04/28/2017 08:15,2,0.070,ALERT,210.80,295.76,60.007,1493381703,"201051344000685","219011344069620",30.83,1.50,0,293.96,297.57,2.3,0.3,0.000,677960.3,677960.3,3427,0,0,0,L,1122011218,0,121.55,120.42,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493381740,1912495.00
04/28/2017 08:15,2,0.207,ALERT,210.80,345.36,60.018,1493381703,"201051344000917","219011344069620",23.72,3.30,0,292.76,351.07,5.0,2.9,0.000,674611.0,674611.0,3419,0,0,0,L,1122011218,0,120.88,120.88,0002,-0,0,0,0,0,0,0,4,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493381742,1912496.00
04/28/2017 08:15,2,0.258,ALERT,210.80,333.03,59.991,1493381703,"201051344001145","219011344069620",20.93,2.50,0,294.86,336.94,5.5,3.4,0.022,682472.6,682472.6,3414,0,0,0,L,1122011218,0,121.10,120.65,0002,2,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493381744,1912497.00
04/28/2017 08:15,2,0.000,ALERT,210.57,295.16,60.028,1493381703,"201051344000651","219011344069620",0.00,0.00,0,293.66,297.26,0.0,0.0,0.000,671218.4,671218.4,3425,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493381746,1912498.00
04/28/2017 08:15,2,0.006,ALERT,209.44,294.26,60.002,1493381703,"274151322000088","219011344069620",28.25,2.50,0,291.25,296.66,0.0,0.0,0.000,891521.5,891521.5,3398,0,0,0,L,1151911521,0,120.88,120.88,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493381748,1912499.00
04/28/2017 08:15,2,0.008,ALERT,210.57,293.96,59.981,1493381703,"274151322000068","219011344069620",40.35,2.50,0,290.95,385.63,0.0,0.0,0.000,768059.7,768059.7,3510,0,0,0,L,1151911521,0,120.88,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1493381750,1912500.00
04/28/2017 08:15,2,0.000,ALERT,209.90,295.76,60.039,1493381703,"201051344001135","219011344069620",0.00,1.00,0,293.96,298.17,0.0,0.0,0.000,666830.2,666830.2,3422,0,0,0,L,1122011218,0,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493381751,1912501.00
04/28/2017 08:15,2,0.141,ALERT,210.57,297.26,60.007,1493381703,"201051344000594","219011344069620",16.98,1.50,0,293.96,312.59,2.5,0.4,0.000,687425.8,687425.8,3416,0,0,0,L,1122011218,0,120.20,120.65,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1493381753,1912502.00
04/28/2017 08:15,2,0.000,ALERT,210.57,295.76,59.991,1493381703,"201051344001203","219011344069620",0.00,1.00,0,293.66,299.37,0.0,0.0,0.000,675552.2,675552.2,3428,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493381755,1912503.00
04/28/2017 08:15,2,0.053,ALERT,209.67,294.56,59.996,1493381703,"274151322000054","219011344069620",18.11,3.00,0,291.85,302.98,0.9,0.0,0.000,909633.4,909633.4,3390,0,0,0,L,1151911521,0,120.65,120.88,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1493381757,1912504.00
04/28/2017 08:15,2,0.000,ALERT,211.25,296.06,60.012,1493381703,"201051344000867","219011344069620",0.00,2.00,0,293.36,298.47,0.0,0.0,0.000,672225.2,672225.2,3424,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493381759,1912505.00
04/28/2017 08:15,2,0.000,ALERT,210.35,295.76,60.007,1493381703,"201051344001093","219011344069620",0.00,2.00,0,293.96,297.26,0.0,0.0,0.000,674406.0,674406.0,3423,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493381760,1912506.00
04/28/2017 08:15,2,0.182,ACTIVE,210.80,340.85,59.959,1493381703,"201051344000900","219011344069620",31.49,2.50,0,329.43,347.76,5.8,3.7,0.022,693558.1,693558.1,3408,0,0,0,L,1122011218,0,120.65,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493381761,1912507.00
04/28/2017 08:15,2,0.195,ALERT,211.25,333.03,59.996,1493381703,"201051344000648","219011344069620",27.15,1.50,0,293.66,353.17,5.4,3.3,0.004,682924.0,682924.0,3406,0,0,0,L,1122011218,0,120.20,121.33,0002,-1,0,0,0,0,0,0,4,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493381763,1912508.00
04/28/2017 08:15,2,0.242,ACTIVE,211.25,333.03,59.996,1493381703,"201051344000569","219011344069620",30.38,2.50,0,326.72,342.65,7.5,5.3,0.018,695884.7,695884.7,3398,0,0,0,L,1122011218,0,120.20,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493381764,1912509.00
04/28/2017 08:15,2,0.135,ALERT,211.03,296.66,59.975,1493381703,"201051344000983","219011344069620",20.12,2.00,0,294.56,299.97,2.8,0.8,0.000,686434.5,686434.5,3408,0,0,0,L,1122011218,0,120.42,120.88,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1493381766,1912510.00
04/28/2017 08:15,2,0.055,ALERT,211.03,296.36,59.981,1493381703,"201051344001158","219011344069620",30.40,0.50,0,293.66,298.47,1.7,0.0,0.000,672080.2,672080.2,3416,0,0,0,L,1122011218,0,120.20,120.88,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493381768,1912511.00
04/28/2017 08:15,2,0.363,ACTIVE,211.48,335.14,60.028,1493381703,"201051344000576","219011344069620",30.06,3.00,0,327.32,341.15,11.1,8.8,0.049,686558.4,686558.4,3406,0,0,0,L,1122011218,0,120.65,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493381768,1912512.00
04/28/2017 08:15,2,0.068,ALERT,210.12,293.66,59.996,1493381703,"274151322000087","219011344069620",18.41,3.00,0,290.95,296.36,1.3,0.0,0.000,881738.4,881738.4,3457,0,0,0,L,1151911521,0,120.65,121.33,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1493381770,1912513.00
04/28/2017 08:30,2,0.330,ALERT,211.93,348.96,59.991,1493382604,"201051344000645","219011344069620",32.32,3.30,0,293.96,364.59,10.8,8.5,0.044,685470.8,685470.8,3404,0,0,0,L,1122011218,0,121.33,121.33,0002,1,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493382607,1912514.00
04/28/2017 08:30,2,0.125,ACTIVE,210.57,332.73,59.986,1493382604,"274151322000085","219011344069620",29.92,4.00,0,293.36,342.95,3.8,1.8,0.009,906629.8,906629.8,3390,0,0,0,L,1151911521,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493382608,1912515.00
04/28/2017 08:30,2,0.182,ALERT,211.93,297.57,59.986,1493382604,"201051344000633","219011344069620",20.91,1.00,0,292.16,305.68,3.9,1.8,0.000,671777.0,671777.0,3429,0,0,0,L,1122011218,0,121.33,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1493382609,1912516.00
04/28/2017 08:30,2,0.197,ALERT,211.25,297.87,59.975,1493382604,"201051344000469","219011344069620",23.20,0.50,0,293.06,300.27,4.6,2.5,0.000,674757.4,674757.4,3415,0,0,0,L,1122011218,0,120.20,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,114,0,0,0,0,0,0,0,0,0,0,0,1493382611,1912517.00
04/28/2017 08:30,2,0.000,ALERT,210.35,296.06,60.012,1493382604,"201051344000646","219011344069620",0.00,1.50,0,293.66,297.87,0.0,0.0,0.000,668372.8,668372.8,3427,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493382613,1912518.00
04/28/2017 08:30,2,0.129,ALERT,210.12,333.33,59.981,1493382604,"274151322000052","219011344069620",28.77,3.30,0,293.06,343.25,3.8,1.7,0.009,939684.4,939684.4,3394,0,0,0,L,1151911521,0,120.42,121.33,0002,3,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493382615,1912519.00
04/28/2017 08:30,2,0.070,ALERT,210.80,296.06,59.996,1493382604,"201051344000585","219011344069620",30.91,1.50,0,293.66,297.87,2.2,0.2,0.000,679581.1,679581.1,3427,0,0,0,L,1122011218,0,120.42,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1493382617,1912520.00
04/28/2017 08:30,2,0.221,ACTIVE,210.80,332.13,59.996,1493382604,"201051344001230","219011344069620",22.38,2.50,0,294.56,341.15,5.0,2.9,0.000,672782.3,672782.3,3422,0,0,0,L,1122011218,0,121.10,120.20,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493382618,1912521.00
04/28/2017 08:30,2,0.166,ALERT,211.03,296.96,59.986,1493382604,"201051344000582","219011344069620",22.34,0.50,0,294.86,300.27,3.8,1.7,0.000,662705.4,662705.4,3420,0,0,0,L,1122011218,0,121.10,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1493382619,1912522.00
04/28/2017 08:30,2,0.156,ALERT,210.35,296.06,59.991,1493382604,"201051344000955","219011344069620",15.68,1.50,0,294.26,297.87,2.5,0.5,0.000,681189.4,681189.4,3429,0,0,0,L,1122011218,0,120.20,120.65,0200,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493382621,1912523.00
04/28/2017 08:30,2,0.068,ALERT,210.80,333.03,59.986,1493382604,"274151322000094","219011344069620",28.57,2.00,0,292.46,419.30,2.0,0.0,0.004,767713.4,767713.4,3506,0,0,0,L,1151911521,0,120.42,121.78,0002,1,0,0,0,0,0,0,255,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1493382623,1912524.00
04/28/2017 08:30,2,0.209,ALERT,211.48,333.93,59.991,1493382604,"201051344000579","219011344069620",26.98,2.00,0,294.86,343.25,5.7,3.6,0.004,692327.9,692327.9,3414,0,0,0,L,1122011218,0,120.65,120.88,0100,-2,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1493382625,1912525.00
04/28/2017 08:30,2,0.166,ALERT,210.57,296.66,59.986,1493382604,"201051344000890","219011344069620",20.50,2.00,0,294.86,306.88,3.5,1.4,0.000,675017.9,675017.9,3426,0,0,0,L,1122011218,0,121.10,120.20,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1493382627,1912526.00
04/28/2017 08:30,2,0.168,ALERT,210.80,295.76,60.002,1493382604,"201051344000438","219011344069620",18.53,1.00,0,294.26,301.77,3.2,1.1,0.000,677931.2,677931.2,3422,0,0,0,L,1122011218,0,121.10,120.88,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1493382628,1912527.00
04/28/2017 08:30,2,0.195,ALERT,210.80,295.16,59.986,1493382604,"201051344000417","219011344069620",15.98,1.50,0,293.66,297.26,3.2,1.1,0.000,636753.2,636753.2,3443,0,0,0,L,1122011218,0,120.65,120.65,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1493382630,1912528.00
04/28/2017 08:30,2,0.205,ALERT,210.80,349.56,59.996,1493382604,"274151322000083","219011344069620",32.32,5.00,0,293.96,356.78,6.7,4.6,0.035,930174.8,930174.8,3394,0,0,0,L,1151911521,0,120.65,121.55,0002,0,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493382632,1912529.00
04/28/2017 08:30,2,0.090,ALERT,211.25,341.45,59.991,1493382604,"274151322000076","219011344069620",27.77,2.50,0,292.76,342.35,2.5,0.5,0.000,991522.8,991522.8,3394,0,0,0,L,1151911521,0,121.10,121.78,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1493382634,1912530.00
04/28/2017 08:30,2,0.148,ALERT,211.03,298.17,60.002,1493382604,"201051344000868","219011344069620",21.43,1.00,0,294.56,305.38,3.2,1.2,0.000,673290.5,673290.5,3416,0,0,0,L,1122011218,0,120.42,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,152,0,0,0,0,0,0,0,0,0,0,0,1493382636,1912531.00
04/28/2017 08:30,2,0.145,ACTIVE,210.35,332.73,59.954,1493382604,"274151322000095","219011344069620",29.86,3.30,0,294.86,342.35,4.4,2.3,0.009,981957.7,981957.7,3397,0,0,0,L,1151911521,0,121.10,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493382637,1912532.00
04/28/2017 08:30,2,0.154,ALERT,211.03,297.57,59.944,1493382604,"201051344000988","219011344069620",19.00,1.50,0,291.85,300.27,3.0,1.0,0.000,611704.4,611704.4,3434,0,0,0,L,1122011218,0,120.42,121.33,0200,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493382639,1912533.00
04/28/2017 08:30,2,0.125,ALERT,210.57,295.16,59.975,1493382604,"201051344001025","219011344069620",17.79,0.50,0,293.36,298.17,2.3,0.3,0.000,677209.8,677209.8,3431,0,0,0,L,1122011218,0,120.42,120.65,0200,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493382641,1912534.00
04/28/2017 08:30,2,0.209,ALERT,211.25,333.33,60.023,1493382604,"201051344000458","219011344069620",28.37,3.30,0,294.26,354.07,6.0,3.9,0.000,685515.7,685515.7,3406,0,0,0,L,1122011218,0,120.88,121.10,0002,-0,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493382642,1912535.00
