ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/28/2017 08:30,2,0.242,ACTIVE,211.93,335.44,59.938,1493382604,"201051344000853","219011344069620",28.96,2.00,0,294.86,340.85,7.2,5.0,0.022,685969.5,685969.5,3408,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493382643,1912536.00
04/28/2017 08:30,2,0.158,ALERT,211.03,296.06,59.986,1493382604,"201051344000685","219011344069620",21.19,1.50,0,293.96,302.68,3.4,1.4,0.000,677960.4,677960.4,3429,0,0,0,L,1122011218,0,121.55,120.65,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1493382645,1912537.00
04/28/2017 08:30,2,0.264,ACTIVE,211.03,333.63,59.981,1493382604,"201051344000917","219011344069620",27.73,3.70,0,293.06,345.96,7.5,5.3,0.027,674612.1,674612.1,3421,0,0,0,L,1122011218,0,120.88,120.88,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493382646,1912538.00
04/28/2017 08:30,2,0.451,ACTIVE,211.03,334.24,59.949,1493382604,"201051344001145","219011344069620",22.09,2.50,0,327.92,339.95,10.1,7.9,0.053,682473.9,682473.9,3416,0,0,0,L,1122011218,0,121.10,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493382647,1912539.00
04/28/2017 08:30,2,0.162,ALERT,210.80,295.16,60.007,1493382604,"201051344000651","219011344069620",17.49,0.00,0,293.66,296.96,2.9,0.9,0.000,671218.5,671218.5,3427,0,0,0,L,1122011218,0,121.33,120.42,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1493382649,1912540.00
04/28/2017 08:30,2,0.070,ALERT,210.12,294.86,59.975,1493382604,"274151322000088","219011344069620",23.87,3.00,0,292.46,296.66,1.7,0.0,0.000,891521.5,891521.5,3400,0,0,0,L,1151911521,0,121.10,121.10,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1493382650,1912541.00
04/28/2017 08:30,2,0.006,ALERT,211.25,294.56,59.970,1493382604,"274151322000068","219011344069620",42.52,3.00,0,292.16,402.46,0.0,0.0,0.000,768059.7,768059.7,3512,0,0,0,L,1151911521,0,121.10,121.78,0002,2,0,0,0,0,0,0,72,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493382652,1912542.00
04/28/2017 08:30,2,0.000,ALERT,210.35,295.76,59.986,1493382604,"201051344001135","219011344069620",0.00,1.00,0,293.96,298.17,0.0,0.0,0.000,666830.2,666830.2,3424,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493382654,1912543.00
04/28/2017 08:30,2,0.197,ACTIVE,211.25,333.63,59.986,1493382604,"201051344000594","219011344069620",24.37,2.00,0,293.96,333.93,4.9,2.8,0.000,687426.2,687426.2,3418,0,0,0,L,1122011218,0,120.65,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493382655,1912544.00
04/28/2017 08:30,2,0.141,ALERT,210.80,295.76,60.023,1493382604,"201051344001203","219011344069620",18.33,1.00,0,293.96,302.07,2.6,0.6,0.000,675552.2,675552.2,3430,0,0,0,L,1122011218,0,121.33,120.42,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1493382657,1912545.00
04/28/2017 08:30,2,0.088,ACTIVE,210.57,333.03,59.991,1493382604,"274151322000054","219011344069620",28.53,3.70,0,293.06,340.25,2.6,0.6,0.000,909633.5,909633.5,3392,0,0,0,L,1151911521,0,120.88,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493382658,1912546.00
04/28/2017 08:30,2,0.145,ALERT,211.48,296.96,59.949,1493382604,"201051344000867","219011344069620",21.25,2.50,0,293.36,300.87,3.1,1.1,0.000,672225.2,672225.2,3426,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1493382660,1912547.00
04/28/2017 08:30,2,0.205,ALERT,210.57,296.06,59.991,1493382604,"201051344001093","219011344069620",20.63,2.50,0,293.96,318.91,4.3,2.2,0.000,674406.3,674406.3,3425,0,0,0,L,1122011218,0,120.88,120.65,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1493382661,1912548.00
04/28/2017 08:30,2,0.342,ACTIVE,211.48,362.49,59.991,1493382604,"201051344000900","219011344069620",33.58,3.00,0,330.93,367.60,11.7,9.4,0.071,693559.6,693559.6,3409,0,0,0,L,1122011218,0,121.10,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493382662,1912549.00
04/28/2017 08:30,2,0.281,ACTIVE,211.48,336.34,60.018,1493382604,"201051344000648","219011344069620",31.07,2.00,0,293.66,343.55,8.9,6.7,0.027,682925.2,682925.2,3408,0,0,0,L,1122011218,0,120.42,121.55,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493382663,1912550.00
04/28/2017 08:30,2,0.379,ACTIVE,211.48,363.69,59.991,1493382604,"201051344000569","219011344069620",33.77,3.00,0,327.92,370.00,13.0,10.6,0.057,695886.6,695886.6,3399,0,0,0,L,1122011218,0,120.42,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493382664,1912551.00
04/28/2017 08:30,2,0.189,ACTIVE,211.48,333.33,60.018,1493382604,"201051344000983","219011344069620",28.55,2.50,0,294.56,357.08,5.5,3.4,0.009,686435.0,686435.0,3410,0,0,0,L,1122011218,0,120.88,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493382665,1912552.00
04/28/2017 08:30,2,0.178,ALERT,211.48,297.57,59.965,1493382604,"201051344001158","219011344069620",20.97,0.50,0,293.66,299.97,3.8,1.7,0.000,672080.4,672080.4,3418,0,0,0,L,1122011218,0,120.65,120.88,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1493382667,1912553.00
04/28/2017 08:30,2,0.643,ACTIVE,211.93,341.45,59.996,1493382604,"201051344000576","219011344069620",31.19,3.00,0,328.22,350.17,20.4,17.7,0.133,686561.6,686561.6,3407,0,0,0,L,1122011218,0,121.10,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493382668,1912554.00
04/28/2017 08:30,2,0.111,ALERT,210.57,321.01,59.991,1493382604,"274151322000087","219011344069620",27.99,3.30,0,292.16,333.93,3.1,1.1,0.000,881738.5,881738.5,3459,0,0,0,L,1151911521,0,120.88,121.55,0002,4,0,0,0,0,0,0,51,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493382670,1912555.00
04/28/2017 08:45,2,0.350,ACTIVE,211.70,355.58,59.959,1493383503,"201051344000645","219011344069620",32.90,3.70,0,331.23,366.10,11.7,9.4,0.053,685472.8,685472.8,3406,0,0,0,L,1122011218,0,121.10,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493383504,1912556.00
04/28/2017 08:45,2,0.137,ACTIVE,210.57,333.03,59.959,1493383503,"274151322000085","219011344069620",30.14,5.00,0,329.73,336.04,4.2,2.1,0.013,906630.2,906630.2,3391,0,0,0,L,1151911521,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493383505,1912557.00
04/28/2017 08:45,2,0.195,ACTIVE,211.70,296.96,59.975,1493383503,"201051344000633","219011344069620",20.22,1.50,0,293.66,298.77,4.0,2.0,0.000,671777.4,671777.4,3431,0,0,0,L,1122011218,0,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493383506,1912558.00
04/28/2017 08:45,2,0.199,ACTIVE,211.25,297.57,59.959,1493383503,"201051344000469","219011344069620",23.68,1.00,0,294.56,299.07,4.8,2.7,0.000,674757.9,674757.9,3417,0,0,0,L,1122011218,0,120.20,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493383507,1912559.00
04/28/2017 08:45,2,0.131,ALERT,209.67,295.16,59.954,1493383503,"201051344000646","219011344069620",17.93,1.50,0,293.66,302.68,2.4,0.4,0.000,668372.8,668372.8,3429,0,0,0,L,1122011218,0,120.88,120.20,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493383508,1912560.00
04/28/2017 08:45,2,0.137,ACTIVE,210.12,332.13,59.965,1493383503,"274151322000052","219011344069620",28.98,4.50,0,319.81,348.96,4.0,2.0,0.004,939684.7,939684.7,3396,0,0,0,L,1151911521,0,119.97,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493383510,1912561.00
04/28/2017 08:45,2,0.133,ALERT,210.12,295.46,59.965,1493383503,"201051344000585","219011344069620",17.02,2.00,0,293.66,302.37,2.3,0.3,0.000,679581.2,679581.2,3429,0,0,0,L,1122011218,0,120.20,120.65,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493383511,1912562.00
04/28/2017 08:45,2,0.227,ALERT,210.12,330.93,59.970,1493383503,"201051344001230","219011344069620",23.16,3.00,0,294.56,347.76,5.3,3.2,0.000,672782.9,672782.9,3423,0,0,0,L,1122011218,0,121.10,119.97,0002,-0,0,0,0,0,0,0,3,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493383513,1912563.00
04/28/2017 08:45,2,0.172,ACTIVE,210.57,296.36,59.954,1493383503,"201051344000582","219011344069620",22.90,1.00,0,295.16,303.58,4.0,2.0,0.000,662705.7,662705.7,3422,0,0,0,L,1122011218,0,120.88,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493383514,1912564.00
04/28/2017 08:45,2,0.166,ALERT,209.67,295.46,59.965,1493383503,"201051344000955","219011344069620",17.97,1.50,0,294.26,302.98,3.0,1.0,0.000,681189.6,681189.6,3431,0,0,0,L,1122011218,0,120.20,120.42,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,252,0,0,0,0,0,0,0,0,0,0,0,1493383516,1912565.00
04/28/2017 08:45,2,0.074,ALERT,210.35,332.73,59.970,1493383503,"274151322000094","219011344069620",28.88,3.00,0,292.76,419.90,2.2,0.2,0.004,767713.4,767713.4,3508,0,0,0,L,1151911521,0,120.42,121.55,0002,1,0,0,0,0,0,0,87,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493383518,1912566.00
04/28/2017 08:45,2,0.244,ALERT,211.25,333.03,59.965,1493383503,"201051344000579","219011344069620",24.07,2.50,0,295.76,347.46,6.0,3.9,0.000,692328.6,692328.6,3416,0,0,0,L,1122011218,0,120.65,120.65,0002,-1,0,0,0,0,0,0,3,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493383519,1912567.00
04/28/2017 08:45,2,0.172,ACTIVE,209.90,295.76,59.970,1493383503,"201051344000890","219011344069620",21.47,2.50,0,294.56,304.48,3.8,1.7,0.000,675018.1,675018.1,3428,0,0,0,L,1122011218,0,120.65,119.75,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493383520,1912568.00
04/28/2017 08:45,2,0.174,ALERT,210.12,295.46,59.965,1493383503,"201051344000438","219011344069620",20.14,1.00,0,294.26,303.58,3.6,1.5,0.000,677931.4,677931.4,3424,0,0,0,L,1122011218,0,120.88,120.42,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1493383522,1912569.00
04/28/2017 08:45,2,0.197,ALERT,210.35,294.86,59.954,1493383503,"201051344000417","219011344069620",17.57,2.00,0,293.66,302.68,3.5,1.5,0.000,636753.4,636753.4,3445,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,244,0,0,0,0,0,0,0,0,0,0,0,1493383524,1912570.00
04/28/2017 08:45,2,0.195,ACTIVE,210.57,357.68,59.959,1493383503,"274151322000083","219011344069620",33.26,5.50,0,330.63,359.78,6.5,4.4,0.022,930175.8,930175.8,3396,0,0,0,L,1151911521,0,120.42,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493383525,1912571.00
04/28/2017 08:45,2,0.098,ALERT,211.25,332.73,59.954,1493383503,"274151322000076","219011344069620",27.39,3.30,0,293.36,344.15,2.7,0.7,0.004,991522.9,991522.9,3396,0,0,0,L,1151911521,0,120.65,121.55,0002,3,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493383527,1912572.00
04/28/2017 08:45,2,0.154,ACTIVE,210.80,297.87,59.959,1493383503,"201051344000868","219011344069620",22.11,1.50,0,295.76,300.57,3.5,1.4,0.000,673290.7,673290.7,3418,0,0,0,L,1122011218,0,120.42,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493383528,1912573.00
04/28/2017 08:45,2,0.154,ACTIVE,210.57,332.13,59.959,1493383503,"274151322000095","219011344069620",30.18,3.70,0,329.73,336.04,4.7,2.6,0.018,981958.2,981958.2,3398,0,0,0,L,1151911521,0,120.88,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493383529,1912574.00
04/28/2017 08:45,2,0.154,ACTIVE,210.80,297.26,59.965,1493383503,"201051344000988","219011344069620",19.56,2.00,0,292.76,299.07,3.1,1.1,0.000,611704.6,611704.6,3436,0,0,0,L,1122011218,0,120.20,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493383529,1912575.00
04/28/2017 08:45,2,0.137,ALERT,209.90,294.86,59.949,1493383503,"201051344001025","219011344069620",19.76,1.00,0,293.36,303.28,2.7,0.7,0.000,677209.9,677209.9,3433,0,0,0,L,1122011218,0,120.42,120.42,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,231,0,0,0,0,0,0,0,0,0,0,0,1493383531,1912576.00
04/28/2017 08:45,2,0.217,ACTIVE,211.25,333.33,59.959,1493383503,"201051344000458","219011344069620",28.98,3.70,0,295.16,339.04,6.4,4.3,0.004,685516.5,685516.5,3408,0,0,0,L,1122011218,0,120.88,120.88,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493383532,1912577.00
04/28/2017 08:45,2,0.252,ACTIVE,211.93,335.14,59.959,1493383503,"201051344000853","219011344069620",29.54,2.50,0,329.43,340.25,7.6,5.4,0.022,685970.6,685970.6,3409,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493383533,1912578.00
04/28/2017 08:45,2,0.158,ACTIVE,210.57,295.76,59.965,1493383503,"201051344000685","219011344069620",22.46,2.00,0,293.96,303.58,3.6,1.6,0.000,677960.7,677960.7,3431,0,0,0,L,1122011218,0,121.55,120.42,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493383534,1912579.00
04/28/2017 08:45,2,0.287,ACTIVE,210.35,333.03,59.965,1493383503,"201051344000917","219011344069620",26.64,4.00,0,326.72,337.84,7.8,5.6,0.035,674613.3,674613.3,3422,0,0,0,L,1122011218,0,120.65,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493383535,1912580.00
04/28/2017 08:45,2,0.482,ACTIVE,210.35,333.93,59.938,1493383503,"201051344001145","219011344069620",22.09,3.00,0,327.92,340.55,10.8,8.5,0.062,682475.7,682475.7,3417,0,0,0,L,1122011218,0,120.88,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493383536,1912581.00
04/28/2017 08:45,2,0.168,ALERT,210.12,294.56,59.975,1493383503,"201051344000651","219011344069620",19.28,0.50,0,293.36,302.37,3.3,1.2,0.000,671218.7,671218.7,3429,0,0,0,L,1122011218,0,121.10,119.97,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1493383538,1912582.00
04/28/2017 08:45,2,0.074,ACTIVE_NO_POWER,209.90,319.51,59.959,1493383503,"274151322000088","219011344069620",25.66,3.30,0,292.46,321.01,1.9,0.0,0.000,891521.5,891521.5,3402,0,0,0,L,1151911521,0,120.88,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493383539,1912583.00
04/28/2017 08:45,2,0.006,ALERT,211.03,293.96,59.965,1493383503,"274151322000068","219011344069620",42.66,3.30,0,292.46,408.78,0.0,0.0,0.000,768059.7,768059.7,3514,0,0,0,L,1151911521,0,120.65,121.55,0002,2,0,0,0,0,0,0,255,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1493383541,1912584.00
04/28/2017 08:45,2,0.127,ALERT,209.67,295.16,59.975,1493383503,"201051344001135","219011344069620",18.61,1.50,0,294.26,303.28,2.4,0.4,0.000,666830.2,666830.2,3426,0,0,0,L,1122011218,0,120.42,120.20,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1493383543,1912585.00
04/28/2017 08:45,2,0.195,ALERT,210.80,333.63,59.970,1493383503,"201051344000594","219011344069620",26.70,2.50,0,294.56,350.77,5.3,3.2,0.004,687426.7,687426.7,3419,0,0,0,L,1122011218,0,120.65,120.42,0002,-0,0,0,0,0,0,0,4,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493383544,1912586.00
04/28/2017 08:45,2,0.143,ALERT,209.90,295.16,59.970,1493383503,"201051344001203","219011344069620",19.74,1.50,0,293.96,304.18,2.9,0.8,0.000,675552.3,675552.3,3432,0,0,0,L,1122011218,0,121.10,119.97,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1493383546,1912587.00
04/28/2017 08:45,2,0.096,ALERT,210.35,332.13,59.965,1493383503,"274151322000054","219011344069620",28.73,4.50,0,293.96,344.76,2.8,0.8,0.000,909633.5,909633.5,3393,0,0,0,L,1151911521,0,120.65,121.10,0002,3,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493383548,1912588.00
04/28/2017 08:45,2,0.148,ACTIVE,211.25,296.66,59.975,1493383503,"201051344000867","219011344069620",22.54,2.50,0,294.56,299.97,3.4,1.4,0.000,672225.4,672225.4,3428,0,0,0,L,1122011218,0,120.88,120.65,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493383549,1912589.00
04/28/2017 08:45,2,0.207,ACTIVE,209.90,295.16,59.981,1493383503,"201051344001093","219011344069620",21.57,3.00,0,293.96,302.68,4.5,2.5,0.000,674406.7,674406.7,3427,0,0,0,L,1122011218,0,120.42,120.20,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493383550,1912590.00
04/28/2017 08:45,2,0.387,ACTIVE,211.03,351.07,59.975,1493383503,"201051344000900","219011344069620",32.38,3.00,0,330.33,368.50,12.7,10.3,0.084,693561.7,693561.7,3410,0,0,0,L,1122011218,0,120.88,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493383551,1912591.00
04/28/2017 08:45,2,0.297,ACTIVE,211.25,347.46,59.965,1493383503,"201051344000648","219011344069620",32.26,2.50,0,330.03,353.17,9.7,7.5,0.035,682926.7,682926.7,3409,0,0,0,L,1122011218,0,120.42,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493383552,1912592.00
04/28/2017 08:45,2,0.414,ACTIVE,211.03,362.19,59.981,1493383503,"201051344000569","219011344069620",33.70,3.30,0,329.43,369.70,14.1,11.7,0.071,695889.0,695889.0,3400,0,0,0,L,1122011218,0,120.20,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493383552,1912593.00
04/28/2017 08:45,2,0.199,ALERT,211.03,333.03,59.981,1493383503,"201051344000983","219011344069620",29.16,3.00,0,295.46,338.44,5.9,3.8,0.013,686435.7,686435.7,3411,0,0,0,L,1122011218,0,120.65,120.65,0002,2,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493383554,1912594.00
04/28/2017 08:45,2,0.186,ACTIVE,211.03,320.11,59.965,1493383503,"201051344001158","219011344069620",22.48,1.00,0,294.86,320.71,4.3,2.2,0.000,672080.7,672080.7,3420,0,0,0,L,1122011218,0,120.42,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493383555,1912595.00
04/28/2017 08:45,2,0.711,ACTIVE,211.70,339.34,59.991,1493383503,"201051344000576","219011344069620",30.81,3.30,0,328.82,354.07,22.2,19.5,0.150,686565.6,686565.6,3408,0,0,0,L,1122011218,0,120.88,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493383556,1912596.00
04/28/2017 08:45,2,0.125,ALERT,210.57,316.20,59.970,1493383503,"274151322000087","219011344069620",26.08,4.00,0,292.46,333.93,3.4,1.3,0.000,881738.6,881738.6,3461,0,0,0,L,1151911521,0,120.65,121.33,0002,4,0,0,0,0,0,0,136,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493383558,1912597.00
04/28/2017 09:00,2,0.404,ACTIVE,211.93,355.88,59.970,1493384403,"201051344000645","219011344069620",32.94,4.00,0,331.53,373.01,13.5,11.1,0.066,685475.4,685475.4,3407,0,0,0,L,1122011218,0,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493384405,1912598.00
04/28/2017 09:00,2,0.164,ACTIVE,210.80,334.84,59.975,1493384403,"274151322000085","219011344069620",30.89,5.50,0,329.73,345.96,5.2,3.1,0.022,906630.8,906630.8,3392,0,0,0,L,1151911521,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493384406,1912599.00
04/28/2017 09:00,2,0.201,ALERT,212.16,335.74,59.981,1493384403,"201051344000633","219011344069620",25.64,2.50,0,293.36,351.07,5.2,3.1,0.000,671778.1,671778.1,3432,0,0,0,L,1122011218,0,121.33,121.33,0002,2,0,0,0,0,0,0,4,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493384408,1912600.00
04/28/2017 09:00,2,0.207,ALERT,211.70,334.54,60.007,1493384403,"201051344000469","219011344069620",27.15,1.50,0,294.26,354.67,5.7,3.6,0.000,674758.7,674758.7,3418,0,0,0,L,1122011218,0,120.42,121.55,0002,-1,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493384410,1912601.00
04/28/2017 09:00,2,0.145,ACTIVE,210.35,296.06,59.991,1493384403,"201051344000646","219011344069620",21.27,2.00,0,292.76,297.26,3.1,1.1,0.000,668373.1,668373.1,3431,0,0,0,L,1122011218,0,121.10,120.42,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493384410,1912602.00
04/28/2017 09:00,2,0.160,ACTIVE,210.35,333.93,59.975,1493384403,"274151322000052","219011344069620",29.46,5.00,0,328.82,335.74,4.8,2.7,0.013,939685.3,939685.3,3397,0,0,0,L,1151911521,0,120.42,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493384411,1912603.00
04/28/2017 09:00,2,0.146,ACTIVE,210.80,296.66,59.975,1493384403,"201051344000585","219011344069620",20.75,2.50,0,293.06,297.57,3.1,1.1,0.000,679581.4,679581.4,3431,0,0,0,L,1122011218,0,120.65,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493384412,1912604.00
04/28/2017 09:00,2,0.242,ACTIVE,210.80,332.73,59.981,1493384403,"201051344001230","219011344069620",24.47,3.30,0,293.66,336.04,6.0,3.9,0.009,672783.9,672783.9,3425,0,0,0,L,1122011218,0,121.10,120.20,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493384413,1912605.00
04/28/2017 09:00,2,0.184,ALERT,211.25,333.63,59.975,1493384403,"201051344000582","219011344069620",27.02,2.00,0,294.56,339.95,5.1,3.0,0.000,662706.4,662706.4,3423,0,0,0,L,1122011218,0,121.10,120.88,0002,-0,0,0,0,0,0,0,4,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493384415,1912606.00
04/28/2017 09:00,2,0.182,ACTIVE,210.12,296.36,59.981,1493384403,"201051344000955","219011344069620",21.17,2.00,0,293.36,297.26,3.9,1.9,0.000,681190.0,681190.0,3433,0,0,0,L,1122011218,0,120.42,120.42,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493384416,1912607.00
04/28/2017 09:00,2,0.094,ACTIVE,210.80,333.33,59.944,1493384403,"274151322000094","219011344069620",29.54,3.70,0,292.76,424.41,2.8,0.8,0.004,767713.5,767713.5,3510,0,0,0,L,1151911521,0,120.65,121.78,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493384417,1912608.00
04/28/2017 09:00,2,0.234,ACTIVE,211.70,334.24,59.944,1493384403,"201051344000579","219011344069620",28.94,3.30,0,295.46,337.24,6.9,4.8,0.013,692329.7,692329.7,3418,0,0,0,L,1122011218,0,120.88,120.88,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493384418,1912609.00
04/28/2017 09:00,2,0.182,ALERT,210.57,296.96,60.002,1493384403,"201051344000890","219011344069620",23.30,3.00,0,294.26,331.83,4.3,2.2,0.000,675018.7,675018.7,3429,0,0,0,L,1122011218,0,121.10,119.97,0002,3,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493384420,1912610.00
04/28/2017 09:00,2,0.186,ACTIVE,210.80,296.36,59.975,1493384403,"201051344000438","219011344069620",22.62,1.50,0,293.66,297.87,4.3,2.2,0.000,677931.9,677931.9,3426,0,0,0,L,1122011218,0,121.10,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493384420,1912611.00
04/28/2017 09:00,2,0.217,ACTIVE,210.80,295.76,59.975,1493384403,"201051344000417","219011344069620",18.35,2.50,0,292.76,296.96,4.1,2.0,0.000,636753.9,636753.9,3447,0,0,0,L,1122011218,0,120.65,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493384421,1912612.00
04/28/2017 09:00,2,0.197,ACTIVE,210.80,363.09,59.970,1493384403,"274151322000083","219011344069620",33.89,6.30,0,330.33,367.60,6.8,4.6,0.022,930176.9,930176.9,3397,0,0,0,L,1151911521,0,120.65,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493384422,1912613.00
04/28/2017 09:00,2,0.119,ALERT,211.48,333.93,59.965,1493384403,"274151322000076","219011344069620",27.85,4.50,0,293.36,336.34,3.4,1.3,0.013,991523.1,991523.1,3398,0,0,0,L,1151911521,0,120.88,122.01,0002,4,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493384424,1912614.00
04/28/2017 09:00,2,0.166,ALERT,211.70,330.33,59.970,1493384403,"201051344000868","219011344069620",25.64,2.50,0,296.06,347.46,4.3,2.3,0.000,673291.2,673291.2,3419,0,0,0,L,1122011218,0,120.88,121.33,0002,-1,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493384426,1912615.00
04/28/2017 09:00,2,0.178,ACTIVE,210.35,346.56,59.970,1493384403,"274151322000095","219011344069620",32.05,5.00,0,330.03,352.87,5.8,3.7,0.027,981959.0,981959.0,3399,0,0,0,L,1151911521,0,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493384427,1912616.00
04/28/2017 09:00,2,0.166,ALERT,211.25,312.29,59.965,1493384403,"201051344000988","219011344069620",19.38,2.50,0,292.76,334.54,3.3,1.2,0.000,611704.9,611704.9,3437,0,0,0,L,1122011218,0,120.42,121.10,0002,-0,0,0,0,0,0,0,7,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493384429,1912617.00
04/28/2017 09:00,2,0.143,ACTIVE,210.35,295.46,59.970,1493384403,"201051344001025","219011344069620",22.36,1.50,0,292.76,297.87,3.3,1.2,0.000,677210.1,677210.1,3435,0,0,0,L,1122011218,0,120.65,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493384430,1912618.00
04/28/2017 09:00,2,0.234,ALERT,211.48,334.54,59.970,1493384403,"201051344000458","219011344069620",30.34,4.50,0,295.16,339.34,7.2,5.1,0.009,685517.7,685517.7,3409,0,0,0,L,1122011218,0,120.88,121.10,0002,1,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493384431,1912619.00
04/28/2017 09:00,2,0.279,ACTIVE,212.16,337.54,59.975,1493384403,"201051344000853","219011344069620",31.11,3.00,0,329.43,351.07,8.8,6.6,0.040,685972.2,685972.2,3410,0,0,0,L,1122011218,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493384432,1912620.00
04/28/2017 09:00,2,0.164,ALERT,211.03,323.72,59.975,1493384403,"201051344000685","219011344069620",25.64,2.50,0,293.66,347.76,4.3,2.2,0.000,677961.2,677961.2,3432,0,0,0,L,1122011218,0,121.78,120.42,0002,-0,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493384434,1912621.00
04/28/2017 09:00,2,0.318,ACTIVE,210.80,333.93,59.975,1493384403,"201051344000917","219011344069620",26.82,4.50,0,326.12,338.14,8.7,6.4,0.040,674614.9,674614.9,3423,0,0,0,L,1122011218,0,120.88,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493384435,1912622.00
04/28/2017 09:00,2,0.576,ACTIVE,211.03,335.74,59.970,1493384403,"201051344001145","219011344069620",21.87,3.30,0,327.62,342.65,12.8,10.4,0.088,682478.2,682478.2,3418,0,0,0,L,1122011218,0,121.10,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493384436,1912623.00
04/28/2017 09:00,2,0.178,ACTIVE,210.57,295.46,60.018,1493384403,"201051344000651","219011344069620",21.71,1.00,0,292.46,296.96,4.0,1.9,0.000,671219.1,671219.1,3431,0,0,0,L,1122011218,0,121.33,120.42,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493384437,1912624.00
04/28/2017 09:00,2,0.074,ACTIVE,209.90,331.23,59.970,1493384403,"274151322000088","219011344069620",28.19,4.50,0,293.66,341.45,2.1,0.2,0.000,891521.6,891521.6,3403,0,0,0,L,1151911521,0,121.33,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493384438,1912625.00
04/28/2017 09:00,2,0.006,ALERT,211.25,294.26,59.970,1493384403,"274151322000068","219011344069620",43.00,3.70,0,291.55,413.59,0.0,0.0,0.000,768059.7,768059.7,3516,0,0,0,L,1151911521,0,120.88,122.01,0002,3,0,0,0,0,0,0,255,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493384440,1912626.00
04/28/2017 09:00,2,0.137,ACTIVE,210.35,296.06,59.981,1493384403,"201051344001135","219011344069620",21.29,2.00,0,293.36,297.87,3.0,0.9,0.000,666830.5,666830.5,3428,0,0,0,L,1122011218,0,120.65,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493384440,1912627.00
04/28/2017 09:00,2,0.215,ACTIVE,211.25,333.93,59.986,1493384403,"201051344000594","219011344069620",27.65,3.30,0,294.26,338.14,6.1,3.9,0.004,687427.7,687427.7,3421,0,0,0,L,1122011218,0,120.65,120.65,0002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493384441,1912628.00
04/28/2017 09:00,2,0.154,ACTIVE,210.57,295.76,59.959,1493384403,"201051344001203","219011344069620",21.73,2.00,0,293.36,299.07,3.4,1.4,0.000,675552.6,675552.6,3434,0,0,0,L,1122011218,0,121.33,120.42,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493384442,1912629.00
04/28/2017 09:00,2,0.111,ALERT,210.35,332.43,59.981,1493384403,"274151322000054","219011344069620",29.42,5.50,0,293.66,335.44,3.3,1.3,0.004,909633.8,909633.8,3395,0,0,0,L,1151911521,0,121.10,121.10,0002,3,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493384444,1912630.00
04/28/2017 09:00,2,0.158,ALERT,211.48,309.89,59.981,1493384403,"201051344000867","219011344069620",24.63,3.00,0,294.26,334.24,4.0,1.9,0.000,672225.8,672225.8,3429,0,0,0,L,1122011218,0,120.88,121.10,0002,0,0,0,0,0,0,0,3,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493384446,1912631.00
04/28/2017 09:00,2,0.221,ALERT,210.57,296.36,59.970,1493384403,"201051344001093","219011344069620",22.03,3.30,0,293.36,331.83,5.0,2.9,0.000,674407.4,674407.4,3428,0,0,0,L,1122011218,0,120.88,120.42,0002,3,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493384448,1912632.00
04/28/2017 09:00,2,0.453,ACTIVE,211.25,349.26,59.975,1493384403,"201051344000900","219011344069620",32.07,3.30,0,330.33,376.31,14.8,12.3,0.097,693564.6,693564.6,3411,0,0,0,L,1122011218,0,120.88,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493384449,1912633.00
04/28/2017 09:00,2,0.318,ACTIVE,211.70,355.58,59.991,1493384403,"201051344000648","219011344069620",33.02,3.00,0,331.83,365.80,10.7,8.4,0.040,682928.8,682928.8,3410,0,0,0,L,1122011218,0,120.42,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493384450,1912634.00
04/28/2017 09:00,2,0.459,ACTIVE,211.70,354.07,59.975,1493384403,"201051344000569","219011344069620",32.70,4.00,0,329.73,375.41,15.2,12.8,0.075,695892.2,695892.2,3401,0,0,0,L,1122011218,0,120.42,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493384451,1912635.00
04/28/2017 09:00,2,0.217,ACTIVE,211.48,333.93,59.944,1493384403,"201051344000983","219011344069620",30.22,3.30,0,312.29,352.57,6.7,4.5,0.018,686436.8,686436.8,3413,0,0,0,L,1122011218,0,120.88,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493384452,1912636.00
04/28/2017 09:00,2,0.191,ACTIVE,211.48,334.24,59.986,1493384403,"201051344001158","219011344069620",24.91,2.00,0,295.16,354.07,4.8,2.7,0.004,672081.4,672081.4,3421,0,0,0,L,1122011218,0,120.42,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493384452,1912637.00
04/28/2017 09:00,2,0.787,ACTIVE,212.16,342.95,59.981,1493384403,"201051344000576","219011344069620",31.25,3.30,0,328.52,359.18,25.0,22.2,0.177,686571.0,686571.0,3409,0,0,0,L,1122011218,0,121.10,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493384453,1912638.00
04/28/2017 09:00,2,0.139,ALERT,210.57,333.03,59.975,1493384403,"274151322000087","219011344069620",27.67,6.00,0,292.46,343.85,3.9,1.9,0.000,881739.0,881739.0,3463,0,0,0,L,1151911521,0,120.88,121.33,0002,5,0,0,0,0,0,0,10,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493384455,1912639.00
04/28/2017 09:15,2,0.363,ACTIVE,211.25,361.89,59.975,1493385303,"201051344000645","219011344069620",33.66,4.50,0,330.33,376.31,12.4,10.0,0.057,685478.4,685478.4,3408,0,0,0,L,1122011218,0,120.88,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493385305,1912640.00
04/28/2017 09:15,2,0.148,ACTIVE,210.12,332.13,59.970,1493385303,"274151322000085","219011344069620",30.22,6.00,0,330.03,356.48,4.5,2.5,0.013,906631.7,906631.7,3393,0,0,0,L,1151911521,0,120.88,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493385306,1912641.00
04/28/2017 09:15,2,0.176,ALERT,211.70,313.80,59.981,1493385303,"201051344000633","219011344069620",25.05,3.00,0,293.66,343.25,4.5,2.4,0.000,671778.9,671778.9,3434,0,0,0,L,1122011218,0,120.88,121.33,0002,2,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493385308,1912642.00
04/28/2017 09:15,2,0.207,ACTIVE,211.25,315.00,59.981,1493385303,"201051344000469","219011344069620",24.01,2.00,0,294.56,337.84,5.1,3.0,0.000,674759.7,674759.7,3420,0,0,0,L,1122011218,0,120.20,121.10,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493385309,1912643.00
04/28/2017 09:15,2,0.137,ACTIVE,210.12,295.46,59.938,1493385303,"201051344000646","219011344069620",19.72,3.00,0,293.96,297.57,2.8,0.7,0.000,668373.4,668373.4,3432,0,0,0,L,1122011218,0,120.88,120.20,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493385310,1912644.00
04/28/2017 09:15,2,0.145,ACTIVE,210.12,332.73,59.986,1493385303,"274151322000052","219011344069620",29.12,6.00,0,328.82,336.94,4.3,2.2,0.000,939686.1,939686.1,3398,0,0,0,L,1151911521,0,119.97,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493385310,1912645.00
04/28/2017 09:15,2,0.139,ACTIVE,210.35,295.76,59.986,1493385303,"201051344000585","219011344069620",18.85,3.00,0,293.96,297.87,2.7,0.6,0.000,679581.7,679581.7,3432,0,0,0,L,1122011218,0,120.42,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493385311,1912646.00
04/28/2017 09:15,2,0.232,ALERT,210.35,331.53,59.981,1493385303,"201051344001230","219011344069620",23.76,3.70,0,295.16,344.45,5.6,3.5,0.004,672784.9,672784.9,3426,0,0,0,L,1122011218,0,121.10,119.97,0002,1,0,0,0,0,0,0,2,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493385313,1912647.00
04/28/2017 09:15,2,0.080,ALERT,210.80,296.66,59.981,1493385303,"201051344000582","219011344069620",32.80,2.50,0,295.16,348.66,2.7,0.7,0.000,662707.2,662707.2,3425,0,0,0,L,1122011218,0,120.88,120.88,0002,1,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493385315,1912648.00
04/28/2017 09:15,2,0.170,ACTIVE,209.90,295.46,59.959,1493385303,"201051344000955","219011344069620",19.56,2.50,0,294.56,297.57,3.4,1.3,0.000,681190.5,681190.5,3434,0,0,0,L,1122011218,0,120.20,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493385316,1912649.00
04/28/2017 09:15,2,0.080,ACTIVE,209.90,333.03,59.986,1493385303,"274151322000094","219011344069620",29.12,4.50,0,329.13,337.84,2.4,0.4,0.009,767713.8,767713.8,3511,0,0,0,L,1151911521,0,120.42,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493385317,1912650.00
04/28/2017 09:15,2,0.221,ALERT,211.25,333.63,59.981,1493385303,"201051344000579","219011344069620",27.91,3.70,0,296.66,339.04,6.2,4.1,0.004,692331.0,692331.0,3419,0,0,0,L,1122011218,0,120.42,120.88,0002,-0,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493385319,1912651.00
04/28/2017 09:15,2,0.174,ALERT,210.12,296.06,59.981,1493385303,"201051344000890","219011344069620",22.26,3.70,0,295.16,339.95,4.0,1.9,0.000,675019.3,675019.3,3431,0,0,0,L,1122011218,0,120.88,119.97,0002,3,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493385320,1912652.00
04/28/2017 09:15,2,0.178,ALERT,210.57,295.76,59.981,1493385303,"201051344000438","219011344069620",21.29,2.50,0,294.86,332.43,3.9,1.8,0.000,677932.5,677932.5,3427,0,0,0,L,1122011218,0,120.88,120.42,0002,2,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493385322,1912653.00
04/28/2017 09:15,2,0.195,ACTIVE,210.35,295.16,60.023,1493385303,"201051344000417","219011344069620",18.19,3.00,0,293.96,297.26,3.6,1.6,0.000,636754.4,636754.4,3448,0,0,0,L,1122011218,0,120.42,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493385323,1912654.00
04/28/2017 09:15,2,0.232,ACTIVE,210.35,350.77,59.965,1493385303,"274151322000083","219011344069620",32.52,6.70,0,330.03,372.11,7.7,5.5,0.040,930178.3,930178.3,3398,0,0,0,L,1151911521,0,120.42,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493385324,1912655.00
04/28/2017 09:15,2,0.096,ACTIVE,210.57,333.33,59.965,1493385303,"274151322000076","219011344069620",28.96,5.50,0,327.62,340.55,2.8,0.8,0.004,991523.5,991523.5,3400,0,0,0,L,1151911521,0,120.88,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493385325,1912656.00
04/28/2017 09:15,2,0.158,ALERT,210.80,298.17,60.018,1493385303,"201051344000868","219011344069620",22.52,2.50,0,296.06,350.17,3.6,1.6,0.000,673291.8,673291.8,3421,0,0,0,L,1122011218,0,120.20,121.33,0002,0,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493385327,1912657.00
04/28/2017 09:15,2,0.162,ACTIVE,210.12,332.43,59.975,1493385303,"274151322000095","219011344069620",30.53,6.00,0,330.03,358.88,5.0,2.9,0.018,981960.0,981960.0,3400,0,0,0,L,1151911521,0,120.88,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493385328,1912658.00
04/28/2017 09:15,2,0.156,ALERT,210.80,297.57,59.975,1493385303,"201051344000988","219011344069620",19.52,3.00,0,293.06,345.06,3.1,1.1,0.000,611705.2,611705.2,3439,0,0,0,L,1122011218,0,119.97,121.10,0002,1,0,0,0,0,0,0,10,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493385329,1912659.00
04/28/2017 09:15,2,0.141,ACTIVE,210.12,294.56,59.986,1493385303,"201051344001025","219011344069620",20.85,2.00,0,293.96,298.17,3.0,0.9,0.000,677210.5,677210.5,3436,0,0,0,L,1122011218,0,120.42,120.42,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493385330,1912660.00
04/28/2017 09:15,2,0.219,ACTIVE,210.80,333.03,59.981,1493385303,"201051344000458","219011344069620",29.20,4.50,0,328.52,342.95,6.5,4.4,0.009,685519.0,685519.0,3411,0,0,0,L,1122011218,0,120.65,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493385331,1912661.00
04/28/2017 09:15,2,0.258,ACTIVE,211.48,335.14,59.986,1493385303,"201051344000853","219011344069620",29.82,3.30,0,330.93,359.78,7.8,5.6,0.022,685974.0,685974.0,3411,0,0,0,L,1122011218,0,121.10,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493385332,1912662.00
04/28/2017 09:15,2,0.160,ALERT,210.57,295.46,59.944,1493385303,"201051344000685","219011344069620",22.96,3.30,0,293.96,345.06,3.7,1.7,0.000,677961.9,677961.9,3434,0,0,0,L,1122011218,0,121.55,120.42,0002,1,0,0,0,0,0,0,3,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493385334,1912663.00
04/28/2017 09:15,2,0.299,ACTIVE,210.57,333.33,59.981,1493385303,"201051344000917","219011344069620",26.96,4.50,0,326.42,339.65,8.2,5.9,0.035,674616.6,674616.6,3424,0,0,0,L,1122011218,0,120.88,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493385335,1912664.00
04/28/2017 09:15,2,0.512,ACTIVE,210.57,334.24,59.996,1493385303,"201051344001145","219011344069620",21.85,3.70,0,328.82,343.55,11.3,9.0,0.071,682481.1,682481.1,3419,0,0,0,L,1122011218,0,120.88,120.20,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493385336,1912665.00
04/28/2017 09:15,2,0.170,ACTIVE,210.35,294.86,59.954,1493385303,"201051344000651","219011344069620",20.20,1.00,0,293.96,297.26,3.5,1.4,0.000,671219.6,671219.6,3432,0,0,0,L,1122011218,0,121.10,119.97,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493385337,1912666.00
04/28/2017 09:15,2,0.074,ACTIVE_NO_POWER,209.67,323.72,59.986,1493385303,"274151322000088","219011344069620",26.06,5.50,0,303.28,336.04,2.0,0.0,0.000,891521.6,891521.6,3404,0,0,0,L,1151911521,0,121.10,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493385338,1912667.00
04/28/2017 09:15,2,0.008,ALERT,210.80,293.66,59.975,1493385303,"274151322000068","219011344069620",42.60,4.00,0,292.16,413.59,0.0,0.0,0.000,768059.7,768059.7,3518,0,0,0,L,1151911521,0,120.65,121.78,0002,4,0,0,0,0,0,0,255,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493385340,1912668.00
04/28/2017 09:15,2,0.131,ACTIVE,209.67,295.46,59.981,1493385303,"201051344001135","219011344069620",19.60,2.50,0,294.56,298.17,2.6,0.6,0.000,666830.8,666830.8,3429,0,0,0,L,1122011218,0,120.42,120.20,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493385341,1912669.00
04/28/2017 09:15,2,0.191,ALERT,210.80,333.63,59.975,1493385303,"201051344000594","219011344069620",27.65,3.70,0,295.16,338.44,5.4,3.3,0.000,687428.8,687428.8,3422,0,0,0,L,1122011218,0,120.42,120.65,0002,1,0,0,0,0,0,0,2,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493385343,1912670.00
04/28/2017 09:15,2,0.150,ALERT,210.35,295.46,59.981,1493385303,"201051344001203","219011344069620",19.66,2.50,0,294.26,333.93,3.0,1.0,0.000,675553.0,675553.0,3435,0,0,0,L,1122011218,0,121.10,120.20,0002,0,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493385344,1912671.00
04/28/2017 09:15,2,0.098,ACTIVE,209.90,332.43,59.975,1493385303,"274151322000054","219011344069620",28.84,6.00,0,328.22,338.44,2.9,0.8,0.009,909634.2,909634.2,3397,0,0,0,L,1151911521,0,120.65,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493385345,1912672.00
04/28/2017 09:15,2,0.148,ALERT,210.80,296.66,59.975,1493385303,"201051344000867","219011344069620",22.64,3.30,0,295.16,347.76,3.5,1.4,0.000,672226.4,672226.4,3431,0,0,0,L,1122011218,0,120.65,120.65,0002,1,0,0,0,0,0,0,4,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493385347,1912673.00
04/28/2017 09:15,2,0.205,ALERT,210.12,295.46,59.975,1493385303,"201051344001093","219011344069620",21.87,3.70,0,294.56,343.85,4.5,2.5,0.000,674408.2,674408.2,3430,0,0,0,L,1122011218,0,120.65,120.42,0002,3,0,0,0,0,0,0,2,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493385349,1912674.00
04/28/2017 09:15,2,0.389,ACTIVE,211.03,358.28,59.975,1493385303,"201051344000900","219011344069620",33.20,3.70,0,330.03,378.42,13.1,10.7,0.084,693568.0,693568.0,3412,0,0,0,L,1122011218,0,120.65,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493385350,1912675.00
04/28/2017 09:15,2,0.295,ACTIVE,211.25,344.45,59.981,1493385303,"201051344000648","219011344069620",31.91,3.30,0,329.73,368.20,9.6,7.3,0.031,682931.0,682931.0,3411,0,0,0,L,1122011218,0,120.20,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493385351,1912676.00
04/28/2017 09:15,2,0.412,ACTIVE,211.03,362.49,59.954,1493385303,"201051344000569","219011344069620",33.68,4.00,0,329.73,380.22,14.1,11.7,0.071,695895.6,695895.6,3402,0,0,0,L,1122011218,0,119.97,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493385351,1912677.00
04/28/2017 09:15,2,0.199,ACTIVE,210.80,332.73,59.975,1493385303,"201051344000983","219011344069620",29.10,3.70,0,328.52,345.96,5.9,3.8,0.013,686438.0,686438.0,3414,0,0,0,L,1122011218,0,120.42,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493385352,1912678.00
04/28/2017 09:15,2,0.168,ALERT,211.25,327.92,59.981,1493385303,"201051344001158","219011344069620",24.97,2.50,0,295.16,337.84,4.3,2.2,0.000,672082.1,672082.1,3422,0,0,0,L,1122011218,0,120.42,120.88,0002,2,0,0,0,0,0,0,2,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493385354,1912679.00
