ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/28/2017 09:15,2,0.699,ACTIVE,211.48,339.95,59.970,1493385303,"201051344000576","219011344069620",31.03,3.70,0,328.82,362.79,22.0,19.3,0.150,686577.0,686577.0,3410,0,0,0,L,1122011218,0,120.65,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493385355,1912680.00
04/28/2017 09:15,2,0.121,ACTIVE,210.12,318.30,59.970,1493385303,"274151322000087","219011344069620",27.45,7.00,0,292.46,336.04,3.4,1.4,0.000,881739.5,881739.5,3465,0,0,0,L,1151911521,0,120.88,121.10,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493385356,1912681.00
04/28/2017 09:30,2,0.391,ACTIVE,211.93,354.97,59.996,1493386204,"201051344000645","219011344069620",32.94,4.50,0,331.23,368.80,13.1,10.7,0.066,685480.8,685480.8,3409,0,0,0,L,1122011218,0,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493386205,1912682.00
04/28/2017 09:30,2,0.160,ACTIVE,210.35,333.03,59.981,1493386204,"274151322000085","219011344069620",30.53,6.30,0,329.43,338.44,5.0,2.9,0.013,906632.3,906632.3,3394,0,0,0,L,1151911521,0,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493386206,1912683.00
04/28/2017 09:30,2,0.209,ALERT,211.93,297.26,59.991,1493386204,"201051344000633","219011344069620",21.21,3.00,0,292.76,351.97,4.5,2.4,0.000,671779.4,671779.4,3436,0,0,0,L,1122011218,0,121.10,121.55,0002,3,0,0,0,0,0,0,4,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493386207,1912684.00
04/28/2017 09:30,2,0.203,ALERT,211.48,336.94,59.970,1493386204,"201051344000469","219011344069620",27.02,1.50,0,293.96,349.86,5.6,3.5,0.000,674760.4,674760.4,3421,0,0,0,L,1122011218,0,120.20,121.55,0002,-1,0,0,0,0,0,0,4,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493386209,1912685.00
04/28/2017 09:30,2,0.150,ACTIVE,211.03,297.26,59.991,1493386204,"201051344000646","219011344069620",19.92,3.00,0,293.06,298.17,3.1,1.0,0.000,668373.6,668373.6,3433,0,0,0,L,1122011218,0,121.33,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493386210,1912686.00
04/28/2017 09:30,2,0.154,ACTIVE,210.35,333.33,59.954,1493386204,"274151322000052","219011344069620",29.40,6.00,0,328.82,336.34,4.6,2.5,0.004,939686.6,939686.6,3399,0,0,0,L,1151911521,0,120.65,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493386211,1912687.00
04/28/2017 09:30,2,0.146,ACTIVE,211.25,297.57,60.012,1493386204,"201051344000585","219011344069620",20.40,3.00,0,293.06,298.47,3.0,1.0,0.000,679581.8,679581.8,3433,0,0,0,L,1122011218,0,120.65,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493386212,1912688.00
04/28/2017 09:30,2,0.238,ACTIVE,211.25,333.03,59.991,1493386204,"201051344001230","219011344069620",24.45,4.00,0,293.66,336.64,5.9,3.8,0.004,672785.8,672785.8,3428,0,0,0,L,1122011218,0,121.33,120.42,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493386213,1912689.00
04/28/2017 09:30,2,0.180,ALERT,211.70,341.75,59.986,1493386204,"201051344000582","219011344069620",27.39,2.50,0,294.56,344.45,5.0,2.9,0.000,662707.7,662707.7,3427,0,0,0,L,1122011218,0,121.33,121.10,0002,0,0,0,0,0,0,0,3,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493386215,1912690.00
04/28/2017 09:30,2,0.191,ACTIVE,210.80,297.26,59.981,1493386204,"201051344000955","219011344069620",19.32,2.50,0,293.36,298.47,3.8,1.7,0.000,681190.8,681190.8,3435,0,0,0,L,1122011218,0,120.42,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493386215,1912691.00
04/28/2017 09:30,2,0.090,ACTIVE,210.35,333.93,59.986,1493386204,"274151322000094","219011344069620",29.38,5.00,0,311.99,349.26,2.7,0.7,0.004,767713.8,767713.8,3512,0,0,0,L,1151911521,0,120.65,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493386216,1912692.00
04/28/2017 09:30,2,0.242,ACTIVE,211.25,333.33,59.986,1493386204,"201051344000579","219011344069620",27.31,3.70,0,295.46,336.34,6.7,4.5,0.009,692332.0,692332.0,3421,0,0,0,L,1122011218,0,120.65,121.10,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493386217,1912693.00
04/28/2017 09:30,2,0.182,ACTIVE,211.03,297.87,59.996,1493386204,"201051344000890","219011344069620",23.20,3.70,0,294.26,299.67,4.3,2.2,0.000,675019.8,675019.8,3433,0,0,0,L,1122011218,0,121.10,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493386218,1912694.00
04/28/2017 09:30,2,0.184,ACTIVE,211.25,297.57,59.986,1493386204,"201051344000438","219011344069620",22.50,2.00,0,293.96,299.07,4.2,2.1,0.000,677932.9,677932.9,3429,0,0,0,L,1122011218,0,121.33,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493386219,1912695.00
04/28/2017 09:30,2,0.197,ACTIVE,211.25,296.96,59.991,1493386204,"201051344000417","219011344069620",19.06,3.00,0,293.36,298.17,3.8,1.8,0.000,636754.8,636754.8,3449,0,0,0,L,1122011218,0,120.88,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493386220,1912696.00
04/28/2017 09:30,2,0.258,ACTIVE,210.57,353.17,59.996,1493386204,"274151322000083","219011344069620",32.78,7.00,0,331.23,358.88,8.6,6.4,0.040,930179.6,930179.6,3399,0,0,0,L,1151911521,0,120.88,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493386221,1912697.00
04/28/2017 09:30,2,0.115,ACTIVE,210.80,333.63,60.007,1493386204,"274151322000076","219011344069620",27.83,6.00,0,311.69,346.56,3.3,1.2,0.009,991523.7,991523.7,3401,0,0,0,L,1151911521,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493386222,1912698.00
04/28/2017 09:30,2,0.164,ALERT,211.03,321.61,59.991,1493386204,"201051344000868","219011344069620",24.93,2.50,0,296.06,335.74,4.2,2.1,0.000,673292.2,673292.2,3423,0,0,0,L,1122011218,0,120.42,121.55,0002,-1,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493386224,1912699.00
04/28/2017 09:30,2,0.178,ACTIVE,210.57,342.95,59.991,1493386204,"274151322000095","219011344069620",31.67,6.00,0,329.43,349.26,5.7,3.6,0.027,981960.7,981960.7,3401,0,0,0,L,1151911521,0,121.33,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493386224,1912700.00
04/28/2017 09:30,2,0.168,ALERT,211.03,313.80,60.018,1493386204,"201051344000988","219011344069620",19.00,2.50,0,292.76,333.93,3.2,1.2,0.000,611705.5,611705.5,3441,0,0,0,L,1122011218,0,120.20,121.33,0002,-0,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493386226,1912701.00
04/28/2017 09:30,2,0.148,ACTIVE,210.80,296.66,59.949,1493386204,"201051344001025","219011344069620",22.50,2.00,0,293.36,299.37,3.4,1.3,0.000,677210.7,677210.7,3437,0,0,0,L,1122011218,0,120.65,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493386227,1912702.00
04/28/2017 09:30,2,0.234,ALERT,211.25,333.33,59.991,1493386204,"201051344000458","219011344069620",30.20,4.50,0,295.16,337.84,7.2,5.0,0.018,685520.1,685520.1,3412,0,0,0,L,1122011218,0,120.88,121.10,0002,1,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493386229,1912703.00
04/28/2017 09:30,2,0.281,ACTIVE,211.93,335.74,59.996,1493386204,"201051344000853","219011344069620",30.83,3.30,0,329.73,342.65,8.8,6.6,0.031,685975.4,685975.4,3412,0,0,0,L,1122011218,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493386230,1912704.00
04/28/2017 09:30,2,0.172,ALERT,211.48,319.51,59.986,1493386204,"201051344000685","219011344069620",24.95,3.00,0,293.36,336.34,4.3,2.3,0.000,677962.3,677962.3,3436,0,0,0,L,1122011218,0,121.78,120.65,0002,-0,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493386232,1912705.00
04/28/2017 09:30,2,0.318,ACTIVE,211.48,335.14,59.996,1493386204,"201051344000917","219011344069620",27.65,4.50,0,326.12,339.34,8.9,6.7,0.040,674618.1,674618.1,3425,0,0,0,L,1122011218,0,121.10,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493386233,1912706.00
04/28/2017 09:30,2,0.578,ACTIVE,211.48,336.34,60.002,1493386204,"201051344001145","219011344069620",21.99,3.30,0,327.62,342.05,12.9,10.6,0.084,682483.4,682483.4,3420,0,0,0,L,1122011218,0,121.10,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493386234,1912707.00
04/28/2017 09:30,2,0.176,ACTIVE,211.25,296.66,60.002,1493386204,"201051344000651","219011344069620",21.93,1.00,0,293.36,298.47,3.9,1.9,0.000,671220.0,671220.0,3433,0,0,0,L,1122011218,0,121.55,120.65,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493386235,1912708.00
04/28/2017 09:30,2,0.086,ALERT,209.90,333.33,59.996,1493386204,"274151322000088","219011344069620",26.70,5.50,0,292.76,347.46,2.4,0.3,0.009,891521.6,891521.6,3405,0,0,0,L,1151911521,0,121.55,120.88,0002,3,0,0,0,0,0,0,2,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493386236,1912709.00
04/28/2017 09:30,2,0.064,ALERT,211.25,314.70,59.970,1493386204,"274151322000068","219011344069620",24.23,4.50,0,291.85,409.38,1.6,0.0,0.000,768059.7,768059.7,3520,0,0,0,L,1151911521,0,121.55,121.78,0002,3,0,0,0,0,0,0,255,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493386238,1912710.00
04/28/2017 09:30,2,0.139,ACTIVE,210.57,296.96,60.002,1493386204,"201051344001135","219011344069620",21.65,2.00,0,293.96,299.07,3.1,1.0,0.000,666830.9,666830.9,3430,0,0,0,L,1122011218,0,120.88,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493386239,1912711.00
04/28/2017 09:30,2,0.213,ACTIVE,211.03,333.93,59.991,1493386204,"201051344000594","219011344069620",27.77,3.70,0,295.16,336.64,6.0,3.8,0.004,687429.6,687429.6,3424,0,0,0,L,1122011218,0,120.65,120.88,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493386240,1912712.00
04/28/2017 09:30,2,0.156,ACTIVE,211.25,296.96,60.039,1493386204,"201051344001203","219011344069620",22.07,2.50,0,293.66,300.27,3.5,1.5,0.000,675553.3,675553.3,3437,0,0,0,L,1122011218,0,121.55,120.65,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493386241,1912713.00
04/28/2017 09:30,2,0.113,ACTIVE,210.12,333.33,59.996,1493386204,"274151322000054","219011344069620",29.46,6.30,0,311.39,347.46,3.4,1.3,0.009,909634.4,909634.4,3398,0,0,0,L,1151911521,0,121.10,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493386242,1912714.00
04/28/2017 09:30,2,0.160,ALERT,211.48,319.51,59.991,1493386204,"201051344000867","219011344069620",25.41,3.30,0,293.96,333.33,4.2,2.1,0.000,672226.7,672226.7,3433,0,0,0,L,1122011218,0,120.88,121.10,0002,0,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493386244,1912715.00
04/28/2017 09:30,2,0.213,ACTIVE,211.03,297.57,60.034,1493386204,"201051344001093","219011344069620",23.18,3.70,0,293.66,298.17,5.0,2.9,0.000,674408.9,674408.9,3432,0,0,0,L,1122011218,0,120.88,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493386244,1912716.00
04/28/2017 09:30,2,0.455,ACTIVE,211.48,354.97,60.012,1493386204,"201051344000900","219011344069620",32.76,3.70,0,330.93,370.00,15.1,12.6,0.097,693570.7,693570.7,3413,0,0,0,L,1122011218,0,120.88,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493386245,1912717.00
04/28/2017 09:30,2,0.322,ACTIVE,211.48,358.28,60.002,1493386204,"201051344000648","219011344069620",33.38,3.30,0,330.33,363.39,10.9,8.6,0.040,682932.9,682932.9,3412,0,0,0,L,1122011218,0,120.42,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493386246,1912718.00
04/28/2017 09:30,2,0.465,ACTIVE,211.48,359.48,60.007,1493386204,"201051344000569","219011344069620",33.24,4.00,0,328.82,375.41,15.6,13.1,0.080,695898.6,695898.6,3403,0,0,0,L,1122011218,0,120.42,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493386247,1912719.00
04/28/2017 09:30,2,0.219,ACTIVE,211.25,333.63,59.981,1493386204,"201051344000983","219011344069620",30.40,3.70,0,310.19,351.67,6.8,4.6,0.022,686438.9,686438.9,3415,0,0,0,L,1122011218,0,120.65,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493386248,1912720.00
04/28/2017 09:30,2,0.197,ALERT,211.48,334.24,60.002,1493386204,"201051344001158","219011344069620",23.84,2.50,0,294.56,366.70,4.8,2.7,0.000,672082.7,672082.7,3424,0,0,0,L,1122011218,0,120.65,121.10,0002,2,0,0,0,0,0,0,3,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493386250,1912721.00
04/28/2017 09:30,2,0.805,ACTIVE,211.93,347.16,60.002,1493386204,"201051344000576","219011344069620",31.59,4.00,0,329.73,357.68,25.8,23.0,0.181,686582.1,686582.1,3411,0,0,0,L,1122011218,0,120.88,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493386251,1912722.00
04/28/2017 09:30,2,0.141,ALERT,210.80,333.63,59.991,1493386204,"274151322000087","219011344069620",27.95,7.00,0,291.55,352.87,4.0,1.9,0.004,881739.9,881739.9,3466,0,0,0,L,1151911521,0,121.10,121.33,0002,6,0,0,0,0,0,0,60,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493386252,1912723.00
04/28/2017 09:45,2,0.455,ACTIVE,211.70,356.18,59.986,1493387103,"201051344000645","219011344069620",32.94,5.00,0,331.23,379.32,15.3,12.8,0.093,685484.2,685484.2,3410,0,0,0,L,1122011218,0,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493387104,1912724.00
04/28/2017 09:45,2,0.188,ACTIVE,210.57,350.17,59.986,1493387103,"274151322000085","219011344069620",32.48,6.70,0,330.63,363.69,6.2,4.0,0.022,906633.4,906633.4,3395,0,0,0,L,1151911521,0,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493387105,1912725.00
04/28/2017 09:45,2,0.207,ACTIVE,211.70,335.44,59.981,1493387103,"201051344000633","219011344069620",26.74,3.30,0,293.96,349.26,5.6,3.5,0.009,671780.4,671780.4,3438,0,0,0,L,1122011218,0,121.10,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493387106,1912726.00
04/28/2017 09:45,2,0.232,ACTIVE,211.25,333.63,59.975,1493387103,"201051344000469","219011344069620",25.80,2.00,0,294.56,339.04,6.1,4.0,0.000,674761.5,674761.5,3423,0,0,0,L,1122011218,0,120.20,121.55,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493387107,1912727.00
04/28/2017 09:45,2,0.154,ALERT,210.57,296.66,59.986,1493387103,"201051344000646","219011344069620",22.68,3.30,0,294.86,336.64,3.6,1.5,0.000,668374.0,668374.0,3434,0,0,0,L,1122011218,0,120.88,120.65,0002,1,0,0,0,0,0,0,2,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493387109,1912728.00
04/28/2017 09:45,2,0.178,ACTIVE,210.35,334.84,59.965,1493387103,"274151322000052","219011344069620",29.74,6.30,0,329.73,345.36,5.4,3.3,0.022,939687.5,939687.5,3400,0,0,0,L,1151911521,0,120.42,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493387110,1912729.00
04/28/2017 09:45,2,0.158,ALERT,211.03,296.96,59.991,1493387103,"201051344000585","219011344069620",22.07,3.30,0,294.86,350.47,3.6,1.5,0.000,679582.3,679582.3,3434,0,0,0,L,1122011218,0,120.42,121.10,0002,1,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493387111,1912730.00
04/28/2017 09:45,2,0.250,ALERT,210.80,332.43,59.991,1493387103,"201051344001230","219011344069620",25.64,4.00,0,295.16,345.06,6.5,4.3,0.013,672786.9,672786.9,3429,0,0,0,L,1122011218,0,121.10,120.42,0002,1,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493387113,1912731.00
04/28/2017 09:45,2,0.207,ACTIVE,211.48,333.33,59.991,1493387103,"201051344000582","219011344069620",25.50,3.00,0,296.06,342.05,5.3,3.2,0.000,662708.6,662708.6,3429,0,0,0,L,1122011218,0,121.10,121.10,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493387114,1912732.00
04/28/2017 09:45,2,0.197,ALERT,210.35,296.66,59.996,1493387103,"201051344000955","219011344069620",21.27,3.00,0,295.16,342.35,4.2,2.2,0.000,681191.5,681191.5,3436,0,0,0,L,1122011218,0,120.20,120.65,0002,1,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493387116,1912733.00
04/28/2017 09:45,2,0.105,ACTIVE,210.80,333.93,59.981,1493387103,"274151322000094","219011344069620",29.84,5.50,0,324.02,345.36,3.2,1.2,0.018,767714.2,767714.2,3513,0,0,0,L,1151911521,0,120.65,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493387117,1912734.00
04/28/2017 09:45,2,0.250,ALERT,211.25,334.24,59.981,1493387103,"201051344000579","219011344069620",28.92,4.00,0,295.76,339.34,7.3,5.2,0.009,692333.4,692333.4,3422,0,0,0,L,1122011218,0,120.65,120.88,0002,-0,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493387119,1912735.00
04/28/2017 09:45,2,0.189,ALERT,210.80,329.43,59.981,1493387103,"201051344000890","219011344069620",26.28,4.00,0,296.06,351.37,5.1,3.0,0.000,675020.6,675020.6,3434,0,0,0,L,1122011218,0,121.10,119.97,0002,3,0,0,0,0,0,0,2,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493387120,1912736.00
04/28/2017 09:45,2,0.191,ALERT,211.03,296.96,59.975,1493387103,"201051344000438","219011344069620",23.58,3.00,0,295.46,351.07,4.6,2.5,0.000,677933.7,677933.7,3430,0,0,0,L,1122011218,0,121.10,120.65,0002,2,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493387122,1912737.00
04/28/2017 09:45,2,0.199,ACTIVE,210.80,296.36,59.970,1493387103,"201051344000417","219011344069620",19.64,3.30,0,294.86,298.47,4.0,1.9,0.000,636755.3,636755.3,3450,0,0,0,L,1122011218,0,120.65,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493387123,1912738.00
04/28/2017 09:45,2,0.287,ACTIVE,210.80,357.68,59.970,1493387103,"274151322000083","219011344069620",33.18,7.30,0,331.53,368.50,9.7,7.4,0.044,930181.8,930181.8,3400,0,0,0,L,1151911521,0,120.88,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493387124,1912739.00
04/28/2017 09:45,2,0.123,ACTIVE,211.03,333.63,59.970,1493387103,"274151322000076","219011344069620",29.00,6.00,0,325.52,341.45,3.6,1.6,0.013,991524.2,991524.2,3402,0,0,0,L,1151911521,0,121.10,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493387125,1912740.00
04/28/2017 09:45,2,0.174,ACTIVE,211.03,333.63,59.959,1493387103,"201051344000868","219011344069620",26.56,3.00,0,295.46,345.36,4.7,2.6,0.004,673293.0,673293.0,3425,0,0,0,L,1122011218,0,120.42,121.33,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493387126,1912741.00
04/28/2017 09:45,2,0.203,ACTIVE,210.35,343.25,59.986,1493387103,"274151322000095","219011344069620",31.81,6.30,0,331.53,357.38,6.6,4.4,0.027,981962.0,981962.0,3402,0,0,0,L,1151911521,0,121.10,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493387127,1912742.00
04/28/2017 09:45,2,0.180,ALERT,210.80,333.93,59.970,1493387103,"201051344000988","219011344069620",18.89,3.30,0,293.36,346.56,3.5,1.4,0.000,611705.9,611705.9,3443,0,0,0,L,1122011218,0,120.20,121.10,0002,0,0,0,0,0,0,0,5,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493387128,1912743.00
04/28/2017 09:45,2,0.152,ALERT,210.57,296.06,59.975,1493387103,"201051344001025","219011344069620",23.28,3.00,0,294.86,350.47,3.6,1.6,0.000,677211.2,677211.2,3438,0,0,0,L,1122011218,0,120.42,120.65,0002,1,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493387130,1912744.00
04/28/2017 09:45,2,0.248,ACTIVE,211.03,333.33,59.959,1493387103,"201051344000458","219011344069620",30.22,5.00,0,327.92,346.26,7.6,5.4,0.027,685521.6,685521.6,3414,0,0,0,L,1122011218,0,120.88,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493387131,1912745.00
04/28/2017 09:45,2,0.295,ACTIVE,211.70,344.15,59.965,1493387103,"201051344000853","219011344069620",31.81,3.70,0,330.63,362.19,9.6,7.3,0.040,685977.5,685977.5,3413,0,0,0,L,1122011218,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493387132,1912746.00
04/28/2017 09:45,2,0.195,ALERT,211.25,326.42,59.965,1493387103,"201051344000685","219011344069620",23.72,3.70,0,294.86,338.14,4.7,2.6,0.000,677963.1,677963.1,3438,0,0,0,L,1122011218,0,121.78,120.65,0002,1,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493387134,1912747.00
04/28/2017 09:45,2,0.350,ACTIVE,211.03,334.54,59.975,1493387103,"201051344000917","219011344069620",27.15,5.00,0,328.82,341.75,9.6,7.4,0.049,674620.2,674620.2,3426,0,0,0,L,1122011218,0,120.88,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493387135,1912748.00
04/28/2017 09:45,2,0.619,ACTIVE,211.25,336.04,60.002,1493387103,"201051344001145","219011344069620",21.99,3.70,0,329.43,347.16,13.8,11.3,0.088,682486.6,682486.6,3421,0,0,0,L,1122011218,0,121.10,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493387136,1912749.00
04/28/2017 09:45,2,0.186,ALERT,211.03,296.06,59.959,1493387103,"201051344000651","219011344069620",21.85,1.50,0,295.16,353.47,4.2,2.1,0.000,671220.6,671220.6,3434,0,0,0,L,1122011218,0,121.33,120.42,0002,1,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493387138,1912750.00
04/28/2017 09:45,2,0.096,ALERT,210.12,332.43,59.970,1493387103,"274151322000088","219011344069620",26.60,6.00,0,293.66,336.34,2.6,0.6,0.000,891521.9,891521.9,3407,0,0,0,L,1151911521,0,121.33,120.88,0002,3,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493387140,1912751.00
04/28/2017 09:45,2,0.008,ALERT,211.03,294.86,59.954,1493387103,"274151322000068","219011344069620",43.10,5.50,0,293.36,413.59,0.0,0.0,0.000,768059.8,768059.8,3522,0,0,0,L,1151911521,0,121.33,121.55,0002,5,0,0,0,0,0,0,109,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493387141,1912752.00
04/28/2017 09:45,2,0.143,ALERT,210.35,296.66,59.959,1493387103,"201051344001135","219011344069620",22.24,3.00,0,295.46,345.66,3.3,1.2,0.000,666831.3,666831.3,3431,0,0,0,L,1122011218,0,120.65,120.42,0002,2,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493387143,1912753.00
04/28/2017 09:45,2,0.215,ALERT,210.80,333.03,59.959,1493387103,"201051344000594","219011344069620",29.04,4.00,0,295.16,361.89,6.3,4.2,0.013,687430.8,687430.8,3425,0,0,0,L,1122011218,0,120.65,120.65,0002,1,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493387145,1912754.00
04/28/2017 09:45,2,0.160,ALERT,211.03,296.66,59.959,1493387103,"201051344001203","219011344069620",22.50,3.30,0,295.46,360.38,3.6,1.6,0.000,675553.8,675553.8,3438,0,0,0,L,1122011218,0,121.33,120.65,0002,1,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493387147,1912755.00
04/28/2017 09:45,2,0.119,ACTIVE,210.57,333.33,59.954,1493387103,"274151322000054","219011344069620",29.62,6.70,0,329.73,340.85,3.6,1.5,0.013,909634.9,909634.9,3399,0,0,0,L,1151911521,0,121.10,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493387148,1912756.00
04/28/2017 09:45,2,0.164,ACTIVE,211.48,327.02,59.965,1493387103,"201051344000867","219011344069620",26.28,4.00,0,295.16,353.77,4.4,2.3,0.000,672227.4,672227.4,3435,0,0,0,L,1122011218,0,121.10,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493387149,1912757.00
04/28/2017 09:45,2,0.217,ACTIVE,211.03,312.59,59.970,1493387103,"201051344001093","219011344069620",24.41,4.00,0,295.76,345.36,5.4,3.3,0.000,674409.8,674409.8,3433,0,0,0,L,1122011218,0,121.10,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493387150,1912758.00
04/28/2017 09:45,2,0.484,ACTIVE,211.03,355.28,59.954,1493387103,"201051344000900","219011344069620",32.78,3.70,0,329.73,380.82,16.1,13.7,0.115,693574.7,693574.7,3414,0,0,0,L,1122011218,0,120.88,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493387151,1912759.00
04/28/2017 09:45,2,0.330,ACTIVE,211.25,358.58,59.959,1493387103,"201051344000648","219011344069620",33.36,3.70,0,330.33,372.11,11.2,8.9,0.035,682935.4,682935.4,3413,0,0,0,L,1122011218,0,120.42,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493387152,1912760.00
04/28/2017 09:45,2,0.477,ACTIVE,211.25,362.79,59.965,1493387103,"201051344000569","219011344069620",33.64,4.50,0,329.73,382.63,16.3,13.8,0.088,695902.6,695902.6,3404,0,0,0,L,1122011218,0,120.20,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493387152,1912761.00
04/28/2017 09:45,2,0.223,ACTIVE,211.25,333.33,59.959,1493387103,"201051344000983","219011344069620",30.67,3.70,0,328.22,352.87,6.9,4.8,0.018,686440.3,686440.3,3416,0,0,0,L,1122011218,0,120.65,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493387153,1912762.00
04/28/2017 09:45,2,0.201,ACTIVE,211.25,333.03,59.917,1493387103,"201051344001158","219011344069620",24.57,3.00,0,295.16,337.84,5.0,2.9,0.000,672083.6,672083.6,3426,0,0,0,L,1122011218,0,120.42,120.88,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493387154,1912763.00
04/28/2017 09:45,2,0.854,ACTIVE,211.70,339.65,59.949,1493387103,"201051344000576","219011344069620",30.93,4.00,0,330.03,367.60,26.8,23.9,0.190,686589.0,686589.0,3412,0,0,0,L,1122011218,0,120.88,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493387155,1912764.00
04/28/2017 09:45,2,0.148,ALERT,210.80,333.03,59.954,1493387103,"274151322000087","219011344069620",27.81,7.70,0,293.06,337.54,4.2,2.1,0.000,881740.5,881740.5,3468,0,0,0,L,1151911521,0,121.10,121.33,0002,7,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493387157,1912765.00
04/28/2017 10:00,2,0.250,ACTIVE,210.57,351.07,59.975,1493388003,"274151322000085","219011344069620",32.66,7.00,0,330.63,365.80,8.3,6.1,0.040,906634.5,906634.5,3396,0,0,0,L,1151911521,0,121.55,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493388006,1912766.00
04/28/2017 10:00,2,0.250,ALERT,211.70,335.74,59.970,1493388003,"201051344000633","219011344069620",27.65,3.70,0,292.76,351.97,7.0,4.8,0.009,671781.3,671781.3,3439,0,0,0,L,1122011218,0,121.10,121.33,0002,3,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493388008,1912767.00
04/28/2017 10:00,2,0.264,ALERT,211.48,334.24,59.986,1493388003,"201051344000469","219011344069620",27.35,2.50,0,294.26,338.74,7.3,5.1,0.004,674762.5,674762.5,3424,0,0,0,L,1122011218,0,120.20,121.55,0002,-0,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493388010,1912768.00
04/28/2017 10:00,2,0.205,ALERT,211.03,339.34,59.970,1493388003,"201051344000646","219011344069620",24.73,3.30,0,294.56,342.95,5.2,3.1,0.000,668374.5,668374.5,3436,0,0,0,L,1122011218,0,121.33,120.65,0002,1,0,0,0,0,0,0,3,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493388011,1912769.00
04/28/2017 10:00,2,0.229,ACTIVE,210.12,337.24,59.996,1493388003,"274151322000052","219011344069620",31.13,6.70,0,329.73,345.36,7.2,5.0,0.035,939688.4,939688.4,3401,0,0,0,L,1151911521,0,120.42,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493388012,1912770.00
04/28/2017 10:00,2,0.182,ALERT,211.25,334.54,59.996,1493388003,"201051344000585","219011344069620",26.88,3.70,0,294.56,344.45,5.0,2.9,0.000,679582.7,679582.7,3436,0,0,0,L,1122011218,0,120.65,121.10,0002,0,0,0,0,0,0,0,4,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493388014,1912771.00
04/28/2017 10:00,2,0.262,ACTIVE,211.03,333.33,59.996,1493388003,"201051344001230","219011344069620",30.14,4.50,0,311.09,355.58,8.0,5.8,0.031,672788.1,672788.1,3431,0,0,0,L,1122011218,0,121.33,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493388015,1912772.00
04/28/2017 10:00,2,0.227,ALERT,211.70,334.54,59.986,1493388003,"201051344000582","219011344069620",30.22,3.00,0,295.46,340.85,7.0,4.8,0.013,662709.6,662709.6,3430,0,0,0,L,1122011218,0,121.33,121.10,0002,1,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493388017,1912773.00
04/28/2017 10:00,2,0.211,ALERT,210.80,333.03,59.991,1493388003,"201051344000955","219011344069620",26.92,3.30,0,294.86,346.56,5.8,3.7,0.004,681192.1,681192.1,3438,0,0,0,L,1122011218,0,120.65,120.65,0002,1,0,0,0,0,0,0,3,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493388019,1912774.00
04/28/2017 10:00,2,0.156,ACTIVE,210.57,344.15,59.981,1493388003,"274151322000094","219011344069620",31.91,5.50,0,330.93,347.16,5.0,2.9,0.022,767714.7,767714.7,3514,0,0,0,L,1151911521,0,120.88,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493388020,1912775.00
04/28/2017 10:00,2,0.293,ACTIVE,211.25,334.24,59.996,1493388003,"201051344000579","219011344069620",30.61,4.00,0,315.90,354.37,9.1,6.9,0.031,692334.8,692334.8,3424,0,0,0,L,1122011218,0,120.42,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493388020,1912776.00
04/28/2017 10:00,2,0.221,ALERT,211.03,333.33,59.996,1493388003,"201051344000890","219011344069620",28.78,4.50,0,295.16,356.78,6.5,4.3,0.004,675021.4,675021.4,3436,0,0,0,L,1122011218,0,121.33,120.20,0002,4,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493388022,1912777.00
04/28/2017 10:00,2,0.215,ACTIVE,211.25,334.54,59.986,1493388003,"201051344000438","219011344069620",28.41,3.30,0,295.46,347.76,6.2,4.1,0.004,677934.5,677934.5,3432,0,0,0,L,1122011218,0,121.33,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493388023,1912778.00
04/28/2017 10:00,2,0.201,ACTIVE,211.25,296.96,59.996,1493388003,"201051344000417","219011344069620",20.75,3.70,0,294.26,298.17,4.3,2.2,0.000,636755.8,636755.8,3451,0,0,0,L,1122011218,0,120.88,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493388024,1912779.00
04/28/2017 10:00,2,0.408,ACTIVE,210.57,363.69,59.986,1493388003,"274151322000083","219011344069620",33.60,7.30,0,331.53,368.50,13.9,11.5,0.075,930184.0,930184.0,3401,0,0,0,L,1151911521,0,120.88,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493388025,1912780.00
04/28/2017 10:00,2,0.170,ACTIVE,211.03,333.93,59.986,1493388003,"274151322000076","219011344069620",29.92,6.30,0,330.93,336.94,5.2,3.1,0.018,991524.7,991524.7,3403,0,0,0,L,1151911521,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493388026,1912781.00
04/28/2017 10:00,2,0.209,ALERT,211.25,333.93,59.981,1493388003,"201051344000868","219011344069620",28.96,3.00,0,295.76,356.78,6.2,4.0,0.013,673293.8,673293.8,3426,0,0,0,L,1122011218,0,120.42,121.55,0002,0,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493388028,1912782.00
04/28/2017 10:00,2,0.289,ACTIVE,210.57,350.47,59.981,1493388003,"274151322000095","219011344069620",32.38,6.30,0,330.93,357.68,9.4,7.2,0.049,981963.3,981963.3,3403,0,0,0,L,1151911521,0,121.33,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493388028,1912783.00
04/28/2017 10:00,2,0.217,ALERT,211.25,335.74,59.991,1493388003,"201051344000988","219011344069620",19.54,3.70,0,292.46,346.86,4.3,2.2,0.013,611706.3,611706.3,3445,0,0,0,L,1122011218,0,120.20,121.55,0002,1,0,0,0,0,0,0,5,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493388030,1912784.00
04/28/2017 10:00,2,0.178,ACTIVE,210.80,332.43,59.996,1493388003,"201051344001025","219011344069620",28.15,3.30,0,294.56,346.56,5.2,3.0,0.004,677211.8,677211.8,3440,0,0,0,L,1122011218,0,120.65,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493388031,1912785.00
04/28/2017 10:00,2,0.301,ACTIVE,211.25,342.35,59.991,1493388003,"201051344000458","219011344069620",31.73,5.00,0,329.13,346.26,9.7,7.4,0.035,685523.2,685523.2,3415,0,0,0,L,1122011218,0,120.65,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493388032,1912786.00
04/28/2017 10:00,2,0.383,ACTIVE,211.93,351.67,59.991,1493388003,"201051344000853","219011344069620",32.50,3.70,0,331.23,364.59,12.6,10.3,0.066,685979.6,685979.6,3414,0,0,0,L,1122011218,0,121.10,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493388033,1912787.00
04/28/2017 10:00,2,0.234,ACTIVE,211.48,335.44,59.975,1493388003,"201051344000685","219011344069620",26.94,3.70,0,294.26,355.58,6.5,4.3,0.009,677963.9,677963.9,3440,0,0,0,L,1122011218,0,121.78,120.65,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493388034,1912788.00
04/28/2017 10:00,2,0.486,ACTIVE,211.25,336.34,59.986,1493388003,"201051344000917","219011344069620",26.88,5.00,0,327.02,342.35,13.3,10.9,0.075,674622.4,674622.4,3427,0,0,0,L,1122011218,0,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493388035,1912789.00
04/28/2017 10:00,2,0.875,ACTIVE,211.48,339.04,59.986,1493388003,"201051344001145","219011344069620",22.44,4.00,0,328.52,347.46,19.9,17.2,0.146,682490.1,682490.1,3422,0,0,0,L,1122011218,0,121.33,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493388036,1912790.00
04/28/2017 10:00,2,0.240,ALERT,211.25,334.24,59.975,1493388003,"201051344000651","219011344069620",23.36,2.50,0,294.26,353.47,5.7,3.6,0.004,671221.3,671221.3,3436,0,0,0,L,1122011218,0,121.55,120.42,0002,0,0,0,0,0,0,0,3,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493388038,1912791.00
04/28/2017 10:00,2,0.143,ACTIVE,210.12,333.03,59.975,1493388003,"274151322000088","219011344069620",27.49,6.00,0,306.58,359.18,4.0,1.9,0.013,891522.2,891522.2,3409,0,0,0,L,1151911521,0,121.55,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493388039,1912792.00
04/28/2017 10:00,2,0.098,ALERT,211.03,334.54,59.981,1493388003,"274151322000068","219011344069620",29.38,6.00,0,292.16,413.29,2.9,0.9,0.004,768059.8,768059.8,3524,0,0,0,L,1151911521,0,121.33,121.33,0002,4,0,0,0,0,0,0,83,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493388041,1912793.00
04/28/2017 10:00,2,0.168,ALERT,211.03,333.03,59.975,1493388003,"201051344001135","219011344069620",27.49,3.30,0,295.16,347.46,4.7,2.6,0.004,666831.8,666831.8,3433,0,0,0,L,1122011218,0,121.10,120.65,0002,2,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493388043,1912794.00
04/28/2017 10:00,2,0.258,ACTIVE,211.03,360.08,59.986,1493388003,"201051344000594","219011344069620",33.48,4.50,0,303.88,372.11,8.8,6.5,0.022,687432.1,687432.1,3427,0,0,0,L,1122011218,0,120.42,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493388043,1912795.00
04/28/2017 10:00,2,0.205,ALERT,211.25,333.63,59.981,1493388003,"201051344001203","219011344069620",25.41,3.30,0,294.86,349.26,5.3,3.2,0.004,675554.4,675554.4,3440,0,0,0,L,1122011218,0,121.55,120.42,0002,1,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493388045,1912796.00
04/28/2017 10:00,2,0.170,ACTIVE,210.35,340.25,60.007,1493388003,"274151322000054","219011344069620",31.41,6.70,0,329.43,342.35,5.4,3.3,0.022,909635.5,909635.5,3400,0,0,0,L,1151911521,0,121.10,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493388046,1912797.00
04/28/2017 10:00,2,0.199,ALERT,211.48,333.63,59.986,1493388003,"201051344000867","219011344069620",29.40,4.00,0,294.86,357.38,6.0,3.9,0.013,672228.2,672228.2,3436,0,0,0,L,1122011218,0,120.88,121.10,0002,1,0,0,0,0,0,0,3,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493388048,1912798.00
04/28/2017 10:00,2,0.250,ALERT,211.03,334.84,59.991,1493388003,"201051344001093","219011344069620",28.53,4.50,0,294.56,365.49,7.3,5.1,0.009,674410.9,674410.9,3434,0,0,0,L,1122011218,0,121.10,120.65,0002,3,0,0,0,0,0,0,4,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493388050,1912799.00
04/28/2017 10:00,2,0.701,ACTIVE,211.25,369.40,59.986,1493388003,"201051344000900","219011344069620",33.89,4.00,0,328.52,382.93,24.2,21.4,0.186,693579.1,693579.1,3415,0,0,0,L,1122011218,0,120.65,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493388051,1912800.00
04/28/2017 10:00,2,0.453,ACTIVE,211.48,349.86,59.981,1493388003,"201051344000648","219011344069620",32.32,3.70,0,329.43,373.01,14.9,12.4,0.071,682938.1,682938.1,3414,0,0,0,L,1122011218,0,120.20,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493388052,1912801.00
04/28/2017 10:00,2,0.672,ACTIVE,211.25,373.91,59.975,1493388003,"201051344000569","219011344069620",34.61,5.00,0,329.43,383.53,23.6,20.9,0.164,695906.9,695906.9,3405,0,0,0,L,1122011218,0,120.20,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493388052,1912802.00
04/28/2017 10:00,2,0.285,ACTIVE,211.48,348.96,59.981,1493388003,"201051344000983","219011344069620",32.34,4.00,0,328.22,358.28,9.4,7.1,0.031,686441.8,686441.8,3417,0,0,0,L,1122011218,0,120.65,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493388053,1912803.00
04/28/2017 10:00,2,0.238,ALERT,211.25,334.24,59.986,1493388003,"201051344001158","219011344069620",28.17,3.00,0,294.56,338.14,6.8,4.6,0.018,672084.5,672084.5,3427,0,0,0,L,1122011218,0,120.42,121.10,0002,3,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493388055,1912804.00
04/28/2017 10:00,2,1.213,ACTIVE,211.70,353.47,59.970,1493388003,"201051344000576","219011344069620",32.01,4.00,0,327.92,369.10,39.4,36.1,0.305,686596.5,686596.5,3413,0,0,0,L,1122011218,0,120.65,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493388056,1912805.00
04/28/2017 10:00,2,0.207,ALERT,210.35,333.03,59.970,1493388003,"274151322000087","219011344069620",29.58,8.00,0,293.36,337.84,6.2,4.1,0.009,881741.3,881741.3,3470,0,0,0,L,1151911521,0,121.33,121.10,0002,6,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493388058,1912806.00
04/28/2017 10:00,2,0.596,ACTIVE,211.48,369.10,59.981,1493388003,"201051344000645","219011344069620",34.21,5.00,0,330.93,379.62,20.7,18.1,0.133,685488.1,685488.1,3411,0,0,0,L,1122011218,1,120.88,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493388059,1912807.00
04/28/2017 10:15,2,0.461,ACTIVE,211.70,354.67,59.991,1493388903,"201051344000645","219011344069620",32.84,5.00,0,330.93,383.83,15.3,12.9,0.080,685491.4,685491.4,3412,0,0,0,L,1122011218,0,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493388904,1912808.00
04/28/2017 10:15,2,0.184,ACTIVE,211.03,354.67,59.986,1493388903,"274151322000085","219011344069620",33.04,7.00,0,330.63,367.00,6.2,4.0,0.022,906635.7,906635.7,3397,0,0,0,L,1151911521,0,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493388905,1912809.00
04/28/2017 10:15,2,0.227,ALERT,211.93,335.74,59.986,1493388903,"201051344000633","219011344069620",24.11,3.70,0,295.16,362.49,5.5,3.4,0.000,671782.3,671782.3,3441,0,0,0,L,1122011218,0,121.33,121.33,0002,3,0,0,0,0,0,0,3,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493388907,1912810.00
04/28/2017 10:15,2,0.213,ACTIVE,211.25,333.63,60.028,1493388903,"201051344000469","219011344069620",27.81,2.50,0,309.89,357.08,6.0,3.9,0.009,674763.6,674763.6,3426,0,0,0,L,1122011218,0,120.20,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493388908,1912811.00
04/28/2017 10:15,2,0.156,ALERT,210.57,296.66,60.012,1493388903,"201051344000646","219011344069620",22.82,3.70,0,294.86,339.04,3.6,1.6,0.000,668375.0,668375.0,3438,0,0,0,L,1122011218,0,121.10,120.65,0002,1,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493388910,1912812.00
04/28/2017 10:15,2,0.180,ACTIVE,210.35,334.54,59.991,1493388903,"274151322000052","219011344069620",29.80,6.70,0,329.73,354.97,5.4,3.3,0.022,939689.3,939689.3,3402,0,0,0,L,1151911521,0,120.42,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493388911,1912813.00
04/28/2017 10:15,2,0.158,ALERT,211.03,296.96,59.981,1493388903,"201051344000585","219011344069620",22.28,3.70,0,294.86,336.94,3.6,1.5,0.000,679583.2,679583.2,3438,0,0,0,L,1122011218,0,120.42,121.10,0002,1,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493388912,1912814.00
04/28/2017 10:15,2,0.250,ACTIVE,211.03,333.03,59.986,1493388903,"201051344001230","219011344069620",26.12,4.50,0,327.32,346.86,6.7,4.5,0.013,672789.3,672789.3,3432,0,0,0,L,1122011218,0,121.10,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493388913,1912815.00
04/28/2017 10:15,2,0.193,ALERT,211.48,334.24,59.975,1493388903,"201051344000582","219011344069620",28.05,3.30,0,296.96,342.65,5.5,3.4,0.004,662710.5,662710.5,3432,0,0,0,L,1122011218,0,121.10,121.10,0002,1,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493388915,1912816.00
04/28/2017 10:15,2,0.213,ALERT,210.57,296.96,59.975,1493388903,"201051344000955","219011344069620",20.04,3.00,0,295.16,336.04,4.4,2.3,0.000,681192.8,681192.8,3440,0,0,0,L,1122011218,0,120.42,120.88,0002,1,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493388917,1912817.00
04/28/2017 10:15,2,0.111,ACTIVE,210.80,333.63,59.975,1493388903,"274151322000094","219011344069620",29.94,6.00,0,331.23,376.92,3.4,1.4,0.013,767715.1,767715.1,3515,0,0,0,L,1151911521,0,120.65,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493388918,1912818.00
04/28/2017 10:15,2,0.248,ACTIVE,211.25,333.63,59.981,1493388903,"201051344000579","219011344069620",29.92,4.00,0,329.13,340.25,7.5,5.4,0.013,692336.3,692336.3,3425,0,0,0,L,1122011218,0,120.65,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493388919,1912819.00
04/28/2017 10:15,2,0.193,ALERT,211.03,333.03,59.986,1493388903,"201051344000890","219011344069620",26.84,4.50,0,296.06,350.77,5.3,3.2,0.004,675022.2,675022.2,3438,0,0,0,L,1122011218,0,121.10,120.20,0002,4,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493388921,1912820.00
04/28/2017 10:15,2,0.193,ALERT,211.25,302.37,59.965,1493388903,"201051344000438","219011344069620",24.31,3.00,0,295.46,339.34,4.8,2.7,0.000,677935.3,677935.3,3433,0,0,0,L,1122011218,0,121.33,120.88,0002,2,0,0,0,0,0,0,3,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493388922,1912821.00
04/28/2017 10:15,2,0.197,ACTIVE,211.25,296.66,59.975,1493388903,"201051344000417","219011344069620",19.86,3.70,0,294.86,298.77,4.0,1.9,0.000,636756.3,636756.3,3452,0,0,0,L,1122011218,0,120.65,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493388923,1912822.00
04/28/2017 10:15,2,0.307,ACTIVE,210.57,355.58,59.981,1493388903,"274151322000083","219011344069620",33.08,7.30,0,330.93,370.90,10.3,8.0,0.049,930186.2,930186.2,3402,0,0,0,L,1151911521,0,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493388924,1912823.00
