ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/28/2017 10:15,2,0.131,ACTIVE,211.48,334.24,59.975,1493388903,"274151322000076","219011344069620",28.92,6.30,0,331.53,337.54,3.8,1.8,0.009,991525.3,991525.3,3404,0,0,0,L,1151911521,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493388925,1912824.00
04/28/2017 10:15,2,0.180,ALERT,211.25,333.93,59.986,1493388903,"201051344000868","219011344069620",26.92,3.00,0,297.26,356.18,4.9,2.8,0.004,673294.5,673294.5,3428,0,0,0,L,1122011218,0,120.65,121.55,0002,0,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493388927,1912825.00
04/28/2017 10:15,2,0.215,ACTIVE,210.35,345.66,59.975,1493388903,"274151322000095","219011344069620",31.97,6.70,0,331.23,360.69,7.0,4.8,0.027,981964.7,981964.7,3404,0,0,0,L,1151911521,0,121.33,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493388928,1912826.00
04/28/2017 10:15,2,0.184,ALERT,211.25,335.14,59.970,1493388903,"201051344000988","219011344069620",18.98,3.70,0,293.36,356.78,3.6,1.5,0.000,611706.7,611706.7,3447,0,0,0,L,1122011218,0,120.42,121.33,0002,1,0,0,0,0,0,0,3,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493388930,1912827.00
04/28/2017 10:15,2,0.156,ALERT,211.03,296.96,60.023,1493388903,"201051344001025","219011344069620",23.82,3.00,0,294.56,337.24,3.8,1.8,0.000,677212.3,677212.3,3441,0,0,0,L,1122011218,0,120.65,120.88,0002,1,0,0,0,0,0,0,3,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493388932,1912828.00
04/28/2017 10:15,2,0.246,ACTIVE,211.25,339.95,59.949,1493388903,"201051344000458","219011344069620",31.49,5.00,0,330.63,352.27,7.9,5.7,0.022,685524.7,685524.7,3416,0,0,0,L,1122011218,0,120.88,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493388933,1912829.00
04/28/2017 10:15,2,0.307,ACTIVE,212.16,351.07,60.012,1493388903,"201051344000853","219011344069620",32.52,3.70,0,332.13,367.00,10.2,7.9,0.044,685981.7,685981.7,3415,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493388933,1912830.00
04/28/2017 10:15,2,0.211,ALERT,211.48,335.14,59.970,1493388903,"201051344000685","219011344069620",23.82,3.70,0,295.46,353.77,5.1,3.0,0.000,677964.7,677964.7,3441,0,0,0,L,1122011218,0,121.78,120.65,0002,1,0,0,0,0,0,0,3,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493388935,1912831.00
04/28/2017 10:15,2,0.383,ACTIVE,211.25,335.14,59.981,1493388903,"201051344000917","219011344069620",27.65,5.50,0,328.22,344.15,10.8,8.5,0.053,674624.6,674624.6,3428,0,0,0,L,1122011218,0,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493388936,1912832.00
04/28/2017 10:15,2,0.666,ACTIVE,211.48,336.04,59.949,1493388903,"201051344001145","219011344069620",22.17,4.00,0,328.82,350.47,15.0,12.5,0.097,682493.5,682493.5,3423,0,0,0,L,1122011218,0,121.10,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493388937,1912833.00
04/28/2017 10:15,2,0.213,ALERT,211.25,296.96,59.991,1493388903,"201051344000651","219011344069620",20.20,2.00,0,294.86,336.94,4.4,2.3,0.000,671222.0,671222.0,3438,0,0,0,L,1122011218,0,121.55,120.65,0002,1,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493388939,1912834.00
04/28/2017 10:15,2,0.105,ACTIVE,210.57,333.03,59.970,1493388903,"274151322000088","219011344069620",26.68,6.30,0,328.52,338.44,2.9,0.8,0.004,891522.4,891522.4,3410,0,0,0,L,1151911521,0,121.33,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493388940,1912835.00
04/28/2017 10:15,2,0.008,ALERT,211.25,295.16,59.965,1493388903,"274151322000068","219011344069620",43.30,6.00,0,293.36,413.59,0.0,0.0,0.000,768059.9,768059.9,3526,0,0,0,L,1151911521,0,121.10,121.78,0002,5,0,0,0,0,0,0,158,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493388942,1912836.00
04/28/2017 10:15,2,0.148,ALERT,210.57,297.57,59.975,1493388903,"201051344001135","219011344069620",23.20,3.00,0,295.46,336.34,3.5,1.5,0.000,666832.2,666832.2,3435,0,0,0,L,1122011218,0,120.65,120.65,0002,2,0,0,0,0,0,0,2,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493388944,1912837.00
04/28/2017 10:15,2,0.223,ACTIVE,211.03,334.24,59.975,1493388903,"201051344000594","219011344069620",29.76,4.50,0,328.52,368.80,6.8,4.6,0.009,687433.3,687433.3,3428,0,0,0,L,1122011218,0,120.65,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493388944,1912838.00
04/28/2017 10:15,2,0.164,ALERT,211.03,306.28,59.975,1493388903,"201051344001203","219011344069620",23.93,3.30,0,295.16,339.34,4.0,2.0,0.000,675554.9,675554.9,3442,0,0,0,L,1122011218,0,121.33,120.65,0002,1,0,0,0,0,0,0,4,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493388946,1912839.00
04/28/2017 10:15,2,0.133,ACTIVE,210.57,333.33,59.965,1493388903,"274151322000054","219011344069620",29.96,6.70,0,329.13,358.58,4.0,2.0,0.013,909636.1,909636.1,3401,0,0,0,L,1151911521,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493388947,1912840.00
04/28/2017 10:15,2,0.172,ALERT,211.70,333.33,59.986,1493388903,"201051344000867","219011344069620",27.35,4.50,0,294.26,355.58,4.8,2.7,0.004,672228.9,672228.9,3438,0,0,0,L,1122011218,0,121.10,121.10,0002,1,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493388949,1912841.00
04/28/2017 10:15,2,0.221,ALERT,211.25,334.24,59.944,1493388903,"201051344001093","219011344069620",26.64,4.50,0,295.46,354.97,6.0,3.9,0.004,674411.8,674411.8,3436,0,0,0,L,1122011218,0,121.10,120.65,0002,3,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493388951,1912842.00
04/28/2017 10:15,2,0.529,ACTIVE,211.25,361.29,59.981,1493388903,"201051344000900","219011344069620",33.30,4.00,0,329.13,384.13,17.9,15.3,0.128,693583.2,693583.2,3416,0,0,0,L,1122011218,0,120.88,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493388952,1912843.00
04/28/2017 10:15,2,0.348,ACTIVE,211.70,362.49,59.970,1493388903,"201051344000648","219011344069620",33.77,3.70,0,331.53,375.71,12.0,9.6,0.049,682940.6,682940.6,3415,0,0,0,L,1122011218,0,120.42,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493388953,1912844.00
04/28/2017 10:15,2,0.533,ACTIVE,211.48,363.39,59.959,1493388903,"201051344000569","219011344069620",33.60,5.00,0,329.73,385.93,18.2,15.6,0.110,695911.0,695911.0,3406,0,0,0,L,1122011218,0,120.42,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493388953,1912845.00
04/28/2017 10:15,2,0.238,ACTIVE,211.48,336.64,59.965,1493388903,"201051344000983","219011344069620",31.07,4.00,0,330.03,357.38,7.5,5.4,0.027,686443.2,686443.2,3418,0,0,0,L,1122011218,0,120.88,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493388954,1912846.00
04/28/2017 10:15,2,0.209,ACTIVE,211.70,333.93,59.975,1493388903,"201051344001158","219011344069620",25.37,3.30,0,316.20,357.98,5.4,3.3,0.004,672085.4,672085.4,3429,0,0,0,L,1122011218,0,120.65,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493388955,1912847.00
04/28/2017 10:15,2,0.910,ACTIVE,211.93,349.26,59.975,1493388903,"201051344000576","219011344069620",31.79,4.00,0,330.03,373.01,29.4,26.4,0.217,686603.5,686603.5,3414,0,0,0,L,1122011218,0,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493388956,1912848.00
04/28/2017 10:15,2,0.168,ACTIVE,210.80,333.63,59.965,1493388903,"274151322000087","219011344069620",27.77,8.50,0,319.21,348.96,4.7,2.6,0.013,881742.0,881742.0,3472,0,0,0,L,1151911521,0,121.33,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493388957,1912849.00
04/28/2017 10:30,2,0.600,ACTIVE,211.70,368.50,60.002,1493389804,"201051344000645","219011344069620",34.13,5.50,0,330.63,385.33,20.8,18.1,0.133,685495.5,685495.5,3413,0,0,0,L,1122011218,0,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493389805,1912850.00
04/28/2017 10:30,2,0.262,ACTIVE,210.35,358.88,59.991,1493389804,"274151322000085","219011344069620",33.28,7.30,0,331.23,370.00,8.8,6.6,0.040,906637.1,906637.1,3398,0,0,0,L,1151911521,0,121.55,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493389806,1912851.00
04/28/2017 10:30,2,0.242,ACTIVE,211.93,336.34,60.012,1493389804,"201051344000633","219011344069620",28.47,4.00,0,293.36,341.15,7.0,4.8,0.013,671783.4,671783.4,3443,0,0,0,L,1122011218,0,121.33,121.55,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493389807,1912852.00
04/28/2017 10:30,2,0.264,ALERT,211.03,333.63,59.959,1493389804,"201051344000469","219011344069620",27.59,2.50,0,294.56,341.75,7.4,5.2,0.009,674764.8,674764.8,3427,0,0,0,L,1122011218,0,119.97,121.33,0002,-0,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493389808,1912853.00
04/28/2017 10:30,2,0.209,ALERT,210.80,333.93,60.002,1493389804,"201051344000646","219011344069620",24.59,4.00,0,294.56,348.36,5.2,3.1,0.000,668375.6,668375.6,3440,0,0,0,L,1122011218,0,121.10,120.65,0002,1,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493389810,1912854.00
04/28/2017 10:30,2,0.229,ACTIVE,210.12,345.06,59.991,1493389804,"274151322000052","219011344069620",31.99,7.00,0,329.73,356.18,7.4,5.2,0.031,939690.5,939690.5,3403,0,0,0,L,1151911521,0,120.65,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493389811,1912855.00
04/28/2017 10:30,2,0.184,ALERT,211.25,335.14,60.034,1493389804,"201051344000585","219011344069620",27.15,4.00,0,294.86,351.37,5.1,3.0,0.004,679583.8,679583.8,3440,0,0,0,L,1122011218,0,120.65,121.10,0002,1,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493389813,1912856.00
04/28/2017 10:30,2,0.271,ACTIVE,211.03,333.93,60.002,1493389804,"201051344001230","219011344069620",30.71,4.50,0,317.70,360.38,8.5,6.2,0.031,672790.7,672790.7,3433,0,0,0,L,1122011218,0,121.10,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493389814,1912857.00
04/28/2017 10:30,2,0.230,ACTIVE,211.70,334.54,60.039,1493389804,"201051344000582","219011344069620",30.65,3.30,0,295.76,345.06,7.2,5.0,0.018,662711.6,662711.6,3434,0,0,0,L,1122011218,0,121.10,121.10,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493389815,1912858.00
04/28/2017 10:30,2,0.244,ACTIVE,210.80,333.33,60.002,1493389804,"201051344000955","219011344069620",24.13,3.70,0,295.16,344.15,6.0,3.9,0.004,681193.6,681193.6,3442,0,0,0,L,1122011218,0,120.42,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493389816,1912859.00
04/28/2017 10:30,2,0.166,ACTIVE,210.35,358.88,59.991,1493389804,"274151322000094","219011344069620",33.46,6.30,0,331.23,402.77,5.6,3.5,0.022,767715.8,767715.8,3516,0,0,0,L,1151911521,0,120.88,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493389817,1912860.00
04/28/2017 10:30,2,0.301,ACTIVE,211.03,333.93,60.028,1493389804,"201051344000579","219011344069620",30.55,5.00,0,324.62,357.08,9.3,7.1,0.027,692337.8,692337.8,3426,0,0,0,L,1122011218,0,120.42,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493389817,1912861.00
04/28/2017 10:30,2,0.229,ACTIVE,211.03,333.63,59.991,1493389804,"201051344000890","219011344069620",29.14,5.00,0,295.16,338.44,6.8,4.6,0.013,675023.2,675023.2,3440,0,0,0,L,1122011218,0,121.10,120.20,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493389818,1912862.00
04/28/2017 10:30,2,0.246,ACTIVE,211.25,333.93,59.991,1493389804,"201051344000438","219011344069620",24.89,3.70,0,295.46,349.56,6.2,4.1,0.000,677936.2,677936.2,3435,0,0,0,L,1122011218,0,121.33,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493389819,1912863.00
04/28/2017 10:30,2,0.199,ACTIVE,211.25,296.36,59.996,1493389804,"201051344000417","219011344069620",20.85,3.70,0,294.26,298.77,4.2,2.2,0.000,636756.8,636756.8,3453,0,0,0,L,1122011218,0,120.65,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493389820,1912864.00
04/28/2017 10:30,2,0.428,ACTIVE,210.57,364.89,59.991,1493389804,"274151322000083","219011344069620",33.66,7.70,0,331.83,372.11,14.6,12.2,0.088,930188.9,930188.9,3403,0,0,0,L,1151911521,0,121.10,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493389821,1912865.00
04/28/2017 10:30,2,0.180,ACTIVE,211.25,334.54,59.991,1493389804,"274151322000076","219011344069620",29.74,6.70,0,331.23,337.54,5.5,3.3,0.022,991525.9,991525.9,3405,0,0,0,L,1151911521,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493389822,1912866.00
04/28/2017 10:30,2,0.213,ACTIVE,211.03,334.24,59.986,1493389804,"201051344000868","219011344069620",29.36,3.30,0,295.46,337.54,6.4,4.3,0.018,673295.5,673295.5,3430,0,0,0,L,1122011218,0,120.42,121.33,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493389823,1912867.00
04/28/2017 10:30,2,0.301,ACTIVE,210.35,354.37,59.970,1493389804,"274151322000095","219011344069620",32.86,7.00,0,330.33,362.49,10.0,7.7,0.049,981966.4,981966.4,3405,0,0,0,L,1151911521,0,121.55,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493389824,1912868.00
04/28/2017 10:30,2,0.225,ACTIVE,211.03,334.54,60.023,1493389804,"201051344000988","219011344069620",19.58,3.70,0,293.06,338.14,4.5,2.4,0.000,611707.2,611707.2,3449,0,0,0,L,1122011218,0,120.20,121.10,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493389825,1912869.00
04/28/2017 10:30,2,0.184,ALERT,211.03,332.73,59.975,1493389804,"201051344001025","219011344069620",28.51,3.70,0,294.26,348.96,5.3,3.2,0.004,677213.0,677213.0,3443,0,0,0,L,1122011218,0,120.65,120.88,0002,1,0,0,0,0,0,0,2,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493389826,1912870.00
04/28/2017 10:30,2,0.254,ACTIVE,211.03,356.18,59.986,1493389804,"201051344000458","219011344069620",33.16,5.50,0,330.03,363.99,8.6,6.4,0.018,685526.3,685526.3,3417,0,0,0,L,1122011218,0,120.65,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493389827,1912871.00
04/28/2017 10:30,2,0.408,ACTIVE,211.70,352.57,60.018,1493389804,"201051344000853","219011344069620",32.60,4.00,0,332.13,370.90,13.5,11.1,0.066,685984.1,685984.1,3416,0,0,0,L,1122011218,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493389828,1912872.00
04/28/2017 10:30,2,0.240,ACTIVE,211.48,334.84,59.996,1493389804,"201051344000685","219011344069620",27.39,4.00,0,294.56,338.44,6.7,4.5,0.013,677965.6,677965.6,3443,0,0,0,L,1122011218,0,121.78,120.65,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493389829,1912873.00
04/28/2017 10:30,2,0.457,ACTIVE,211.25,382.33,59.991,1493389804,"201051344000917","219011344069620",35.56,6.00,0,328.22,391.64,16.6,14.1,0.093,674627.4,674627.4,3429,0,0,0,L,1122011218,0,120.88,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493389830,1912874.00
04/28/2017 10:30,2,0.953,ACTIVE,211.48,339.04,59.996,1493389804,"201051344001145","219011344069620",22.34,4.00,0,328.82,351.07,21.6,18.9,0.164,682497.5,682497.5,3424,0,0,0,L,1122011218,0,121.10,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493389831,1912875.00
04/28/2017 10:30,2,0.244,ALERT,211.25,334.54,60.002,1493389804,"201051344000651","219011344069620",24.03,2.50,0,294.86,362.49,6.0,3.8,0.009,671222.8,671222.8,3440,0,0,0,L,1122011218,0,121.33,120.42,0002,1,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493389833,1912876.00
04/28/2017 10:30,2,0.156,ACTIVE,210.12,333.03,59.991,1493389804,"274151322000088","219011344069620",27.27,6.30,0,323.11,341.15,4.3,2.2,0.013,891522.8,891522.8,3411,0,0,0,L,1151911521,0,121.55,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493389834,1912877.00
04/28/2017 10:30,2,0.105,ALERT,211.03,334.24,59.981,1493389804,"274151322000068","219011344069620",29.64,6.70,0,293.36,413.59,3.2,1.1,0.009,768060.1,768060.1,3528,0,0,0,L,1151911521,0,121.55,121.55,0002,5,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493389835,1912878.00
04/28/2017 10:30,2,0.176,ACTIVE,210.80,333.03,59.970,1493389804,"201051344001135","219011344069620",27.97,3.70,0,295.16,350.47,5.0,2.9,0.004,666832.8,666832.8,3437,0,0,0,L,1122011218,0,120.88,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493389836,1912879.00
04/28/2017 10:30,2,0.273,ACTIVE,210.80,358.28,59.938,1493389804,"201051344000594","219011344069620",33.30,5.00,0,323.11,365.19,9.2,7.0,0.031,687434.8,687434.8,3429,0,0,0,L,1122011218,0,120.42,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493389837,1912880.00
04/28/2017 10:30,2,0.215,ACTIVE,211.48,333.33,59.981,1493389804,"201051344001203","219011344069620",25.80,4.00,0,295.46,354.07,5.7,3.5,0.009,675555.6,675555.6,3444,0,0,0,L,1122011218,0,121.55,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493389838,1912881.00
04/28/2017 10:30,2,0.184,ACTIVE,210.12,352.57,59.991,1493389804,"274151322000054","219011344069620",32.76,7.00,0,330.03,364.29,6.1,3.9,0.022,909636.8,909636.8,3402,0,0,0,L,1151911521,0,121.33,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493389839,1912882.00
04/28/2017 10:30,2,0.211,ACTIVE,211.48,333.63,59.986,1493389804,"201051344000867","219011344069620",29.54,4.50,0,294.56,337.24,6.3,4.2,0.013,672229.8,672229.8,3440,0,0,0,L,1122011218,0,120.88,121.10,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493389840,1912883.00
04/28/2017 10:30,2,0.258,ACTIVE,211.25,334.24,60.023,1493389804,"201051344001093","219011344069620",29.16,5.00,0,295.16,337.84,7.6,5.4,0.004,674413.0,674413.0,3438,0,0,0,L,1122011218,0,120.88,120.88,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493389841,1912884.00
04/28/2017 10:30,2,0.758,ACTIVE,211.25,371.81,59.986,1493389804,"201051344000900","219011344069620",34.11,4.50,0,327.92,387.44,26.3,23.4,0.190,693588.1,693588.1,3417,0,0,0,L,1122011218,0,120.65,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493389842,1912885.00
04/28/2017 10:30,2,0.477,ACTIVE,211.25,357.98,59.981,1493389804,"201051344000648","219011344069620",33.16,3.70,0,330.33,379.62,16.1,13.6,0.088,682943.6,682943.6,3416,0,0,0,L,1122011218,0,120.20,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493389843,1912886.00
04/28/2017 10:30,2,0.727,ACTIVE,211.25,373.31,59.965,1493389804,"201051344000569","219011344069620",34.51,5.00,0,329.73,388.94,25.4,22.6,0.168,695915.9,695915.9,3407,0,0,0,L,1122011218,0,120.20,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493389844,1912887.00
04/28/2017 10:30,2,0.301,ACTIVE,211.25,349.56,59.970,1493389804,"201051344000983","219011344069620",32.34,4.50,0,330.33,359.78,9.9,7.6,0.044,686444.9,686444.9,3419,0,0,0,L,1122011218,0,120.65,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493389845,1912888.00
04/28/2017 10:30,2,0.244,ALERT,211.25,334.54,59.975,1493389804,"201051344001158","219011344069620",28.94,3.70,0,295.16,338.14,7.2,5.0,0.022,672086.4,672086.4,3430,0,0,0,L,1122011218,0,120.42,120.88,0002,3,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493389847,1912889.00
04/28/2017 10:30,2,1.307,ACTIVE,211.70,354.37,59.981,1493389804,"201051344000576","219011344069620",31.97,4.50,0,329.43,375.11,42.3,38.9,0.331,686611.8,686611.8,3415,0,0,0,L,1122011218,0,120.88,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493389848,1912890.00
04/28/2017 10:30,2,0.229,ACTIVE,210.57,334.24,59.975,1493389804,"274151322000087","219011344069620",29.54,9.00,0,328.52,338.74,6.8,4.7,0.027,881742.9,881742.9,3473,0,0,0,L,1151911521,0,121.33,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493389849,1912891.00
04/28/2017 10:45,2,0.672,ACTIVE,211.48,373.01,59.975,1493390703,"201051344000645","219011344069620",34.49,5.50,0,330.93,388.34,23.5,20.8,0.159,685500.3,685500.3,3414,0,0,0,L,1122011218,0,120.88,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493390704,1912892.00
04/28/2017 10:45,2,0.295,ACTIVE,210.35,363.39,59.965,1493390703,"274151322000085","219011344069620",33.77,7.70,0,330.03,373.91,10.1,7.8,0.057,906638.9,906638.9,3399,0,0,0,L,1151911521,0,121.33,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493390705,1912893.00
04/28/2017 10:45,2,0.254,ACTIVE,211.70,336.64,59.986,1493390703,"201051344000633","219011344069620",29.66,4.00,0,317.70,349.26,7.6,5.4,0.018,671784.7,671784.7,3444,0,0,0,L,1122011218,0,120.88,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493390706,1912894.00
04/28/2017 10:45,2,0.262,ACTIVE,211.03,334.54,59.981,1493390703,"201051344000469","219011344069620",30.53,3.00,0,315.30,352.87,8.2,5.9,0.022,674766.2,674766.2,3429,0,0,0,L,1122011218,0,119.97,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493390707,1912895.00
04/28/2017 10:45,2,0.211,ALERT,210.57,333.33,59.970,1493390703,"201051344000646","219011344069620",25.76,4.50,0,294.56,350.47,5.6,3.5,0.004,668376.4,668376.4,3442,0,0,0,L,1122011218,0,120.88,120.42,0002,2,0,0,0,0,0,0,4,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493390709,1912896.00
04/28/2017 10:45,2,0.254,ACTIVE,209.90,348.06,59.975,1493390703,"274151322000052","219011344069620",32.36,7.30,0,329.73,358.88,8.3,6.1,0.027,939691.9,939691.9,3404,0,0,0,L,1151911521,0,120.42,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493390710,1912897.00
04/28/2017 10:45,2,0.189,ACTIVE,210.80,333.93,59.954,1493390703,"201051344000585","219011344069620",27.57,4.50,0,295.16,343.85,5.3,3.2,0.004,679584.6,679584.6,3442,0,0,0,L,1122011218,0,120.42,120.88,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493390711,1912898.00
04/28/2017 10:45,2,0.281,ACTIVE,210.57,348.36,59.991,1493390703,"201051344001230","219011344069620",32.24,5.00,0,327.02,363.39,9.2,7.0,0.035,672792.3,672792.3,3434,0,0,0,L,1122011218,0,120.88,120.20,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493390712,1912899.00
04/28/2017 10:45,2,0.240,ACTIVE,211.25,334.54,59.981,1493390703,"201051344000582","219011344069620",30.73,3.70,0,329.13,347.76,7.5,5.3,0.022,662712.9,662712.9,3435,0,0,0,L,1122011218,0,121.10,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493390713,1912900.00
04/28/2017 10:45,2,0.250,ALERT,210.35,332.13,59.991,1493390703,"201051344000955","219011344069620",25.01,4.00,0,294.56,348.66,6.3,4.2,0.004,681194.6,681194.6,3443,0,0,0,L,1122011218,0,120.20,120.42,0002,2,0,0,0,0,0,0,3,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493390715,1912901.00
04/28/2017 10:45,2,0.188,ACTIVE,209.90,383.83,59.981,1493390703,"274151322000094","219011344069620",36.10,7.00,0,331.53,435.83,6.9,4.7,0.027,767716.8,767716.8,3517,0,0,0,L,1151911521,0,120.42,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493390716,1912902.00
04/28/2017 10:45,2,0.312,ACTIVE,211.03,334.54,59.981,1493390703,"201051344000579","219011344069620",30.73,5.00,0,329.13,347.76,9.8,7.6,0.035,692339.6,692339.6,3427,0,0,0,L,1122011218,0,120.20,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493390717,1912903.00
04/28/2017 10:45,2,0.232,ALERT,210.57,332.73,59.986,1493390703,"201051344000890","219011344069620",29.50,5.50,0,295.16,344.76,7.0,4.8,0.009,675024.4,675024.4,3441,0,0,0,L,1122011218,0,120.88,119.97,0002,5,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493390718,1912904.00
04/28/2017 10:45,2,0.229,ALERT,210.80,333.63,59.970,1493390703,"201051344000438","219011344069620",28.19,3.70,0,294.86,339.04,6.5,4.4,0.013,677937.3,677937.3,3436,0,0,0,L,1122011218,0,121.10,120.65,0002,3,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493390720,1912905.00
04/28/2017 10:45,2,0.201,ACTIVE,210.80,296.36,59.970,1493390703,"201051344000417","219011344069620",20.93,4.00,0,294.26,298.17,4.3,2.2,0.000,636757.3,636757.3,3454,0,0,0,L,1122011218,0,120.65,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493390721,1912906.00
04/28/2017 10:45,2,0.459,ACTIVE,210.12,364.89,59.970,1493390703,"274151322000083","219011344069620",33.64,8.00,0,330.63,375.71,15.7,13.2,0.093,930192.0,930192.0,3404,0,0,0,L,1151911521,0,120.88,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493390722,1912907.00
04/28/2017 10:45,2,0.189,ACTIVE,210.57,332.73,59.981,1493390703,"274151322000076","219011344069620",30.02,7.00,0,330.93,338.74,5.8,3.7,0.018,991526.8,991526.8,3406,0,0,0,L,1151911521,0,121.10,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493390723,1912908.00
04/28/2017 10:45,2,0.232,ACTIVE,210.80,334.54,59.986,1493390703,"201051344000868","219011344069620",27.45,3.70,0,320.11,346.26,6.5,4.3,0.022,673296.5,673296.5,3431,0,0,0,L,1122011218,0,120.20,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493390724,1912909.00
04/28/2017 10:45,2,0.324,ACTIVE,209.90,354.07,59.991,1493390703,"274151322000095","219011344069620",32.86,7.30,0,330.63,365.19,10.8,8.5,0.057,981968.4,981968.4,3406,0,0,0,L,1151911521,0,121.10,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493390725,1912910.00
04/28/2017 10:45,2,0.236,ACTIVE,211.03,335.44,60.018,1493390703,"201051344000988","219011344069620",19.32,4.00,0,305.68,356.78,4.7,2.6,0.018,611707.8,611707.8,3450,0,0,0,L,1122011218,0,120.20,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493390725,1912911.00
04/28/2017 10:45,2,0.189,ACTIVE,210.57,332.73,59.981,1493390703,"201051344001025","219011344069620",27.91,3.70,0,293.96,343.25,5.4,3.3,0.000,677213.8,677213.8,3445,0,0,0,L,1122011218,0,120.65,120.65,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493390726,1912912.00
04/28/2017 10:45,2,0.320,ACTIVE,210.80,345.36,59.975,1493390703,"201051344000458","219011344069620",31.97,6.00,0,330.03,366.70,10.4,8.1,0.044,685528.0,685528.0,3418,0,0,0,L,1122011218,0,120.42,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493390727,1912913.00
04/28/2017 10:45,2,0.416,ACTIVE,211.48,356.48,59.938,1493390703,"201051344000853","219011344069620",33.02,4.50,0,331.53,375.41,14.0,11.6,0.080,685986.9,685986.9,3417,0,0,0,L,1122011218,0,120.88,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493390728,1912914.00
04/28/2017 10:45,2,0.234,ACTIVE,211.25,334.24,59.991,1493390703,"201051344000685","219011344069620",27.87,4.50,0,309.89,354.37,6.6,4.5,0.013,677966.7,677966.7,3444,0,0,0,L,1122011218,0,121.55,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493390729,1912915.00
04/28/2017 10:45,2,0.461,ACTIVE,211.03,378.42,59.970,1493390703,"201051344000917","219011344069620",35.21,6.70,0,328.52,397.35,16.5,14.0,0.088,674630.8,674630.8,3430,0,0,0,L,1122011218,0,120.65,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493390730,1912916.00
04/28/2017 10:45,2,0.961,ACTIVE,211.25,339.34,59.986,1493390703,"201051344001145","219011344069620",22.24,4.50,0,328.22,353.47,21.6,19.0,0.159,682502.3,682502.3,3425,0,0,0,L,1122011218,0,120.88,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493390731,1912917.00
04/28/2017 10:45,2,0.242,ACTIVE,211.03,333.63,59.986,1493390703,"201051344000651","219011344069620",24.41,3.00,0,294.26,343.25,6.0,3.9,0.009,671223.8,671223.8,3442,0,0,0,L,1122011218,0,121.33,120.42,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493390732,1912918.00
04/28/2017 10:45,2,0.154,ACTIVE,209.67,332.73,59.965,1493390703,"274151322000088","219011344069620",27.75,6.70,0,329.43,337.54,4.4,2.3,0.018,891523.4,891523.4,3412,0,0,0,L,1151911521,0,121.33,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493390733,1912919.00
04/28/2017 10:45,2,0.107,ACTIVE,210.80,333.03,59.970,1493390703,"274151322000068","219011344069620",29.60,7.00,0,329.73,339.04,3.2,1.2,0.004,768060.4,768060.4,3530,0,0,0,L,1151911521,0,121.10,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493390734,1912920.00
04/28/2017 10:45,2,0.176,ALERT,210.57,332.73,60.012,1493390703,"201051344001135","219011344069620",27.75,3.70,0,295.16,336.64,5.0,2.9,0.009,666833.5,666833.5,3438,0,0,0,L,1122011218,0,120.88,120.65,0002,3,0,0,0,0,0,0,2,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493390735,1912921.00
04/28/2017 10:45,2,0.279,ACTIVE,210.80,351.37,59.949,1493390703,"201051344000594","219011344069620",32.58,5.00,0,329.13,365.49,9.2,7.0,0.027,687436.5,687436.5,3430,0,0,0,L,1122011218,0,120.42,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493390736,1912922.00
04/28/2017 10:45,2,0.217,ALERT,211.03,333.63,59.981,1493390703,"201051344001203","219011344069620",24.25,4.00,0,295.16,339.04,5.4,3.3,0.000,675556.5,675556.5,3445,0,0,0,L,1122011218,0,121.33,120.42,0002,2,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493390738,1912923.00
04/28/2017 10:45,2,0.180,ACTIVE,209.90,352.87,59.970,1493390703,"274151322000054","219011344069620",32.72,7.70,0,330.03,366.10,6.0,3.8,0.018,909637.8,909637.8,3403,0,0,0,L,1151911521,0,121.10,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493390739,1912924.00
04/28/2017 10:45,2,0.207,ACTIVE,211.25,333.63,59.975,1493390703,"201051344000867","219011344069620",29.76,5.00,0,314.40,350.47,6.3,4.1,0.013,672230.8,672230.8,3441,0,0,0,L,1122011218,0,120.65,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493390740,1912925.00
04/28/2017 10:45,2,0.250,ACTIVE,210.80,333.63,59.991,1493390703,"201051344001093","219011344069620",28.69,5.50,0,317.40,348.06,7.3,5.1,0.009,674414.3,674414.3,3439,0,0,0,L,1122011218,0,120.88,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493390741,1912926.00
04/28/2017 10:45,2,0.730,ACTIVE,210.80,372.11,59.981,1493390703,"201051344000900","219011344069620",34.33,4.50,0,326.12,391.34,25.4,22.6,0.190,693593.9,693593.9,3418,0,0,0,L,1122011218,0,120.65,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493390742,1912927.00
04/28/2017 10:45,2,0.480,ACTIVE,211.25,349.86,59.981,1493390703,"201051344000648","219011344069620",32.28,4.00,0,330.03,381.12,15.8,13.3,0.088,682947.0,682947.0,3417,0,0,0,L,1122011218,0,119.97,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493390743,1912928.00
04/28/2017 10:45,2,0.705,ACTIVE,211.03,372.71,59.986,1493390703,"201051344000569","219011344069620",34.33,5.50,0,328.82,391.64,24.6,21.8,0.172,695921.4,695921.4,3408,0,0,0,L,1122011218,0,119.97,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493390744,1912929.00
04/28/2017 10:45,2,0.289,ACTIVE,211.03,351.07,59.986,1493390703,"201051344000983","219011344069620",32.54,4.50,0,329.43,360.08,9.6,7.3,0.040,686446.7,686446.7,3420,0,0,0,L,1122011218,0,120.42,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493390745,1912930.00
04/28/2017 10:45,2,0.238,ACTIVE,211.25,334.54,59.991,1493390703,"201051344001158","219011344069620",28.57,3.70,0,328.22,339.95,6.9,4.8,0.027,672087.7,672087.7,3432,0,0,0,L,1122011218,0,120.42,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493390745,1912931.00
04/28/2017 10:45,2,1.242,ACTIVE,211.70,352.87,59.991,1493390703,"201051344000576","219011344069620",31.81,4.50,0,330.93,381.12,40.0,36.7,0.314,686621.3,686621.3,3416,0,0,0,L,1122011218,0,120.65,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493390746,1912932.00
04/28/2017 10:45,2,0.221,ACTIVE,210.12,333.03,59.986,1493390703,"274151322000087","219011344069620",29.14,9.00,0,329.13,339.34,6.5,4.4,0.018,881744.0,881744.0,3474,0,0,0,L,1151911521,0,120.88,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493390747,1912933.00
04/28/2017 11:00,2,0.965,ACTIVE,211.93,380.22,60.002,1493391603,"201051344000645","219011344069620",34.99,6.00,0,331.83,392.55,34.2,31.1,0.256,685506.2,685506.2,3415,0,0,0,L,1122011218,0,121.10,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493391605,1912934.00
04/28/2017 11:00,2,0.424,ACTIVE,210.57,372.41,59.991,1493391603,"274151322000085","219011344069620",34.57,8.00,0,331.83,376.01,14.9,12.5,0.080,906641.1,906641.1,3400,0,0,0,L,1151911521,0,121.55,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493391605,1912935.00
04/28/2017 11:00,2,0.295,ACTIVE,211.93,353.17,59.991,1493391603,"201051344000633","219011344069620",32.72,4.50,0,328.82,355.88,9.8,7.5,0.031,671786.2,671786.2,3445,0,0,0,L,1122011218,0,121.10,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493391606,1912936.00
04/28/2017 11:00,2,0.324,ACTIVE,211.48,338.44,59.975,1493391603,"201051344000469","219011344069620",31.13,3.30,0,328.22,352.87,10.3,8.0,0.044,674767.8,674767.8,3430,0,0,0,L,1122011218,0,120.20,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493391607,1912937.00
04/28/2017 11:00,2,0.232,ACTIVE,211.03,334.84,60.002,1493391603,"201051344000646","219011344069620",29.76,5.00,0,294.26,357.68,7.0,4.8,0.018,668377.3,668377.3,3444,0,0,0,L,1122011218,0,121.33,120.65,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493391608,1912938.00
04/28/2017 11:00,2,0.355,ACTIVE,210.35,357.38,60.002,1493391603,"274151322000052","219011344069620",33.14,8.00,0,330.33,361.89,12.0,9.7,0.066,939693.6,939693.6,3405,0,0,0,L,1151911521,0,120.65,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493391609,1912939.00
04/28/2017 11:00,2,0.240,ALERT,211.25,335.14,59.991,1493391603,"201051344000585","219011344069620",29.28,5.50,0,293.96,342.35,7.1,4.9,0.013,679585.5,679585.5,3443,0,0,0,L,1122011218,0,120.65,121.10,0002,2,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493391611,1912940.00
04/28/2017 11:00,2,0.375,ACTIVE,211.25,356.48,59.996,1493391603,"201051344001230","219011344069620",32.98,5.50,0,328.52,379.92,12.6,10.2,0.062,672794.3,672794.3,3435,0,0,0,L,1122011218,0,121.33,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493391612,1912941.00
04/28/2017 11:00,2,0.299,ACTIVE,211.70,352.87,59.991,1493391603,"201051344000582","219011344069620",32.70,3.70,0,328.22,355.28,9.9,7.6,0.035,662714.4,662714.4,3436,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493391613,1912942.00
04/28/2017 11:00,2,0.273,ACTIVE,211.03,334.24,59.986,1493391603,"201051344000955","219011344069620",29.40,4.00,0,294.56,338.74,8.2,6.0,0.018,681195.8,681195.8,3445,0,0,0,L,1122011218,0,120.65,120.88,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493391614,1912943.00
04/28/2017 11:00,2,0.246,ACTIVE,210.35,467.99,59.996,1493391603,"274151322000094","219011344069620",44.79,8.00,0,331.53,470.39,11.2,8.9,0.053,767718.4,767718.4,3518,0,0,0,L,1151911521,0,120.88,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493391614,1912944.00
04/28/2017 11:00,2,0.383,ACTIVE,211.25,350.47,59.986,1493391603,"201051344000579","219011344069620",32.48,5.50,0,328.82,355.28,12.6,10.2,0.049,692341.7,692341.7,3428,0,0,0,L,1122011218,0,120.65,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493391615,1912945.00
04/28/2017 11:00,2,0.297,ACTIVE,211.03,336.64,60.034,1493391603,"201051344000890","219011344069620",31.11,6.00,0,304.18,366.10,9.4,7.1,0.031,675025.7,675025.7,3443,0,0,0,L,1122011218,0,121.10,120.20,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493391616,1912946.00
04/28/2017 11:00,2,0.279,ACTIVE,211.48,335.44,60.002,1493391603,"201051344000438","219011344069620",30.81,4.50,0,294.86,341.15,8.7,6.5,0.022,677938.5,677938.5,3438,0,0,0,L,1122011218,0,121.33,120.88,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493391617,1912947.00
04/28/2017 11:00,2,0.203,ACTIVE,211.25,297.57,60.007,1493391603,"201051344000417","219011344069620",21.79,4.50,0,294.56,320.11,4.5,2.5,0.000,636757.9,636757.9,3455,0,0,0,L,1122011218,0,120.65,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493391618,1912948.00
04/28/2017 11:00,2,0.705,ACTIVE,210.35,372.41,59.986,1493391603,"274151322000083","219011344069620",34.51,8.50,0,331.23,382.33,24.6,21.8,0.159,930195.9,930195.9,3405,0,0,0,L,1151911521,0,120.88,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493391619,1912949.00
04/28/2017 11:00,2,0.281,ACTIVE,210.80,339.65,60.012,1493391603,"274151322000076","219011344069620",31.43,7.30,0,330.93,343.25,8.9,6.7,0.044,991527.9,991527.9,3407,0,0,0,L,1151911521,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493391620,1912950.00
04/28/2017 11:00,2,0.291,ACTIVE,211.25,337.54,60.007,1493391603,"201051344000868","219011344069620",31.13,3.70,0,318.00,347.46,9.3,7.1,0.035,673297.8,673297.8,3432,0,0,0,L,1122011218,0,120.42,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493391621,1912951.00
04/28/2017 11:00,2,0.502,ACTIVE,210.12,364.59,59.970,1493391603,"274151322000095","219011344069620",33.91,7.70,0,330.93,371.81,17.2,14.7,0.097,981970.9,981970.9,3407,0,0,0,L,1151911521,0,121.55,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493391622,1912952.00
04/28/2017 11:00,2,0.328,ACTIVE,211.03,336.34,60.007,1493391603,"201051344000988","219011344069620",19.82,4.50,0,314.70,349.86,6.6,4.5,0.027,611708.6,611708.6,3451,0,0,0,L,1122011218,0,120.20,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493391622,1912953.00
04/28/2017 11:00,2,0.250,ALERT,211.03,333.63,60.002,1493391603,"201051344001025","219011344069620",29.60,4.00,0,294.56,339.34,7.5,5.3,0.018,677214.7,677214.7,3446,0,0,0,L,1122011218,0,120.65,120.88,0002,2,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493391624,1912954.00
04/28/2017 11:00,2,0.441,ACTIVE,211.48,347.76,60.018,1493391603,"201051344000458","219011344069620",32.10,6.00,0,330.33,359.48,14.4,12.0,0.075,685530.3,685530.3,3419,0,0,0,L,1122011218,0,120.65,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493391625,1912955.00
04/28/2017 11:00,2,0.605,ACTIVE,211.93,362.49,60.012,1493391603,"201051344000853","219011344069620",33.44,5.00,0,332.13,380.22,20.6,17.9,0.133,685990.2,685990.2,3418,0,0,0,L,1122011218,0,121.10,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493391626,1912956.00
04/28/2017 11:00,2,0.299,ACTIVE,211.48,346.56,60.007,1493391603,"201051344000685","219011344069620",31.99,4.50,0,312.29,351.97,9.8,7.5,0.035,677968.1,677968.1,3445,0,0,0,L,1122011218,0,121.78,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493391627,1912957.00
04/28/2017 11:00,2,0.730,ACTIVE,211.48,388.34,59.986,1493391603,"201051344000917","219011344069620",36.00,6.70,0,329.43,399.46,26.7,23.9,0.186,674634.9,674634.9,3431,0,0,0,L,1122011218,0,120.88,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493391628,1912958.00
04/28/2017 11:00,2,1.541,ACTIVE,211.48,343.55,60.007,1493391603,"201051344001145","219011344069620",22.66,5.00,0,328.22,357.98,35.3,32.1,0.283,682508.0,682508.0,3426,0,0,0,L,1122011218,0,121.10,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493391629,1912959.00
04/28/2017 11:00,2,0.275,ALERT,211.25,334.84,60.023,1493391603,"201051344000651","219011344069620",30.00,3.30,0,294.56,345.66,8.4,6.2,0.022,671224.9,671224.9,3443,0,0,0,L,1122011218,0,121.33,120.42,0002,1,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493391631,1912960.00
04/28/2017 11:00,2,0.242,ACTIVE,209.90,335.14,59.991,1493391603,"274151322000088","219011344069620",29.14,7.00,0,329.73,338.44,7.2,5.0,0.040,891524.1,891524.1,3413,0,0,0,L,1151911521,0,121.33,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493391632,1912961.00
04/28/2017 11:00,2,0.176,ACTIVE,210.80,358.58,60.002,1493391603,"274151322000068","219011344069620",33.56,7.70,0,331.23,361.89,6.0,3.9,0.018,768060.9,768060.9,3531,0,0,0,L,1151911521,0,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493391633,1912962.00
04/28/2017 11:00,2,0.229,ACTIVE,210.80,333.63,60.034,1493391603,"201051344001135","219011344069620",30.00,4.00,0,294.86,337.54,7.0,4.8,0.022,666834.3,666834.3,3440,0,0,0,L,1122011218,0,120.88,120.65,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493391634,1912963.00
04/28/2017 11:00,2,0.379,ACTIVE,211.03,368.50,60.023,1493391603,"201051344000594","219011344069620",34.27,6.00,0,329.73,374.51,13.2,10.8,0.062,687438.6,687438.6,3431,0,0,0,L,1122011218,0,120.42,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493391635,1912964.00
04/28/2017 11:00,2,0.260,ACTIVE,211.48,335.44,60.012,1493391603,"201051344001203","219011344069620",30.63,4.50,0,294.56,342.05,8.1,5.9,0.027,675557.5,675557.5,3447,0,0,0,L,1122011218,0,121.55,120.65,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493391636,1912965.00
04/28/2017 11:00,2,0.289,ACTIVE,210.12,366.70,60.002,1493391603,"274151322000054","219011344069620",34.07,8.00,0,330.63,370.90,10.0,7.7,0.053,909639.0,909639.0,3404,0,0,0,L,1151911521,0,121.10,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493391636,1912966.00
04/28/2017 11:00,2,0.234,ACTIVE,211.70,354.07,60.018,1493391603,"201051344000867","219011344069620",32.92,5.00,0,309.29,356.18,7.8,5.7,0.022,672232.0,672232.0,3442,0,0,0,L,1122011218,0,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493391637,1912967.00
04/28/2017 11:00,2,0.305,ACTIVE,211.25,372.71,60.007,1493391603,"201051344001093","219011344069620",34.79,6.00,0,304.78,375.11,10.8,8.5,0.031,674415.9,674415.9,3440,0,0,0,L,1122011218,0,121.10,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493391638,1912968.00
