ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/28/2017 11:00,2,1.250,ACTIVE,211.25,378.72,60.018,1493391603,"201051344000900","219011344069620",34.51,5.00,0,330.03,397.35,43.8,40.3,0.354,693601.0,693601.0,3419,0,0,0,L,1122011218,0,120.88,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493391639,1912969.00
04/28/2017 11:00,2,0.734,ACTIVE,211.70,373.31,60.018,1493391603,"201051344000648","219011344069620",34.55,4.00,0,330.03,385.93,25.8,22.9,0.172,682951.1,682951.1,3418,0,0,0,L,1122011218,0,120.42,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493391640,1912970.00
04/28/2017 11:00,2,1.166,ACTIVE,211.48,382.03,60.012,1493391603,"201051344000569","219011344069620",34.97,6.00,0,330.93,397.05,41.3,37.9,0.318,695928.3,695928.3,3409,0,0,0,L,1122011218,0,120.42,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493391641,1912971.00
04/28/2017 11:00,2,0.447,ACTIVE,211.48,345.96,60.002,1493391603,"201051344000983","219011344069620",31.81,5.00,0,329.73,363.09,14.5,12.0,0.084,686449.0,686449.0,3421,0,0,0,L,1122011218,0,120.88,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493391642,1912972.00
04/28/2017 11:00,2,0.336,ACTIVE,211.70,336.04,60.018,1493391603,"201051344001158","219011344069620",30.36,4.00,0,328.52,340.55,10.4,8.1,0.049,672089.1,672089.1,3433,0,0,0,L,1122011218,0,120.88,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493391643,1912973.00
04/28/2017 11:00,2,2.074,ACTIVE,212.16,361.59,60.018,1493391603,"201051344000576","219011344069620",31.97,5.00,0,333.33,388.04,67.2,62.9,0.552,686632.7,686632.7,3417,0,0,0,L,1122011218,0,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493391644,1912974.00
04/28/2017 11:00,2,0.363,ACTIVE,210.57,334.54,60.007,1493391603,"274151322000087","219011344069620",30.28,9.70,0,329.73,340.25,11.2,8.9,0.049,881745.5,881745.5,3475,0,0,0,L,1151911521,0,121.10,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493391644,1912975.00
04/28/2017 11:15,2,1.057,ACTIVE,212.16,378.12,59.954,1493392503,"201051344000645","219011344069620",34.73,6.30,0,332.43,402.16,37.2,34.0,0.283,685515.7,685515.7,3416,0,0,0,L,1122011218,0,121.10,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493392504,1912976.00
04/28/2017 11:15,2,0.469,ACTIVE,210.80,367.60,59.944,1493392503,"274151322000085","219011344069620",34.23,9.00,0,328.22,380.52,16.2,13.7,0.093,906644.9,906644.9,3401,0,0,0,L,1151911521,0,121.33,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493392505,1912977.00
04/28/2017 11:15,2,0.326,ACTIVE,212.38,338.44,59.959,1493392503,"201051344000633","219011344069620",30.99,5.00,0,332.43,357.38,10.3,8.0,0.049,671788.4,671788.4,3446,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493392506,1912978.00
04/28/2017 11:15,2,0.334,ACTIVE,212.16,342.35,59.944,1493392503,"201051344000469","219011344069620",31.59,3.70,0,330.33,363.09,10.7,8.4,0.035,674770.1,674770.1,3431,0,0,0,L,1122011218,0,120.65,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493392507,1912979.00
04/28/2017 11:15,2,0.236,ACTIVE,210.57,333.63,59.954,1493392503,"201051344000646","219011344069620",29.80,6.00,0,327.62,339.95,7.1,5.0,0.018,668378.7,668378.7,3445,0,0,0,L,1122011218,0,121.33,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493392508,1912980.00
04/28/2017 11:15,2,0.381,ACTIVE,210.35,360.99,59.944,1493392503,"274151322000052","219011344069620",33.42,9.00,0,331.53,369.70,12.9,10.6,0.066,939696.5,939696.5,3406,0,0,0,L,1151911521,0,120.42,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493392509,1912981.00
04/28/2017 11:15,2,0.248,ACTIVE,211.03,334.84,59.949,1493392503,"201051344000585","219011344069620",28.71,6.00,0,328.82,340.55,7.2,5.0,0.022,679586.9,679586.9,3445,0,0,0,L,1122011218,0,120.88,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493392510,1912982.00
04/28/2017 11:15,2,0.391,ACTIVE,211.03,363.99,59.970,1493392503,"201051344001230","219011344069620",33.79,6.30,0,330.03,393.45,13.4,11.0,0.071,672797.2,672797.2,3436,0,0,0,L,1122011218,0,121.33,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493392511,1912983.00
04/28/2017 11:15,2,0.305,ACTIVE,211.48,349.56,59.981,1493392503,"201051344000582","219011344069620",32.38,4.50,0,330.03,360.99,10.1,7.8,0.027,662716.5,662716.5,3437,0,0,0,L,1122011218,0,121.33,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493392511,1912984.00
04/28/2017 11:15,2,0.275,ACTIVE,210.57,333.03,59.912,1493392503,"201051344000955","219011344069620",29.52,5.50,0,328.52,339.65,8.2,6.0,0.022,681197.4,681197.4,3446,0,0,0,L,1122011218,0,120.65,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493392512,1912985.00
04/28/2017 11:15,2,0.326,ACTIVE,210.80,463.78,59.954,1493392503,"274151322000094","219011344069620",44.35,9.30,0,332.43,486.62,14.7,12.2,0.084,767721.1,767721.1,3519,0,0,0,L,1151911521,0,120.88,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493392513,1912986.00
04/28/2017 11:15,2,0.396,ACTIVE,211.70,354.37,59.981,1493392503,"201051344000579","219011344069620",32.84,6.00,0,330.63,362.19,13.2,10.8,0.057,692344.6,692344.6,3429,0,0,0,L,1122011218,0,120.88,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493392514,1912987.00
04/28/2017 11:15,2,0.293,ACTIVE,210.80,338.44,59.981,1493392503,"201051344000890","219011344069620",31.27,6.70,0,330.33,356.18,9.3,7.1,0.027,675027.7,675027.7,3444,0,0,0,L,1122011218,0,121.33,119.97,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493392515,1912988.00
04/28/2017 11:15,2,0.277,ACTIVE,211.25,333.63,59.954,1493392503,"201051344000438","219011344069620",30.69,5.00,0,330.33,349.26,8.6,6.4,0.027,677940.3,677940.3,3439,0,0,0,L,1122011218,0,121.55,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493392516,1912989.00
04/28/2017 11:15,2,0.295,ALERT,211.25,333.93,59.991,1493392503,"201051344000417","219011344069620",19.84,6.00,0,295.76,339.04,6.0,3.8,0.000,636758.7,636758.7,3456,0,0,0,L,1122011218,0,121.10,120.88,0002,3,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493392518,1912990.00
04/28/2017 11:15,2,0.740,ACTIVE,211.03,379.92,59.954,1493392503,"274151322000083","219011344069620",35.07,9.30,0,327.92,391.34,26.3,23.4,0.168,930202.3,930202.3,3406,0,0,0,L,1151911521,0,120.88,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493392519,1912991.00
04/28/2017 11:15,2,0.293,ACTIVE,211.48,338.14,59.981,1493392503,"274151322000076","219011344069620",31.19,8.00,0,332.13,349.86,9.3,7.0,0.049,991529.9,991529.9,3408,0,0,0,L,1151911521,0,121.10,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493392520,1912992.00
04/28/2017 11:15,2,0.289,ACTIVE,211.70,339.34,59.965,1493392503,"201051344000868","219011344069620",31.33,3.70,0,331.23,358.28,9.2,7.0,0.031,673299.8,673299.8,3433,0,0,0,L,1122011218,0,120.88,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493392520,1912993.00
04/28/2017 11:15,2,0.545,ACTIVE,210.57,369.70,59.965,1493392503,"274151322000095","219011344069620",34.25,8.50,0,330.93,381.42,18.9,16.4,0.110,981975.4,981975.4,3408,0,0,0,L,1151911521,0,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493392521,1912994.00
04/28/2017 11:15,2,0.332,ACTIVE,211.48,336.94,59.970,1493392503,"201051344000988","219011344069620",19.96,4.50,0,329.13,342.65,6.7,4.5,0.035,611709.9,611709.9,3452,0,0,0,L,1122011218,0,120.65,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493392522,1912995.00
04/28/2017 11:15,2,0.248,ACTIVE,211.03,333.63,59.965,1493392503,"201051344001025","219011344069620",28.49,5.00,0,329.43,344.15,7.2,5.0,0.013,677216.2,677216.2,3448,0,0,0,L,1122011218,0,120.88,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493392523,1912996.00
04/28/2017 11:15,2,0.379,ACTIVE,211.70,372.41,59.970,1493392503,"201051344000458","219011344069620",34.79,6.70,0,331.23,384.13,13.4,11.0,0.062,685533.5,685533.5,3420,0,0,0,L,1122011218,0,121.10,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493392524,1912997.00
04/28/2017 11:15,2,0.625,ACTIVE,212.38,362.49,59.944,1493392503,"201051344000853","219011344069620",33.50,5.50,0,334.54,386.83,21.3,18.6,0.141,685995.4,685995.4,3419,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493392525,1912998.00
04/28/2017 11:15,2,0.287,ACTIVE,211.25,345.06,59.954,1493392503,"201051344000685","219011344069620",31.87,5.50,0,332.13,362.79,9.4,7.1,0.035,677970.1,677970.1,3446,0,0,0,L,1122011218,0,122.01,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493392526,1912999.00
04/28/2017 11:15,2,0.789,ACTIVE,211.25,386.23,59.959,1493392503,"201051344000917","219011344069620",35.70,7.30,0,329.73,406.07,28.5,25.6,0.199,674641.7,674641.7,3432,0,0,0,L,1122011218,0,121.10,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493392527,1913000.00
04/28/2017 11:15,2,1.219,ACTIVE,211.25,340.85,59.954,1493392503,"201051344001145","219011344069620",23.10,6.00,0,328.82,364.29,28.5,25.6,0.208,682516.5,682516.5,3427,0,0,0,L,1122011218,0,121.33,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493392528,1913001.00
04/28/2017 11:15,2,0.262,ACTIVE,211.25,334.24,59.949,1493392503,"201051344000651","219011344069620",29.78,3.70,0,329.43,339.95,7.9,5.7,0.018,671226.5,671226.5,3445,0,0,0,L,1122011218,0,121.55,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493392529,1913002.00
04/28/2017 11:15,2,0.236,ACTIVE,210.35,335.14,59.991,1493392503,"274151322000088","219011344069620",28.94,7.70,0,330.63,340.25,7.0,4.8,0.035,891525.6,891525.6,3414,0,0,0,L,1151911521,0,121.55,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493392530,1913003.00
04/28/2017 11:15,2,0.180,ACTIVE,211.70,364.59,59.959,1493392503,"274151322000068","219011344069620",34.07,9.30,0,333.63,422.00,6.2,4.1,0.022,768062.2,768062.2,3532,0,0,0,L,1151911521,0,121.33,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493392531,1913004.00
04/28/2017 11:15,2,0.229,ACTIVE,210.80,332.73,59.996,1493392503,"201051344001135","219011344069620",29.14,4.50,0,328.82,339.34,6.7,4.6,0.018,666835.6,666835.6,3441,0,0,0,L,1122011218,0,121.10,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493392531,1913005.00
04/28/2017 11:15,2,0.367,ACTIVE,211.48,368.20,59.970,1493392503,"201051344000594","219011344069620",34.25,6.30,0,330.03,377.52,12.9,10.5,0.062,687441.5,687441.5,3432,0,0,0,L,1122011218,0,120.65,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493392532,1913006.00
04/28/2017 11:15,2,0.246,ACTIVE,211.03,333.33,59.959,1493392503,"201051344001203","219011344069620",30.30,5.00,0,330.03,347.76,7.6,5.4,0.027,675559.1,675559.1,3448,0,0,0,L,1122011218,0,121.55,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493392533,1913007.00
04/28/2017 11:15,2,0.279,ACTIVE,210.57,365.19,59.954,1493392503,"274151322000054","219011344069620",33.85,9.00,0,330.93,375.41,9.6,7.4,0.049,909641.2,909641.2,3405,0,0,0,L,1151911521,0,121.10,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493392534,1913008.00
04/28/2017 11:15,2,0.230,ACTIVE,211.93,351.37,59.975,1493392503,"201051344000867","219011344069620",32.66,5.50,0,331.23,363.39,7.7,5.5,0.018,672233.4,672233.4,3443,0,0,0,L,1122011218,0,121.33,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493392535,1913009.00
04/28/2017 11:15,2,0.299,ACTIVE,211.25,367.00,59.970,1493392503,"201051344001093","219011344069620",34.17,6.70,0,329.13,381.73,10.4,8.1,0.027,674418.0,674418.0,3441,0,0,0,L,1122011218,0,121.33,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493392536,1913010.00
04/28/2017 11:15,2,1.283,ACTIVE,211.70,379.02,59.965,1493392503,"201051344000900","219011344069620",34.45,5.50,0,327.92,406.37,44.8,41.3,0.362,693612.5,693612.5,3420,0,0,0,L,1122011218,0,121.10,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493392537,1913011.00
04/28/2017 11:15,2,0.725,ACTIVE,211.93,379.62,59.959,1493392503,"201051344000648","219011344069620",35.21,4.50,0,332.73,396.15,25.9,23.1,0.177,682957.4,682957.4,3419,0,0,0,L,1122011218,0,120.65,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493392538,1913012.00
04/28/2017 11:15,2,1.256,ACTIVE,211.93,377.82,59.975,1493392503,"201051344000569","219011344069620",34.47,6.70,0,330.63,405.17,43.9,40.4,0.349,695939.2,695939.2,3410,0,0,0,L,1122011218,0,120.65,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493392539,1913013.00
04/28/2017 11:15,2,0.623,ACTIVE,211.70,380.22,59.965,1493392503,"201051344000983","219011344069620",35.27,5.50,0,331.83,393.45,22.3,19.6,0.155,686452.8,686452.8,3422,0,0,0,L,1122011218,0,120.88,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493392540,1913014.00
04/28/2017 11:15,2,0.330,ACTIVE,211.93,336.64,59.928,1493392503,"201051344001158","219011344069620",30.42,4.50,0,330.03,344.15,10.2,7.9,0.053,672091.3,672091.3,3434,0,0,0,L,1122011218,0,120.88,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493392541,1913015.00
04/28/2017 11:15,2,1.926,ACTIVE,212.38,358.58,59.975,1493392503,"201051344000576","219011344069620",31.79,5.50,0,329.73,396.45,62.1,58.0,0.513,686649.7,686649.7,3418,0,0,0,L,1122011218,0,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493392542,1913016.00
04/28/2017 11:15,2,0.346,ACTIVE,210.80,336.64,59.975,1493392503,"274151322000087","219011344069620",30.69,10.00,0,330.93,345.06,10.8,8.5,0.049,881748.0,881748.0,3476,0,0,0,L,1151911521,0,121.10,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493392542,1913017.00
04/28/2017 11:30,2,1.016,ACTIVE,212.16,376.62,59.996,1493393403,"201051344000645","219011344069620",34.53,6.30,0,331.83,395.85,35.6,32.4,0.270,685523.7,685523.7,3417,0,0,0,L,1122011218,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493393405,1913018.00
04/28/2017 11:30,2,0.412,ACTIVE,211.03,367.60,59.996,1493393403,"274151322000085","219011344069620",34.23,9.30,0,331.23,375.71,14.3,11.9,0.075,906648.0,906648.0,3402,0,0,0,L,1151911521,0,121.55,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493393406,1913019.00
04/28/2017 11:30,2,0.283,ACTIVE,212.16,343.25,59.996,1493393403,"201051344000633","219011344069620",31.69,5.00,0,331.53,353.47,9.1,6.9,0.035,671790.2,671790.2,3447,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493393406,1913020.00
04/28/2017 11:30,2,0.326,ACTIVE,211.93,339.34,59.965,1493393403,"201051344000469","219011344069620",31.29,3.70,0,328.82,352.57,10.4,8.1,0.035,674772.1,674772.1,3432,0,0,0,L,1122011218,0,120.65,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493393407,1913021.00
04/28/2017 11:30,2,0.232,ACTIVE,211.25,335.14,59.996,1493393403,"201051344000646","219011344069620",27.97,6.00,0,327.02,339.34,6.6,4.4,0.013,668379.8,668379.8,3446,0,0,0,L,1122011218,0,121.33,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493393408,1913022.00
04/28/2017 11:30,2,0.336,ACTIVE,210.57,360.08,59.991,1493393403,"274151322000052","219011344069620",33.32,9.30,0,330.93,366.70,11.3,9.0,0.053,939698.9,939698.9,3407,0,0,0,L,1151911521,0,120.88,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493393409,1913023.00
04/28/2017 11:30,2,0.217,ACTIVE,211.48,335.14,59.975,1493393403,"201051344000585","219011344069620",29.50,6.00,0,327.02,339.34,6.5,4.4,0.013,679588.1,679588.1,3446,0,0,0,L,1122011218,0,120.88,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493393410,1913024.00
04/28/2017 11:30,2,0.373,ACTIVE,211.70,365.19,59.991,1493393403,"201051344001230","219011344069620",34.01,6.70,0,329.13,384.13,12.9,10.5,0.071,672799.9,672799.9,3437,0,0,0,L,1122011218,0,121.33,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493393411,1913025.00
04/28/2017 11:30,2,0.283,ACTIVE,211.93,346.26,59.996,1493393403,"201051344000582","219011344069620",32.07,4.50,0,331.53,357.68,9.2,7.0,0.031,662718.3,662718.3,3438,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493393412,1913026.00
04/28/2017 11:30,2,0.268,ACTIVE,211.03,334.24,59.986,1493393403,"201051344000955","219011344069620",27.71,5.50,0,327.62,339.95,7.5,5.3,0.013,681198.8,681198.8,3447,0,0,0,L,1122011218,0,120.65,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493393413,1913027.00
04/28/2017 11:30,2,0.305,ACTIVE,211.03,463.78,59.991,1493393403,"274151322000094","219011344069620",44.51,10.00,0,331.83,473.70,13.8,11.4,0.066,767723.9,767723.9,3520,0,0,0,L,1151911521,0,120.88,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493393414,1913028.00
04/28/2017 11:30,2,0.373,ACTIVE,211.70,350.17,60.002,1493393403,"201051344000579","219011344069620",32.40,6.30,0,331.83,360.08,12.3,10.0,0.053,692347.1,692347.1,3430,0,0,0,L,1122011218,0,120.88,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493393415,1913029.00
04/28/2017 11:30,2,0.270,ACTIVE,211.25,337.24,59.996,1493393403,"201051344000890","219011344069620",31.17,6.70,0,329.43,349.56,8.5,6.3,0.027,675029.3,675029.3,3445,0,0,0,L,1122011218,0,121.33,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493393416,1913030.00
04/28/2017 11:30,2,0.268,ACTIVE,211.48,335.14,59.996,1493393403,"201051344000438","219011344069620",29.40,5.00,0,329.13,341.75,8.0,5.8,0.018,677941.7,677941.7,3440,0,0,0,L,1122011218,0,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493393417,1913031.00
04/28/2017 11:30,2,0.273,ACTIVE,211.70,335.14,59.981,1493393403,"201051344000417","219011344069620",20.00,5.50,0,293.66,337.24,5.5,3.4,0.000,636759.5,636759.5,3458,0,0,0,L,1122011218,0,121.10,121.10,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493393417,1913032.00
04/28/2017 11:30,2,1.420,ACTIVE,211.03,342.95,59.986,1493393403,"274151322000083","219011344069620",21.29,9.30,0,329.73,388.64,30.6,27.6,0.199,930208.6,930208.6,3407,0,0,0,L,1151911521,0,121.10,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493393418,1913033.00
04/28/2017 11:30,2,0.256,ACTIVE,211.48,339.04,59.991,1493393403,"274151322000076","219011344069620",31.33,8.00,0,332.13,346.26,8.2,6.0,0.040,991531.5,991531.5,3409,0,0,0,L,1151911521,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493393419,1913034.00
04/28/2017 11:30,2,0.258,ACTIVE,211.48,337.54,60.028,1493393403,"201051344000868","219011344069620",31.09,4.00,0,331.23,351.67,8.2,6.0,0.022,673301.3,673301.3,3434,0,0,0,L,1122011218,0,120.65,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493393420,1913035.00
04/28/2017 11:30,2,0.512,ACTIVE,210.80,370.00,59.986,1493393403,"274151322000095","219011344069620",34.39,8.50,0,330.93,378.12,17.8,15.2,0.110,981979.2,981979.2,3409,0,0,0,L,1151911521,0,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493393421,1913036.00
04/28/2017 11:30,2,0.295,ACTIVE,211.70,337.24,60.018,1493393403,"201051344000988","219011344069620",20.10,4.50,0,329.43,342.35,6.0,3.9,0.035,611710.9,611710.9,3453,0,0,0,L,1122011218,0,120.65,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493393422,1913037.00
04/28/2017 11:30,2,0.225,ACTIVE,211.25,333.93,59.986,1493393403,"201051344001025","219011344069620",29.10,5.00,0,329.13,339.65,6.7,4.5,0.013,677217.3,677217.3,3449,0,0,0,L,1122011218,0,120.88,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493393423,1913038.00
04/28/2017 11:30,2,0.344,ACTIVE,211.70,367.60,59.991,1493393403,"201051344000458","219011344069620",34.27,7.00,0,331.23,378.12,12.0,9.6,0.049,685535.9,685535.9,3421,0,0,0,L,1122011218,0,121.10,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493393424,1913039.00
04/28/2017 11:30,2,0.566,ACTIVE,212.38,365.80,60.002,1493393403,"201051344000853","219011344069620",33.83,5.50,0,333.03,384.73,19.5,16.9,0.110,685999.7,685999.7,3420,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493393425,1913040.00
04/28/2017 11:30,2,0.273,ACTIVE,211.70,336.64,59.996,1493393403,"201051344000685","219011344069620",30.97,5.50,0,331.83,354.67,8.6,6.4,0.031,677971.7,677971.7,3447,0,0,0,L,1122011218,0,121.78,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493393426,1913041.00
04/28/2017 11:30,2,0.898,ACTIVE,211.25,377.82,59.986,1493393403,"201051344000917","219011344069620",34.85,7.30,0,329.43,399.16,31.8,28.8,0.225,674648.5,674648.5,3433,0,0,0,L,1122011218,0,120.88,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493393427,1913042.00
04/28/2017 11:30,2,1.014,ACTIVE,211.48,339.34,59.996,1493393403,"201051344001145","219011344069620",22.74,6.00,0,329.13,354.97,23.3,20.6,0.172,682522.0,682522.0,3428,0,0,0,L,1122011218,0,121.10,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493393428,1913043.00
04/28/2017 11:30,2,0.262,ACTIVE,211.48,335.14,60.002,1493393403,"201051344000651","219011344069620",28.15,3.70,0,328.82,339.65,7.4,5.2,0.009,671227.8,671227.8,3446,0,0,0,L,1122011218,0,121.55,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493393428,1913044.00
04/28/2017 11:30,2,0.211,ACTIVE,210.80,334.24,59.986,1493393403,"274151322000088","219011344069620",28.13,7.70,0,330.33,339.04,6.0,3.9,0.022,891526.6,891526.6,3415,0,0,0,L,1151911521,0,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493393429,1913045.00
04/28/2017 11:30,2,0.164,ACTIVE,211.70,345.66,60.002,1493393403,"274151322000068","219011344069620",32.08,9.00,0,332.73,375.11,5.4,3.3,0.018,768063.0,768063.0,3533,0,0,0,L,1151911521,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493393430,1913046.00
04/28/2017 11:30,2,0.209,ACTIVE,211.03,333.33,59.996,1493393403,"201051344001135","219011344069620",29.34,5.00,0,327.92,337.84,6.3,4.1,0.013,666836.7,666836.7,3442,0,0,0,L,1122011218,0,120.88,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493393431,1913047.00
04/28/2017 11:30,2,0.346,ACTIVE,211.25,361.89,59.986,1493393403,"201051344000594","219011344069620",33.58,6.00,0,330.93,373.91,11.8,9.5,0.053,687444.0,687444.0,3433,0,0,0,L,1122011218,0,120.65,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493393432,1913048.00
04/28/2017 11:30,2,0.229,ACTIVE,211.48,334.54,59.986,1493393403,"201051344001203","219011344069620",30.34,5.50,0,328.52,341.75,7.0,4.9,0.018,675560.3,675560.3,3449,0,0,0,L,1122011218,0,121.55,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493393433,1913049.00
04/28/2017 11:30,2,0.248,ACTIVE,210.57,364.89,59.991,1493393403,"274151322000054","219011344069620",34.01,9.00,0,331.23,370.60,8.6,6.4,0.044,909642.8,909642.8,3406,0,0,0,L,1151911521,0,121.10,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493393434,1913050.00
04/28/2017 11:30,2,0.227,ACTIVE,211.70,343.55,59.970,1493393403,"201051344000867","219011344069620",31.85,5.50,0,331.53,356.18,7.3,5.2,0.018,672234.7,672234.7,3444,0,0,0,L,1122011218,0,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493393435,1913051.00
04/28/2017 11:30,2,0.289,ACTIVE,211.48,349.26,59.991,1493393403,"201051344001093","219011344069620",32.38,6.70,0,331.53,372.41,9.5,7.2,0.027,674419.8,674419.8,3442,0,0,0,L,1122011218,0,121.10,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493393436,1913052.00
04/28/2017 11:30,2,1.172,ACTIVE,211.48,374.51,60.018,1493393403,"201051344000900","219011344069620",34.19,5.00,0,331.53,397.35,40.5,37.2,0.336,693622.1,693622.1,3421,0,0,0,L,1122011218,0,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493393437,1913053.00
04/28/2017 11:30,2,0.689,ACTIVE,211.70,376.31,59.991,1493393403,"201051344000648","219011344069620",34.91,4.50,0,331.23,391.34,24.4,21.6,0.164,682962.8,682962.8,3420,0,0,0,L,1122011218,0,120.42,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493393437,1913054.00
04/28/2017 11:30,2,1.164,ACTIVE,211.70,374.81,59.975,1493393403,"201051344000569","219011344069620",34.29,6.30,0,332.13,395.25,40.4,37.0,0.314,695948.6,695948.6,3411,0,0,0,L,1122011218,0,120.42,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493393438,1913055.00
04/28/2017 11:30,2,0.572,ACTIVE,211.70,375.71,59.986,1493393403,"201051344000983","219011344069620",34.87,6.00,0,331.53,390.74,20.3,17.7,0.137,686457.3,686457.3,3423,0,0,0,L,1122011218,0,121.10,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493393439,1913056.00
04/28/2017 11:30,2,0.307,ACTIVE,211.70,336.34,59.996,1493393403,"201051344001158","219011344069620",30.45,4.50,0,329.73,343.85,9.5,7.2,0.044,672093.1,672093.1,3435,0,0,0,L,1122011218,0,120.65,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493393440,1913057.00
04/28/2017 11:30,2,1.715,ACTIVE,212.16,353.47,59.975,1493393403,"201051344000576","219011344069620",31.51,5.50,0,334.24,387.14,54.8,50.9,0.446,686662.9,686662.9,3419,0,0,0,L,1122011218,0,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493393441,1913058.00
04/28/2017 11:30,2,0.318,ACTIVE,211.03,334.24,60.002,1493393403,"274151322000087","219011344069620",30.43,10.30,0,330.93,340.85,9.8,7.5,0.049,881749.9,881749.9,3477,0,0,0,L,1151911521,0,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493393442,1913059.00
04/28/2017 11:45,2,1.098,ACTIVE,212.16,373.31,60.034,1493394303,"201051344000645","219011344069620",34.13,6.30,0,332.43,392.85,38.2,34.9,0.287,685532.5,685532.5,3418,0,0,0,L,1122011218,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493394305,1913060.00
04/28/2017 11:45,2,0.445,ACTIVE,210.57,369.70,59.996,1493394303,"274151322000085","219011344069620",34.17,9.30,0,331.53,375.41,15.4,12.9,0.084,906651.2,906651.2,3403,0,0,0,L,1151911521,0,121.55,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493394306,1913061.00
04/28/2017 11:45,2,0.605,ACTIVE,212.16,376.01,59.975,1493394303,"201051344000633","219011344069620",34.79,5.00,0,331.83,388.94,21.4,18.8,0.137,671792.0,671792.0,3448,0,0,0,L,1122011218,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493394307,1913062.00
04/28/2017 11:45,2,0.684,ACTIVE,211.93,380.52,59.996,1493394303,"201051344000469","219011344069620",35.23,3.70,0,328.52,389.84,24.4,21.6,0.164,674774.4,674774.4,3433,0,0,0,L,1122011218,0,120.42,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493394308,1913063.00
04/28/2017 11:45,2,0.225,ACTIVE,211.03,334.84,59.996,1493394303,"201051344000646","219011344069620",29.18,6.00,0,318.00,347.76,6.7,4.5,0.013,668381.0,668381.0,3447,0,0,0,L,1122011218,0,121.33,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493394308,1913064.00
04/28/2017 11:45,2,0.354,ACTIVE,210.57,361.59,59.954,1493394303,"274151322000052","219011344069620",33.54,9.30,0,331.83,367.60,12.0,9.7,0.066,939701.3,939701.3,3408,0,0,0,L,1151911521,0,120.42,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493394309,1913065.00
04/28/2017 11:45,2,0.221,ACTIVE,211.25,335.14,59.996,1493394303,"201051344000585","219011344069620",29.70,6.00,0,324.02,344.45,6.7,4.5,0.013,679589.2,679589.2,3447,0,0,0,L,1122011218,0,120.88,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493394310,1913066.00
04/28/2017 11:45,2,0.426,ACTIVE,211.03,377.52,60.007,1493394303,"201051344001230","219011344069620",35.17,7.00,0,329.43,384.73,15.3,12.9,0.088,672802.9,672802.9,3438,0,0,0,L,1122011218,0,121.33,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493394311,1913067.00
04/28/2017 11:45,2,0.289,ACTIVE,211.70,345.66,60.007,1493394303,"201051344000582","219011344069620",32.01,5.00,0,330.93,353.77,9.4,7.2,0.035,662720.1,662720.1,3439,0,0,0,L,1122011218,0,121.33,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493394312,1913068.00
04/28/2017 11:45,2,0.270,ACTIVE,210.80,333.33,60.018,1493394303,"201051344000955","219011344069620",28.01,5.50,0,325.52,343.25,7.7,5.5,0.018,681200.2,681200.2,3448,0,0,0,L,1122011218,0,120.65,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493394313,1913069.00
04/28/2017 11:45,2,0.342,ACTIVE,210.80,469.49,59.991,1493394303,"274151322000094","219011344069620",44.91,10.70,0,332.73,480.01,15.6,13.2,0.084,767727.1,767727.1,3521,0,0,0,L,1151911521,0,120.65,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493394314,1913070.00
04/28/2017 11:45,2,0.857,ACTIVE,211.93,380.82,60.002,1493394303,"201051344000579","219011344069620",35.15,6.70,0,330.93,392.85,30.6,27.6,0.212,692349.9,692349.9,3431,0,0,0,L,1122011218,0,120.88,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493394315,1913071.00
04/28/2017 11:45,2,0.273,ACTIVE,211.03,336.94,59.991,1493394303,"201051344000890","219011344069620",31.15,6.70,0,330.33,350.77,8.6,6.4,0.027,675030.9,675030.9,3446,0,0,0,L,1122011218,0,121.33,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493394316,1913072.00
04/28/2017 11:45,2,0.271,ACTIVE,211.25,334.84,59.991,1493394303,"201051344000438","219011344069620",29.52,5.50,0,329.43,342.35,8.2,5.9,0.018,677943.2,677943.2,3441,0,0,0,L,1122011218,0,121.33,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493394317,1913073.00
04/28/2017 11:45,2,0.279,ALERT,211.48,334.84,60.002,1493394303,"201051344000417","219011344069620",19.74,6.30,0,295.46,337.24,5.6,3.5,0.009,636760.4,636760.4,3459,0,0,0,L,1122011218,0,121.10,120.88,0002,4,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493394319,1913074.00
04/28/2017 11:45,2,1.512,ACTIVE,210.57,342.05,59.991,1493394303,"274151322000083","219011344069620",21.23,9.30,0,329.73,352.27,32.5,29.5,0.221,930216.0,930216.0,3408,0,0,0,L,1151911521,0,120.88,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493394319,1913075.00
04/28/2017 11:45,2,0.273,ACTIVE,211.48,340.55,59.954,1493394303,"274151322000076","219011344069620",31.39,8.00,0,332.43,346.86,8.7,6.4,0.044,991533.1,991533.1,3410,0,0,0,L,1151911521,0,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493394320,1913076.00
04/28/2017 11:45,2,0.666,ACTIVE,211.70,371.81,59.996,1493394303,"201051344000868","219011344069620",34.45,4.00,0,330.33,389.54,23.2,20.5,0.155,673303.0,673303.0,3435,0,0,0,L,1122011218,0,120.65,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493394321,1913077.00
04/28/2017 11:45,2,0.590,ACTIVE,210.80,373.91,59.986,1493394303,"274151322000095","219011344069620",34.51,9.00,0,332.43,381.12,20.6,17.9,0.128,981983.5,981983.5,3410,0,0,0,L,1151911521,0,121.55,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493394322,1913078.00
04/28/2017 11:45,2,0.609,ACTIVE,211.70,339.65,59.986,1493394303,"201051344000988","219011344069620",22.86,5.00,0,328.82,346.26,14.1,11.7,0.106,611712.0,611712.0,3454,0,0,0,L,1122011218,0,120.65,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493394323,1913079.00
04/28/2017 11:45,2,0.227,ACTIVE,211.25,333.93,60.002,1493394303,"201051344001025","219011344069620",29.34,5.00,0,329.13,339.65,6.7,4.6,0.009,677218.5,677218.5,3450,0,0,0,L,1122011218,0,120.88,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493394324,1913080.00
04/28/2017 11:45,2,0.354,ACTIVE,211.70,367.90,59.996,1493394303,"201051344000458","219011344069620",34.31,7.00,0,333.03,375.41,12.4,10.0,0.049,685538.5,685538.5,3422,0,0,0,L,1122011218,0,121.10,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493394325,1913081.00
04/28/2017 11:45,2,0.584,ACTIVE,212.38,373.61,59.975,1493394303,"201051344000853","219011344069620",34.67,5.50,0,332.73,385.03,20.6,17.9,0.119,686004.2,686004.2,3421,0,0,0,L,1122011218,0,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493394326,1913082.00
04/28/2017 11:45,2,0.279,ACTIVE,211.70,341.45,59.991,1493394303,"201051344000685","219011344069620",31.51,5.50,0,329.13,350.77,8.9,6.7,0.027,677973.4,677973.4,3448,0,0,0,L,1122011218,0,122.01,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493394327,1913083.00
04/28/2017 11:45,2,1.096,ACTIVE,211.70,377.82,59.986,1493394303,"201051344000917","219011344069620",34.57,7.70,0,331.53,396.45,38.3,35.0,0.301,674656.6,674656.6,3434,0,0,0,L,1122011218,0,121.10,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493394328,1913084.00
04/28/2017 11:45,2,0.859,ACTIVE,211.70,339.65,59.991,1493394303,"201051344001145","219011344069620",22.98,6.00,0,329.73,352.27,20.1,17.5,0.146,682527.0,682527.0,3429,0,0,0,L,1122011218,0,121.33,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493394329,1913085.00
04/28/2017 11:45,2,0.262,ACTIVE,211.70,335.44,59.996,1493394303,"201051344000651","219011344069620",28.35,3.70,0,329.73,340.25,7.6,5.4,0.018,671229.2,671229.2,3447,0,0,0,L,1122011218,0,121.78,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493394330,1913086.00
04/28/2017 11:45,2,0.225,ACTIVE,210.35,332.73,59.975,1493394303,"274151322000088","219011344069620",27.67,7.70,0,329.73,338.74,6.3,4.2,0.018,891527.7,891527.7,3416,0,0,0,L,1151911521,0,121.78,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493394330,1913087.00
04/28/2017 11:45,2,0.178,ACTIVE,211.48,361.89,59.981,1493394303,"274151322000068","219011344069620",33.62,9.30,0,333.93,371.51,6.1,3.9,0.031,768064.0,768064.0,3534,0,0,0,L,1151911521,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493394331,1913088.00
04/28/2017 11:45,2,0.213,ACTIVE,211.25,334.24,59.975,1493394303,"201051344001135","219011344069620",29.66,5.00,0,327.92,340.25,6.4,4.2,0.013,666837.8,666837.8,3443,0,0,0,L,1122011218,0,121.10,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493394332,1913089.00
04/28/2017 11:45,2,0.719,ACTIVE,211.25,383.23,59.996,1493394303,"201051344000594","219011344069620",35.50,6.30,0,328.52,393.45,25.9,23.0,0.172,687446.6,687446.6,3434,0,0,0,L,1122011218,0,120.65,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493394333,1913090.00
04/28/2017 11:45,2,0.229,ACTIVE,211.70,334.84,59.986,1493394303,"201051344001203","219011344069620",30.49,5.50,0,330.33,341.15,7.1,4.9,0.022,675561.6,675561.6,3450,0,0,0,L,1122011218,0,121.78,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493394334,1913091.00
04/28/2017 11:45,2,0.260,ACTIVE,210.57,362.79,60.007,1493394303,"274151322000054","219011344069620",33.75,9.00,0,330.93,370.90,8.9,6.6,0.044,909644.5,909644.5,3407,0,0,0,L,1151911521,0,121.33,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493394335,1913092.00
04/28/2017 11:45,2,0.650,ACTIVE,211.93,379.92,60.002,1493394303,"201051344000867","219011344069620",35.29,6.00,0,330.93,409.98,23.4,20.7,0.146,672236.2,672236.2,3445,0,0,0,L,1122011218,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493394336,1913093.00
04/28/2017 11:45,2,0.293,ACTIVE,211.48,353.17,60.023,1493394303,"201051344001093","219011344069620",32.82,6.70,0,330.63,366.40,9.8,7.5,0.027,674421.7,674421.7,3443,0,0,0,L,1122011218,0,121.33,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493394337,1913094.00
04/28/2017 11:45,2,1.209,ACTIVE,211.93,374.51,59.996,1493394303,"201051344000900","219011344069620",34.15,5.50,0,329.73,394.35,41.9,38.5,0.336,693631.9,693631.9,3422,0,0,0,L,1122011218,0,121.10,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493394338,1913095.00
04/28/2017 11:45,2,0.742,ACTIVE,212.16,376.31,60.028,1493394303,"201051344000648","219011344069620",34.87,5.00,0,330.93,388.64,26.3,23.5,0.181,682968.6,682968.6,3421,0,0,0,L,1122011218,0,120.42,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493394339,1913096.00
04/28/2017 11:45,2,1.205,ACTIVE,211.70,375.11,59.996,1493394303,"201051344000569","219011344069620",34.23,6.70,0,330.93,393.45,41.9,38.5,0.327,695958.4,695958.4,3412,0,0,0,L,1122011218,0,120.42,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493394340,1913097.00
04/28/2017 11:45,2,0.584,ACTIVE,211.93,377.22,59.986,1493394303,"201051344000983","219011344069620",34.97,6.30,0,330.63,388.04,20.8,18.1,0.137,686461.9,686461.9,3424,0,0,0,L,1122011218,0,120.88,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493394341,1913098.00
04/28/2017 11:45,2,0.627,ACTIVE,212.16,380.22,59.996,1493394303,"201051344001158","219011344069620",35.29,5.00,0,329.73,388.94,22.4,19.7,0.155,672095.2,672095.2,3436,0,0,0,L,1122011218,0,120.88,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493394341,1913099.00
04/28/2017 11:45,2,1.719,ACTIVE,212.38,355.28,59.991,1493394303,"201051344000576","219011344069620",31.67,5.50,0,334.24,382.93,55.1,51.2,0.446,686676.1,686676.1,3420,0,0,0,L,1122011218,0,121.10,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493394342,1913100.00
04/28/2017 11:45,2,0.330,ACTIVE,210.80,336.04,59.996,1493394303,"274151322000087","219011344069620",30.73,10.30,0,330.33,342.95,10.3,8.0,0.044,881751.9,881751.9,3478,0,0,0,L,1151911521,0,120.88,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493394343,1913101.00
04/28/2017 12:00,2,3.320,ACTIVE,214.87,376.62,60.023,1493395203,"201051344000645","219011344069620",34.27,8.50,0,355.88,439.13,115.2,109.3,0.526,685546.9,685546.9,3419,0,0,0,L,1122011218,0,122.91,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493395204,1913102.00
04/28/2017 12:00,2,4.217,ACTIVE,213.06,351.97,60.012,1493395203,"274151322000085","219011344069620",30.83,11.70,0,326.42,406.07,131.6,125.1,0.499,906660.4,906660.4,3404,0,0,0,L,1151911521,0,122.46,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493395205,1913103.00
04/28/2017 12:00,2,2.348,ACTIVE,214.64,382.63,60.002,1493395203,"201051344000633","219011344069620",35.07,7.00,0,333.93,431.92,83.3,78.5,0.393,671801.3,671801.3,3449,0,0,0,L,1122011218,0,122.91,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493395206,1913104.00
04/28/2017 12:00,2,1.824,ACTIVE,214.87,394.05,60.018,1493395203,"201051344000469","219011344069620",35.62,5.50,0,332.73,425.31,65.9,61.7,0.539,674782.9,674782.9,3434,0,0,0,L,1122011218,0,122.23,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493395207,1913105.00
04/28/2017 12:00,2,0.367,ACTIVE,212.16,379.32,60.018,1493395203,"201051344000646","219011344069620",35.40,6.70,0,324.02,387.74,13.2,10.8,0.062,668382.6,668382.6,3448,0,0,0,L,1122011218,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493395208,1913106.00
04/28/2017 12:00,2,4.344,ALERT,212.61,347.76,60.002,1493395203,"274151322000052","219011344069620",31.35,12.30,0,297.87,519.99,137.9,131.2,0.539,939709.6,939709.6,3409,0,0,0,L,1151911521,0,121.55,122.23,0400,8,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493395210,1913107.00
04/28/2017 12:00,2,0.389,ACTIVE,212.83,375.41,60.007,1493395203,"201051344000585","219011344069620",34.97,6.70,0,327.62,384.43,13.8,11.4,0.062,679590.8,679590.8,3448,0,0,0,L,1122011218,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493395210,1913108.00
04/28/2017 12:00,2,1.219,ACTIVE,212.61,397.66,60.007,1493395203,"201051344001230","219011344069620",36.58,8.00,0,330.03,437.93,45.1,41.6,0.358,672808.2,672808.2,3439,0,0,0,L,1122011218,0,122.23,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493395211,1913109.00
04/28/2017 12:00,2,0.928,ACTIVE,213.29,396.15,60.049,1493395203,"201051344000582","219011344069620",36.70,6.00,0,331.53,416.59,34.4,31.3,0.243,662722.8,662722.8,3440,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493395212,1913110.00
04/28/2017 12:00,2,0.406,ACTIVE,212.16,385.33,60.002,1493395203,"201051344000955","219011344069620",36.04,6.70,0,327.62,403.97,14.9,12.4,0.066,681202.1,681202.1,3449,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493395213,1913111.00
04/28/2017 12:00,2,0.301,ALERT,212.83,501.35,60.002,1493395203,"274151322000094","219011344069620",49.02,11.70,0,330.03,514.28,14.7,12.3,0.080,767731.7,767731.7,3522,0,0,0,L,1151911521,0,121.78,122.68,0001,11,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493395215,1913112.00
