ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/28/2017 12:00,2,2.869,ACTIVE,214.87,381.42,59.986,1493395203,"201051344000579","219011344069620",34.77,10.00,0,361.89,433.42,101.0,95.5,0.464,692362.6,692362.6,3432,0,0,0,L,1122011218,0,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493395216,1913113.00
04/28/2017 12:00,2,2.662,ALERT,212.61,387.74,60.002,1493395203,"201051344000890","219011344069620",35.60,9.00,0,299.37,443.04,96.0,90.7,0.429,675034.4,675034.4,3447,0,0,0,L,1122011218,0,122.01,121.10,0002,7,0,0,0,0,0,0,1,1063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493395218,1913114.00
04/28/2017 12:00,2,0.576,ACTIVE,212.83,387.14,60.012,1493395203,"201051344000438","219011344069620",36.10,6.30,0,329.43,419.90,21.2,18.5,0.124,677945.7,677945.7,3442,0,0,0,L,1122011218,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493395218,1913115.00
04/28/2017 12:00,2,0.508,ACTIVE,212.61,337.54,60.023,1493395203,"201051344000417","219011344069620",23.85,6.70,0,294.56,347.76,12.3,9.9,0.062,636761.6,636761.6,3461,0,0,0,L,1122011218,0,121.78,121.78,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493395219,1913116.00
04/28/2017 12:00,2,4.324,ACTIVE,212.83,355.28,60.002,1493395203,"274151322000083","219011344069620",32.26,13.30,0,321.31,419.60,141.3,134.5,0.561,930230.2,930230.2,3409,0,0,0,L,1151911521,0,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493395220,1913117.00
04/28/2017 12:00,2,4.244,ACTIVE,213.51,383.23,59.996,1493395203,"274151322000076","219011344069620",33.48,12.00,0,332.13,428.91,144.0,137.0,0.575,991541.2,991541.2,3411,0,0,0,L,1151911521,0,122.23,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493395221,1913118.00
04/28/2017 12:00,2,3.045,ACTIVE,214.19,382.63,60.012,1493395203,"201051344000868","219011344069620",34.87,7.00,0,333.33,434.93,107.5,101.8,0.495,673314.2,673314.2,3436,0,0,0,L,1122011218,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493395222,1913119.00
04/28/2017 12:00,2,2.482,ACTIVE,212.61,384.43,59.996,1493395203,"274151322000095","219011344069620",35.74,12.00,0,330.33,422.90,89.7,84.7,0.331,981992.6,981992.6,3411,0,0,0,L,1151911521,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493395223,1913120.00
04/28/2017 12:00,2,1.711,ACTIVE,214.87,350.77,60.007,1493395203,"201051344000988","219011344069620",23.56,6.00,0,330.33,396.45,40.8,37.4,0.336,611716.8,611716.8,3455,0,0,0,L,1122011218,0,122.46,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493395224,1913121.00
04/28/2017 12:00,2,2.922,ACTIVE,212.61,389.54,59.991,1493395203,"201051344001025","219011344069620",35.68,7.00,0,328.52,452.66,105.8,100.1,0.482,677222.4,677222.4,3451,0,0,0,L,1122011218,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493395225,1913122.00
04/28/2017 12:00,2,0.836,ACTIVE,214.87,384.43,60.002,1493395203,"201051344000458","219011344069620",35.54,7.70,0,333.33,417.49,30.1,27.1,0.217,685542.2,685542.2,3423,0,0,0,L,1122011218,0,122.91,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493395226,1913123.00
04/28/2017 12:00,2,1.912,ACTIVE,215.54,395.25,60.002,1493395203,"201051344000853","219011344069620",35.82,6.70,0,334.54,427.41,69.4,65.0,0.570,686012.2,686012.2,3422,0,0,0,L,1122011218,0,123.36,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493395227,1913124.00
04/28/2017 12:00,2,0.984,ACTIVE,213.06,394.65,60.007,1493395203,"201051344000685","219011344069620",36.42,6.70,0,330.63,429.22,36.2,33.0,0.278,677976.7,677976.7,3449,0,0,0,L,1122011218,0,122.68,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493395227,1913125.00
04/28/2017 12:00,2,3.418,ACTIVE,213.06,385.63,60.002,1493395203,"201051344000917","219011344069620",35.05,10.30,0,328.52,452.96,121.4,115.2,0.570,674671.1,674671.1,3435,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493395228,1913126.00
04/28/2017 12:00,2,4.951,ACTIVE,212.83,347.46,60.028,1493395203,"201051344001145","219011344069620",21.05,8.50,0,326.42,394.35,105.6,100.0,0.482,682537.0,682537.0,3430,0,0,0,L,1122011218,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493395229,1913127.00
04/28/2017 12:00,2,0.600,ACTIVE,213.06,392.25,59.996,1493395203,"201051344000651","219011344069620",36.62,4.50,0,329.43,411.78,22.3,19.6,0.133,671231.2,671231.2,3448,0,0,0,L,1122011218,0,122.68,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493395230,1913128.00
04/28/2017 12:00,2,3.178,ACTIVE,213.06,380.52,59.996,1493395203,"274151322000088","219011344069620",34.43,10.70,0,318.30,413.59,110.7,104.9,0.407,891533.3,891533.3,3417,0,0,0,L,1151911521,0,122.68,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493395231,1913129.00
04/28/2017 12:00,2,0.348,ALERT,213.74,501.95,59.991,1493395203,"274151322000068","219011344069620",49.32,12.00,0,333.03,522.39,17.4,14.9,0.088,768068.1,768068.1,3535,0,0,0,L,1151911521,0,122.46,122.91,0001,12,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493395233,1913130.00
04/28/2017 12:00,2,0.396,ACTIVE,212.61,383.23,59.981,1493395203,"201051344001135","219011344069620",35.82,6.00,0,329.13,393.15,14.4,12.0,0.075,666839.4,666839.4,3444,0,0,0,L,1122011218,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493395234,1913131.00
04/28/2017 12:00,2,3.232,ACTIVE,214.19,384.13,59.996,1493395203,"201051344000594","219011344069620",35.01,9.00,0,331.23,433.12,114.7,108.8,0.517,687458.7,687458.7,3435,0,0,0,L,1122011218,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493395235,1913132.00
04/28/2017 12:00,2,0.916,ACTIVE,213.06,400.66,59.996,1493395203,"201051344001203","219011344069620",37.19,6.30,0,330.93,415.09,34.3,31.2,0.256,675563.8,675563.8,3451,0,0,0,L,1122011218,0,122.68,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493395236,1913133.00
04/28/2017 12:00,2,3.674,ACTIVE,213.06,378.42,59.986,1493395203,"274151322000054","219011344069620",34.07,13.00,0,331.23,413.89,126.4,120.0,0.477,909651.7,909651.7,3408,0,0,0,L,1151911521,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493395236,1913134.00
04/28/2017 12:00,2,4.654,ACTIVE,215.54,382.63,60.002,1493395203,"201051344000867","219011344069620",34.31,8.00,0,358.88,436.13,161.9,154.4,0.751,672248.6,672248.6,3446,0,0,0,L,1122011218,0,123.36,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493395237,1913135.00
04/28/2017 12:00,2,0.324,ACTIVE,213.29,408.18,59.986,1493395203,"201051344001093","219011344069620",38.53,7.70,0,331.23,416.29,12.7,10.3,0.035,674423.8,674423.8,3444,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493395238,1913136.00
04/28/2017 12:00,2,6.283,ACTIVE,216.67,388.34,59.996,1493395203,"201051344000900","219011344069620",34.51,7.70,0,357.08,439.74,220.2,210.6,1.025,693648.2,693648.2,3423,0,0,0,L,1122011218,0,123.81,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493395239,1913137.00
04/28/2017 12:00,2,7.205,ACTIVE,217.58,389.54,60.007,1493395203,"201051344000648","219011344069620",34.69,7.00,0,333.03,443.64,252.7,242.0,1.145,682982.4,682982.4,3422,0,0,0,L,1122011218,0,123.59,124.04,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493395241,1913138.00
04/28/2017 12:00,2,6.266,ACTIVE,218.48,407.27,60.012,1493395203,"201051344000569","219011344069620",36.86,8.50,0,347.46,456.87,232.9,222.9,1.016,695975.5,695975.5,3413,0,0,0,L,1122011218,0,124.27,124.27,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493395241,1913139.00
04/28/2017 12:00,2,4.795,ACTIVE,218.48,400.96,60.002,1493395203,"201051344000983","219011344069620",36.16,6.30,0,332.13,438.23,175.7,167.6,0.826,686469.5,686469.5,3425,0,0,0,L,1122011218,0,124.49,123.81,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493395242,1913140.00
04/28/2017 12:00,2,6.016,ACTIVE,218.93,396.45,60.002,1493395203,"201051344001158","219011344069620",35.64,6.30,0,334.24,441.84,217.4,207.9,0.990,672103.9,672103.9,3437,0,0,0,L,1122011218,0,124.49,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493395243,1913141.00
04/28/2017 12:00,2,6.213,ACTIVE,218.71,405.47,60.007,1493395203,"201051344000576","219011344069620",36.88,8.00,0,333.93,458.37,230.5,220.5,1.074,686693.3,686693.3,3421,0,0,0,L,1122011218,0,124.72,124.04,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493395244,1913142.00
04/28/2017 12:00,2,0.027,ALERT,212.61,449.35,60.002,1493395203,"274151322000087","219011344069620",39.44,14.30,0,324.32,506.46,0.0,0.0,0.000,881759.5,881759.5,3479,0,0,0,L,1151911521,0,121.78,122.91,0400,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493395246,1913143.00
04/28/2017 12:15,2,3.057,ALERT,214.87,352.27,59.981,1493396103,"201051344000645","219011344069620",31.75,10.30,0,300.87,525.40,98.3,92.9,0.446,685572.4,685572.4,3420,0,0,0,L,1122011218,0,122.91,122.91,0400,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493396105,1913144.00
04/28/2017 12:15,2,2.889,ALERT,212.83,341.45,59.975,1493396103,"274151322000085","219011344069620",30.34,15.00,0,297.57,526.00,88.8,83.8,0.331,906684.3,906684.3,3405,0,0,0,L,1151911521,0,122.68,122.23,0400,10,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493396107,1913145.00
04/28/2017 12:15,2,1.723,ACTIVE,214.64,382.93,59.970,1493396103,"201051344000633","219011344069620",34.49,7.70,0,339.04,452.96,60.1,56.1,0.508,671818.1,671818.1,3450,0,0,0,L,1122011218,0,122.68,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493396108,1913146.00
04/28/2017 12:15,2,1.727,ACTIVE,214.64,385.93,59.986,1493396103,"201051344000469","219011344069620",34.77,6.30,0,336.94,447.25,61.0,56.9,0.499,674798.3,674798.3,3435,0,0,0,L,1122011218,0,122.01,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493396109,1913147.00
04/28/2017 12:15,2,0.312,ACTIVE,213.29,360.38,59.986,1493396103,"201051344000646","219011344069620",33.50,8.00,0,332.43,413.59,10.6,8.3,0.044,668384.8,668384.8,3449,0,0,0,L,1122011218,0,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493396110,1913148.00
04/28/2017 12:15,2,2.914,ALERT,212.38,345.66,59.986,1493396103,"274151322000052","219011344069620",30.89,17.00,0,297.26,533.51,91.2,86.1,0.354,939734.4,939734.4,3411,0,0,0,L,1151911521,0,121.78,122.46,0400,10,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493396112,1913149.00
04/28/2017 12:15,2,0.328,ACTIVE,213.74,360.69,59.949,1493396103,"201051344000585","219011344069620",33.52,7.70,0,333.03,405.17,11.2,8.9,0.040,679593.3,679593.3,3449,0,0,0,L,1122011218,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493396112,1913150.00
04/28/2017 12:15,2,3.045,ACTIVE,213.29,352.57,59.970,1493396103,"201051344001230","219011344069620",20.69,9.00,0,316.80,437.03,63.7,59.6,0.521,672824.0,672824.0,3440,0,0,0,L,1122011218,0,122.23,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493396113,1913151.00
04/28/2017 12:15,2,1.799,ACTIVE,213.96,348.36,59.986,1493396103,"201051344000582","219011344069620",22.70,6.70,0,318.61,438.23,41.4,38.0,0.318,662733.5,662733.5,3441,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493396114,1913152.00
04/28/2017 12:15,2,3.088,ACTIVE,213.06,353.77,59.986,1493396103,"201051344000955","219011344069620",20.46,8.50,0,317.40,405.77,64.0,59.8,0.530,681219.2,681219.2,3450,0,0,0,L,1122011218,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493396115,1913153.00
04/28/2017 12:15,2,1.855,ALERT,212.61,455.67,59.981,1493396103,"274151322000094","219011344069620",42.74,15.50,0,296.96,517.28,80.7,76.0,0.296,767742.2,767742.2,3524,0,0,0,L,1151911521,0,122.01,122.68,0001,11,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493396117,1913154.00
04/28/2017 12:15,2,2.600,ALERT,214.64,364.59,60.002,1493396103,"201051344000579","219011344069620",33.16,11.70,0,302.98,524.50,87.3,82.3,0.402,692383.9,692383.9,3433,0,0,0,L,1122011218,0,122.46,122.46,0400,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493396119,1913155.00
04/28/2017 12:15,2,2.594,ALERT,213.06,367.00,59.981,1493396103,"201051344000890","219011344069620",33.50,11.30,0,301.47,524.80,87.9,82.9,0.393,675055.6,675055.6,3449,0,0,0,L,1122011218,0,122.23,121.33,0400,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493396121,1913156.00
04/28/2017 12:15,2,2.254,ACTIVE,213.51,351.07,59.996,1493396103,"201051344000438","219011344069620",22.32,7.70,0,331.53,433.12,51.0,47.3,0.420,677952.0,677952.0,3443,0,0,0,L,1122011218,0,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493396122,1913157.00
04/28/2017 12:15,2,0.457,ACTIVE,213.51,339.65,60.023,1493396103,"201051344000417","219011344069620",23.46,8.00,0,330.63,358.28,10.8,8.5,0.049,636763.8,636763.8,3462,0,0,0,L,1122011218,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493396122,1913158.00
04/28/2017 12:15,2,2.842,ALERT,212.61,342.95,59.991,1493396103,"274151322000083","219011344069620",30.93,17.00,0,297.87,533.51,89.1,84.1,0.349,930254.8,930254.8,3410,0,0,0,L,1151911521,0,122.01,122.23,0400,7,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493396124,1913159.00
04/28/2017 12:15,2,2.920,ALERT,213.29,350.47,59.991,1493396103,"274151322000076","219011344069620",32.03,17.00,0,297.57,531.11,94.7,89.5,0.367,991567.2,991567.2,3412,0,0,0,L,1151911521,0,122.46,122.68,0400,10,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493396126,1913160.00
04/28/2017 12:15,2,2.363,ALERT,213.96,371.21,59.996,1493396103,"201051344000868","219011344069620",33.91,6.70,0,302.68,520.89,81.2,76.4,0.371,673335.4,673335.4,3437,0,0,0,L,1122011218,0,122.01,122.68,0400,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493396128,1913161.00
04/28/2017 12:15,2,1.867,ACTIVE,212.38,377.52,59.986,1493396103,"274151322000095","219011344069620",34.49,13.30,0,327.92,439.74,64.9,60.7,0.446,982009.9,982009.9,3412,0,0,0,L,1151911521,0,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493396129,1913162.00
04/28/2017 12:15,2,1.771,ACTIVE,214.41,350.47,59.996,1493396103,"201051344000988","219011344069620",22.68,6.70,0,318.30,397.05,40.8,37.5,0.331,611725.9,611725.9,3456,0,0,0,L,1122011218,0,122.23,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493396130,1913163.00
04/28/2017 12:15,2,1.541,ACTIVE,213.29,385.63,59.986,1493396103,"201051344001025","219011344069620",35.15,8.00,0,331.83,459.27,54.8,51.0,0.429,677239.7,677239.7,3452,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493396131,1913164.00
04/28/2017 12:15,2,0.600,ACTIVE,214.41,378.12,59.996,1493396103,"201051344000458","219011344069620",35.17,8.50,0,365.80,434.02,21.4,18.8,0.133,685547.7,685547.7,3424,0,0,0,L,1122011218,0,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493396131,1913165.00
04/28/2017 12:15,2,1.832,ACTIVE,214.87,382.93,60.034,1493396103,"201051344000853","219011344069620",34.45,7.70,0,336.34,440.04,64.0,59.9,0.526,686027.1,686027.1,3423,0,0,0,L,1122011218,0,122.91,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493396132,1913166.00
04/28/2017 12:15,2,2.980,ACTIVE,213.51,353.17,59.954,1493396103,"201051344000685","219011344069620",20.57,8.50,0,318.30,435.83,62.1,58.0,0.535,677992.4,677992.4,3450,0,0,0,L,1122011218,0,122.91,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493396133,1913167.00
04/28/2017 12:15,2,2.822,ALERT,213.74,355.88,59.981,1493396103,"201051344000917","219011344069620",32.12,12.00,0,300.27,519.99,91.9,86.8,0.424,674695.5,674695.5,3436,0,0,0,L,1122011218,0,122.23,122.23,0400,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493396135,1913168.00
04/28/2017 12:15,2,2.969,ACTIVE,213.51,354.07,59.996,1493396103,"201051344001145","219011344069620",20.50,8.50,0,319.51,406.07,61.6,57.5,0.504,682554.6,682554.6,3431,0,0,0,L,1122011218,0,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493396136,1913169.00
04/28/2017 12:15,2,0.389,ACTIVE,213.51,388.04,59.981,1493396103,"201051344000651","219011344069620",36.24,6.30,0,335.14,432.52,14.3,11.9,0.062,671234.7,671234.7,3449,0,0,0,L,1122011218,0,122.46,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493396137,1913170.00
04/28/2017 12:15,2,2.311,ALERT,212.38,365.80,59.986,1493396103,"274151322000088","219011344069620",32.50,14.00,0,298.47,530.81,76.1,71.5,0.526,891554.3,891554.3,3418,0,0,0,L,1151911521,0,122.68,122.01,0400,7,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493396139,1913171.00
04/28/2017 12:15,2,0.279,ALERT,213.29,496.24,59.991,1493396103,"274151322000068","219011344069620",47.73,14.00,0,355.28,524.20,13.3,10.9,0.066,768070.9,768070.9,3537,0,0,0,L,1151911521,0,122.46,122.68,0001,14,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493396140,1913172.00
04/28/2017 12:15,2,0.291,ACTIVE,213.29,364.29,60.007,1493396103,"201051344001135","219011344069620",33.97,7.00,0,330.93,409.68,10.0,7.8,0.035,666841.6,666841.6,3445,0,0,0,L,1122011218,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493396141,1913173.00
04/28/2017 12:15,2,1.977,ALERT,213.51,382.93,59.996,1493396103,"201051344000594","219011344069620",34.33,9.30,0,304.78,523.29,68.8,64.4,0.566,687477.1,687477.1,3436,0,0,0,L,1122011218,0,121.78,122.01,0400,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493396143,1913174.00
04/28/2017 12:15,2,2.957,ACTIVE,213.51,353.17,60.023,1493396103,"201051344001203","219011344069620",20.57,7.70,0,329.73,442.44,61.6,57.6,0.517,675573.4,675573.4,3452,0,0,0,L,1122011218,0,122.68,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493396144,1913175.00
04/28/2017 12:15,2,2.637,ALERT,212.38,341.75,59.991,1493396103,"274151322000054","219011344069620",31.15,15.00,0,297.57,532.61,83.1,78.3,0.309,909674.2,909674.2,3409,0,0,0,L,1151911521,0,122.23,122.01,0400,8,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493396146,1913176.00
04/28/2017 12:15,2,2.742,ALERT,214.41,357.98,60.002,1493396103,"201051344000867","219011344069620",32.40,10.30,0,300.27,519.69,90.1,85.1,0.402,672272.9,672272.9,3447,0,0,0,L,1122011218,0,122.46,122.46,0400,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493396148,1913177.00
04/28/2017 12:15,2,0.609,ACTIVE,213.51,382.33,59.996,1493396103,"201051344001093","219011344069620",35.52,9.00,0,361.29,433.42,21.9,19.2,0.133,674428.6,674428.6,3445,0,0,0,L,1122011218,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493396149,1913178.00
04/28/2017 12:15,2,2.848,ALERT,214.19,352.87,60.039,1493396103,"201051344000900","219011344069620",31.75,8.00,0,301.47,519.39,91.5,86.4,0.429,693673.7,693673.7,3424,0,0,0,L,1122011218,0,122.46,122.46,0400,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493396150,1913179.00
04/28/2017 12:15,2,2.721,ALERT,214.19,357.08,59.938,1493396103,"201051344000648","219011344069620",32.36,9.00,0,300.57,519.09,89.2,84.2,0.402,683008.2,683008.2,3423,0,0,0,L,1122011218,0,122.01,122.68,0400,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493396152,1913180.00
04/28/2017 12:15,2,2.842,ALERT,214.41,353.77,59.991,1493396103,"201051344000569","219011344069620",31.91,11.30,0,302.07,518.49,91.9,86.8,0.433,696001.1,696001.1,3414,0,0,0,L,1122011218,0,122.01,122.91,0400,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493396154,1913181.00
04/28/2017 12:15,2,1.691,ACTIVE,214.41,384.43,59.996,1493396103,"201051344000983","219011344069620",34.81,8.00,0,333.93,439.74,59.6,55.6,0.504,686484.0,686484.0,3426,0,0,0,L,1122011218,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493396155,1913182.00
04/28/2017 12:15,2,2.086,ALERT,214.41,376.31,60.007,1493396103,"201051344001158","219011344069620",33.60,8.00,0,302.68,518.79,71.0,66.6,0.588,672121.3,672121.3,3438,0,0,0,L,1122011218,0,122.23,122.46,0400,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493396157,1913183.00
04/28/2017 12:15,2,2.748,ALERT,214.87,358.58,59.991,1493396103,"201051344000576","219011344069620",32.40,8.50,0,301.47,519.99,90.1,85.1,0.411,686717.7,686717.7,3422,0,0,0,L,1122011218,0,122.68,122.46,0400,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493396158,1913184.00
04/28/2017 12:15,2,2.359,ALERT,212.38,357.68,59.996,1493396103,"274151322000087","219011344069620",32.34,21.30,0,296.96,512.47,77.2,72.6,0.504,881781.1,881781.1,3481,0,0,0,L,1151911521,0,122.23,122.23,0400,13,0,0,0,0,0,0,44,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493396160,1913185.00
04/28/2017 12:30,2,6.926,ACTIVE,217.58,388.64,60.012,1493397003,"201051344000645","219011344069620",34.95,11.30,0,334.54,456.27,245.0,234.5,1.092,685600.7,685600.7,3422,0,0,0,L,1122011218,0,123.81,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493397004,1913186.00
04/28/2017 12:30,2,7.637,ACTIVE,213.29,361.59,60.002,1493397003,"274151322000085","219011344069620",32.68,18.30,0,323.72,416.89,253.0,242.3,0.937,906710.0,906710.0,3407,0,0,0,L,1151911521,0,122.68,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493397005,1913187.00
04/28/2017 12:30,2,7.062,ACTIVE,218.93,384.43,59.991,1493397003,"201051344000633","219011344069620",33.79,10.30,0,342.95,451.46,241.5,231.2,1.127,671837.6,671837.6,3451,0,0,0,L,1122011218,0,124.72,124.49,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493397006,1913188.00
04/28/2017 12:30,2,7.266,ACTIVE,220.97,386.23,60.002,1493397003,"201051344000469","219011344069620",33.91,8.50,0,337.24,456.27,249.8,239.2,1.140,674818.7,674818.7,3436,0,0,0,L,1122011218,0,124.94,125.85,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493397007,1913189.00
04/28/2017 12:30,2,2.709,ACTIVE,215.32,356.78,60.044,1493397003,"201051344000646","219011344069620",23.70,10.00,0,321.31,391.94,64.9,60.7,0.544,668388.9,668388.9,3450,0,0,0,L,1122011218,0,124.04,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493397008,1913190.00
04/28/2017 12:30,2,3.959,ALERT,213.96,382.03,59.996,1493397003,"274151322000052","219011344069620",35.88,20.00,0,299.37,524.80,146.2,139.2,0.566,939760.8,939760.8,3413,0,0,0,L,1151911521,0,122.01,123.36,0400,12,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493397009,1913191.00
04/28/2017 12:30,2,2.207,ACTIVE,216.00,354.67,60.007,1493397003,"201051344000585","219011344069620",23.40,9.00,0,335.14,391.34,52.1,48.4,0.424,679597.1,679597.1,3450,0,0,0,L,1122011218,0,123.36,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493397010,1913192.00
04/28/2017 12:30,2,8.076,ACTIVE,215.09,354.67,60.034,1493397003,"201051344001230","219011344069620",20.28,12.00,0,317.70,404.87,165.9,158.2,0.751,672843.0,672843.0,3441,0,0,0,L,1122011218,0,123.81,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493397011,1913193.00
04/28/2017 12:30,2,4.207,ACTIVE,216.22,387.74,60.007,1493397003,"201051344000582","219011344069620",34.93,9.70,0,333.63,446.95,148.6,141.5,0.663,662751.2,662751.2,3442,0,0,0,L,1122011218,0,123.81,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493397012,1913194.00
04/28/2017 12:30,2,7.287,ACTIVE,214.87,355.58,60.012,1493397003,"201051344000955","219011344069620",20.32,10.30,0,319.21,407.27,149.8,142.7,0.703,681238.3,681238.3,3451,0,0,0,L,1122011218,0,122.91,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493397013,1913195.00
04/28/2017 12:30,2,0.277,ALERT,213.74,501.05,59.991,1493397003,"274151322000094","219011344069620",48.74,17.30,0,299.37,526.60,13.6,11.2,0.066,767762.3,767762.3,3526,0,0,0,L,1151911521,0,122.23,123.36,0400,15,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493397015,1913196.00
04/28/2017 12:30,2,5.553,ACTIVE,217.80,361.59,60.018,1493397003,"201051344000579","219011344069620",31.25,14.70,0,334.84,452.66,175.6,167.6,0.791,692412.0,692412.0,3435,0,0,0,L,1122011218,0,123.81,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493397016,1913197.00
04/28/2017 12:30,2,5.561,ALERT,214.19,358.88,60.002,1493397003,"201051344000890","219011344069620",31.51,14.70,0,302.68,521.19,177.2,169.2,0.813,675083.3,675083.3,3451,0,0,0,L,1122011218,0,123.14,121.55,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493397017,1913198.00
04/28/2017 12:30,2,4.852,ACTIVE,214.41,350.47,59.996,1493397003,"201051344000438","219011344069620",21.49,10.30,0,318.61,413.29,105.8,100.2,0.491,677968.6,677968.6,3444,0,0,0,L,1122011218,0,123.36,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493397018,1913199.00
04/28/2017 12:30,2,0.762,ACTIVE,214.41,341.75,60.007,1493397003,"201051344000417","219011344069620",23.64,10.00,0,332.43,365.49,18.3,15.7,0.124,636766.7,636766.7,3463,0,0,0,L,1122011218,0,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493397019,1913200.00
04/28/2017 12:30,2,5.023,ALERT,213.06,348.66,60.002,1493397003,"274151322000083","219011344069620",30.55,19.80,0,299.67,534.42,155.2,147.8,0.623,930281.4,930281.4,3412,0,0,0,L,1151911521,0,122.01,122.68,0400,10,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493397021,1913201.00
04/28/2017 12:30,2,5.199,ACTIVE,213.96,349.26,60.002,1493397003,"274151322000076","219011344069620",31.29,21.00,0,327.32,436.13,164.8,157.1,0.645,991595.9,991595.9,3414,0,0,0,L,1151911521,0,122.46,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493397022,1913202.00
04/28/2017 12:30,2,5.180,ALERT,216.45,357.38,60.012,1493397003,"201051344000868","219011344069620",31.19,9.70,0,303.88,520.89,163.6,156.0,0.751,673362.2,673362.2,3439,0,0,0,L,1122011218,0,123.14,123.81,0400,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493397024,1913203.00
04/28/2017 12:30,2,4.148,ACTIVE,213.06,366.70,60.002,1493397003,"274151322000095","219011344069620",33.32,19.00,0,330.03,434.02,139.8,133.1,0.526,982032.0,982032.0,3413,0,0,0,L,1151911521,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493397025,1913204.00
04/28/2017 12:30,2,4.934,ACTIVE,217.35,355.28,60.007,1493397003,"201051344000988","219011344069620",21.07,9.30,0,333.33,411.78,105.3,99.7,0.491,611741.8,611741.8,3457,0,0,0,L,1122011218,0,123.59,124.04,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493397026,1913205.00
04/28/2017 12:30,2,5.367,ACTIVE,214.19,348.96,60.044,1493397003,"201051344001025","219011344069620",20.38,10.70,0,329.13,425.91,110.8,105.0,0.499,677256.6,677256.6,3453,0,0,0,L,1122011218,0,122.91,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493397026,1913206.00
04/28/2017 12:30,2,3.916,ACTIVE,217.13,374.21,60.002,1493397003,"201051344000458","219011344069620",33.73,12.00,0,337.84,452.66,133.8,127.3,0.632,685565.7,685565.7,3425,0,0,0,L,1122011218,0,123.81,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493397027,1913207.00
04/28/2017 12:30,2,4.570,ALERT,217.80,370.60,60.007,1493397003,"201051344000853","219011344069620",33.16,11.30,0,305.38,523.29,153.4,146.2,0.716,686050.4,686050.4,3424,0,0,0,L,1122011218,0,124.04,124.04,0400,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493397029,1913208.00
04/28/2017 12:30,2,5.287,ACTIVE,214.19,350.77,59.996,1493397003,"201051344000685","219011344069620",20.54,11.30,0,318.91,409.68,110.1,104.3,0.530,678011.8,678011.8,3451,0,0,0,L,1122011218,0,123.59,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493397030,1913209.00
04/28/2017 12:30,2,5.307,ALERT,214.64,357.08,60.002,1493397003,"201051344000917","219011344069620",31.19,14.70,0,301.77,526.90,167.7,159.9,0.765,674723.9,674723.9,3438,0,0,0,L,1122011218,0,123.14,122.68,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493397032,1913210.00
04/28/2017 12:30,2,5.229,ACTIVE,214.19,359.78,60.007,1493397003,"201051344001145","219011344069620",31.95,11.70,0,319.51,453.26,169.2,161.4,0.778,682576.9,682576.9,3432,0,0,0,L,1122011218,0,122.91,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493397033,1913211.00
04/28/2017 12:30,2,0.688,ACTIVE,214.64,390.74,60.002,1493397003,"201051344000651","219011344069620",36.30,7.70,0,335.14,426.21,25.4,22.6,0.164,671238.7,671238.7,3450,0,0,0,L,1122011218,0,123.59,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493397034,1913212.00
04/28/2017 12:30,2,5.193,ALERT,213.06,352.27,60.012,1493397003,"274151322000088","219011344069620",30.53,17.00,0,299.67,528.40,160.6,153.1,0.601,891579.0,891579.0,3420,0,0,0,L,1151911521,0,122.68,122.46,0400,10,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493397036,1913213.00
04/28/2017 12:30,2,0.277,ALERT,214.19,501.95,60.002,1493397003,"274151322000068","219011344069620",48.31,17.30,0,300.27,526.00,13.3,10.9,0.062,768078.5,768078.5,3539,0,0,0,L,1151911521,0,122.68,123.14,0400,17,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493397037,1913214.00
04/28/2017 12:30,2,1.615,ACTIVE,214.19,346.26,60.034,1493397003,"201051344001135","219011344069620",23.40,8.00,0,334.84,391.94,38.2,35.0,0.305,666845.6,666845.6,3446,0,0,0,L,1122011218,0,122.91,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493397038,1913215.00
04/28/2017 12:30,2,4.957,ALERT,215.54,360.69,60.012,1493397003,"201051344000594","219011344069620",31.87,12.70,0,303.88,521.79,160.0,152.5,0.729,687501.6,687501.6,3438,0,0,0,L,1122011218,0,122.91,122.91,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493397040,1913216.00
04/28/2017 12:30,2,5.252,ACTIVE,214.41,348.36,60.012,1493397003,"201051344001203","219011344069620",20.44,11.00,0,318.30,409.38,108.8,103.1,0.504,675593.0,675593.0,3453,0,0,0,L,1122011218,0,123.59,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493397041,1913217.00
04/28/2017 12:30,2,4.834,ALERT,213.51,347.76,60.002,1493397003,"274151322000054","219011344069620",30.22,18.70,0,299.97,525.10,147.8,140.7,0.539,909700.4,909700.4,3411,0,0,0,L,1151911521,0,122.46,122.46,0400,11,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493397043,1913218.00
04/28/2017 12:30,2,5.090,ALERT,216.45,356.78,60.007,1493397003,"201051344000867","219011344069620",31.19,12.70,0,304.18,524.20,160.7,153.2,0.720,672301.6,672301.6,3449,0,0,0,L,1122011218,0,123.59,123.36,0400,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493397045,1913219.00
04/28/2017 12:30,2,5.191,ACTIVE,214.64,348.66,60.034,1493397003,"201051344001093","219011344069620",20.59,11.30,0,319.21,410.58,108.2,102.6,0.482,674444.5,674444.5,3446,0,0,0,L,1122011218,0,123.14,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493397046,1913220.00
04/28/2017 12:30,2,5.035,ALERT,216.90,358.88,60.012,1493397003,"201051344000900","219011344069620",31.19,11.00,0,305.68,520.29,159.1,151.6,0.734,693702.7,693702.7,3426,0,0,0,L,1122011218,0,123.81,123.59,0400,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493397047,1913221.00
04/28/2017 12:30,2,4.930,ALERT,216.67,357.38,60.023,1493397003,"201051344000648","219011344069620",31.23,9.70,0,304.18,519.09,155.9,148.5,0.716,683036.9,683036.9,3425,0,0,0,L,1122011218,0,122.91,124.04,0400,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493397049,1913222.00
04/28/2017 12:30,2,5.012,ALERT,217.13,357.68,60.007,1493397003,"201051344000569","219011344069620",31.27,12.00,0,305.98,522.69,158.7,151.3,0.734,696029.9,696029.9,3416,0,0,0,L,1122011218,0,123.14,124.04,0400,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493397051,1913223.00
04/28/2017 12:30,2,4.650,ALERT,217.13,363.99,59.965,1493397003,"201051344000983","219011344069620",32.38,11.30,0,305.98,522.99,152.6,145.3,0.720,686507.2,686507.2,3427,0,0,0,L,1122011218,0,123.59,123.59,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493397053,1913224.00
04/28/2017 12:30,2,4.664,ACTIVE,217.35,358.58,59.975,1493397003,"201051344001158","219011344069620",31.87,11.30,0,336.34,453.56,150.7,143.5,0.698,672146.9,672146.9,3440,0,0,0,L,1122011218,0,123.59,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493397054,1913225.00
04/28/2017 12:30,2,5.020,ALERT,217.35,360.38,60.007,1493397003,"201051344000576","219011344069620",31.43,10.00,0,305.38,519.99,159.8,152.3,0.734,686746.4,686746.4,3424,0,0,0,L,1122011218,0,123.81,123.59,0400,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493397055,1913226.00
04/28/2017 12:30,2,4.750,ACTIVE,213.06,353.17,59.981,1493397003,"274151322000087","219011344069620",30.42,27.30,0,324.32,424.71,146.2,139.2,0.535,881807.3,881807.3,3483,0,0,0,L,1151911521,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493397056,1913227.00
04/28/2017 12:45,2,7.752,ALERT,220.29,371.51,59.981,1493397904,"201051344000645","219011344069620",32.40,13.70,0,299.67,525.10,254.0,243.2,1.140,685635.9,685635.9,3423,0,0,0,L,1122011218,0,125.40,125.17,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493397906,1913228.00
04/28/2017 12:45,2,8.098,ACTIVE,214.87,361.29,59.975,1493397904,"274151322000085","219011344069620",28.82,21.80,0,327.02,413.29,236.3,226.2,0.893,906743.0,906743.0,3408,0,0,0,L,1151911521,0,123.59,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493397907,1913229.00
04/28/2017 12:45,2,7.781,ACTIVE,219.39,370.00,59.970,1493397904,"201051344000633","219011344069620",32.36,14.00,0,333.03,450.26,254.3,243.5,1.184,671869.9,671869.9,3452,0,0,0,L,1122011218,0,125.17,124.72,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493397908,1913230.00
04/28/2017 12:45,2,7.533,ALERT,220.97,381.42,59.954,1493397904,"201051344000469","219011344069620",33.44,11.00,0,299.37,516.38,254.6,243.8,1.167,674853.2,674853.2,3437,0,0,0,L,1122011218,0,125.17,125.85,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493397909,1913231.00
04/28/2017 12:45,2,4.084,ACTIVE,216.22,351.37,60.007,1493397904,"201051344000646","219011344069620",22.98,11.70,0,318.61,391.94,95.1,89.8,0.433,668399.2,668399.2,3451,0,0,0,L,1122011218,0,124.04,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493397910,1913232.00
04/28/2017 12:45,2,8.121,ALERT,214.41,363.69,60.007,1493397904,"274151322000052","219011344069620",30.85,24.30,0,299.67,522.69,253.9,243.2,1.021,939794.5,939794.5,3415,0,0,0,L,1151911521,0,122.46,123.59,0400,15,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493397912,1913233.00
04/28/2017 12:45,2,3.846,ACTIVE,216.90,351.67,59.986,1493397904,"201051344000585","219011344069620",22.64,10.70,0,321.61,391.64,88.1,83.1,0.398,679607.9,679607.9,3451,0,0,0,L,1122011218,0,123.81,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493397913,1913234.00
04/28/2017 12:45,2,7.887,ACTIVE,216.00,365.49,59.981,1493397904,"201051344001230","219011344069620",30.75,15.00,0,318.30,442.74,245.6,235.1,1.127,672871.0,672871.0,3442,0,0,0,L,1122011218,0,124.04,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493397914,1913235.00
04/28/2017 12:45,2,6.873,ACTIVE,217.13,366.10,59.970,1493397904,"201051344000582","219011344069620",31.89,12.00,0,337.24,463.18,221.6,212.0,0.994,662773.2,662773.2,3443,0,0,0,L,1122011218,0,124.27,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493397915,1913236.00
04/28/2017 12:45,2,7.633,ACTIVE,215.77,357.08,59.981,1493397904,"201051344000955","219011344069620",19.86,14.00,0,319.21,408.48,153.6,146.3,0.707,681262.8,681262.8,3452,0,0,0,L,1122011218,0,123.36,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493397916,1913237.00
04/28/2017 12:45,2,0.264,ALERT,213.96,499.85,59.959,1493397904,"274151322000094","219011344069620",48.13,16.30,0,300.57,524.50,12.9,10.5,0.066,767765.0,767765.0,3528,0,0,0,L,1151911521,0,122.68,123.36,0400,17,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493397918,1913238.00
04/28/2017 12:45,2,7.090,ALERT,219.84,367.00,59.975,1493397904,"201051344000579","219011344069620",30.73,17.00,0,300.87,529.91,220.7,211.1,1.003,692447.1,692447.1,3436,0,0,0,L,1122011218,0,124.94,124.72,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493397919,1913239.00
04/28/2017 12:45,2,6.889,ALERT,215.32,360.99,59.991,1493397904,"201051344000890","219011344069620",30.79,16.70,0,302.98,520.59,214.7,205.3,0.972,675118.9,675118.9,3453,0,0,0,L,1122011218,0,123.59,122.01,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493397921,1913240.00
04/28/2017 12:45,2,6.668,ACTIVE,216.00,354.97,59.986,1493397904,"201051344000438","219011344069620",20.26,13.70,0,319.81,410.58,136.8,130.1,0.623,677992.8,677992.8,3445,0,0,0,L,1122011218,0,123.81,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493397922,1913241.00
04/28/2017 12:45,2,0.994,ACTIVE,215.77,345.36,59.986,1493397904,"201051344000417","219011344069620",23.58,11.30,0,332.43,365.19,23.8,21.0,0.172,636770.6,636770.6,3464,0,0,0,L,1122011218,0,123.36,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493397923,1913242.00
04/28/2017 12:45,2,6.418,ALERT,213.51,348.06,59.970,1493397904,"274151322000083","219011344069620",29.92,25.30,0,299.37,531.71,194.5,185.8,0.773,930315.0,930315.0,3414,0,0,0,L,1151911521,0,122.23,123.14,0400,13,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493397925,1913243.00
04/28/2017 12:45,2,6.869,ALERT,214.87,353.17,59.970,1493397904,"274151322000076","219011344069620",30.71,24.50,0,299.67,527.50,213.5,204.1,0.835,991631.3,991631.3,3415,0,0,0,L,1151911521,0,123.14,123.81,0400,15,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493397926,1913244.00
04/28/2017 12:45,2,7.182,ALERT,218.48,366.70,59.991,1493397904,"201051344000868","219011344069620",30.73,11.70,0,300.27,520.89,223.4,213.7,1.021,673397.8,673397.8,3441,0,0,0,L,1122011218,0,124.04,124.49,0400,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493397928,1913245.00
04/28/2017 12:45,2,6.551,ACTIVE,213.74,376.01,59.949,1493397904,"274151322000095","219011344069620",31.57,25.00,0,324.62,431.92,209.3,200.1,0.795,982065.3,982065.3,3414,0,0,0,L,1151911521,0,122.91,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493397929,1913246.00
04/28/2017 12:45,2,7.318,ACTIVE,219.61,361.59,59.959,1493397904,"201051344000988","219011344069620",19.96,11.70,0,317.40,414.79,148.1,141.0,0.672,611766.5,611766.5,3458,0,0,0,L,1122011218,0,124.72,124.94,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493397930,1913247.00
04/28/2017 12:45,2,7.088,ACTIVE,216.45,355.58,59.986,1493397904,"201051344001025","219011344069620",20.44,13.70,0,319.81,409.38,146.7,139.6,0.663,677281.6,677281.6,3454,0,0,0,L,1122011218,0,123.59,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493397931,1913248.00
04/28/2017 12:45,2,7.281,ALERT,219.84,367.60,59.981,1493397904,"201051344000458","219011344069620",30.53,15.00,0,300.27,517.88,225.1,215.3,1.043,685599.5,685599.5,3426,0,0,0,L,1122011218,0,124.94,124.94,0400,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493397933,1913249.00
04/28/2017 12:45,2,7.455,ALERT,220.52,370.60,60.002,1493397904,"201051344000853","219011344069620",30.93,14.00,0,299.67,521.49,233.5,223.4,1.078,686086.0,686086.0,3426,0,0,0,L,1122011218,0,125.62,125.17,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493397935,1913250.00
04/28/2017 12:45,2,7.121,ACTIVE,216.00,356.78,59.991,1493397904,"201051344000685","219011344069620",20.63,13.70,0,319.51,410.28,148.9,141.8,0.707,678036.5,678036.5,3452,0,0,0,L,1122011218,0,124.27,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493397936,1913251.00
04/28/2017 12:45,2,7.592,ALERT,216.90,366.70,59.981,1493397904,"201051344000917","219011344069620",30.73,16.00,0,302.37,524.20,236.2,226.1,1.100,674759.4,674759.4,3440,0,0,0,L,1122011218,0,124.04,123.59,0002,11,0,0,0,0,0,0,1,1042,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493397938,1913252.00
04/28/2017 12:45,2,7.293,ALERT,216.00,364.29,59.970,1493397904,"201051344001145","219011344069620",31.49,14.70,0,302.68,519.69,232.4,222.4,1.056,682611.5,682611.5,3433,0,0,0,L,1122011218,0,123.59,122.68,0400,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493397939,1913253.00
04/28/2017 12:45,2,1.018,ACTIVE,217.13,394.35,59.949,1493397904,"201051344000651","219011344069620",36.32,9.30,0,359.48,425.61,37.6,34.4,0.278,671244.1,671244.1,3451,0,0,0,L,1122011218,0,124.49,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493397940,1913254.00
04/28/2017 12:45,2,7.736,ACTIVE,214.19,357.68,59.981,1493397904,"274151322000088","219011344069620",29.58,22.00,0,325.52,422.90,231.7,221.7,0.862,891612.9,891612.9,3422,0,0,0,L,1151911521,0,123.59,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493397941,1913255.00
