ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/28/2017 12:45,2,0.275,ALERT,215.32,501.65,59.965,1493397904,"274151322000068","219011344069620",48.17,18.00,0,388.34,521.79,13.1,10.7,0.057,768081.4,768081.4,3541,0,0,0,L,1151911521,0,123.36,123.81,0001,19,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493397943,1913256.00
04/28/2017 12:45,2,4.070,ACTIVE,216.45,351.07,59.981,1493397904,"201051344001135","219011344069620",22.52,10.00,0,318.91,391.04,92.9,87.8,0.415,666857.5,666857.5,3447,0,0,0,L,1122011218,0,124.04,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493397944,1913257.00
04/28/2017 12:45,2,7.648,ALERT,218.03,367.30,60.002,1493397904,"201051344000594","219011344069620",30.45,16.00,0,299.67,525.70,235.9,225.8,1.061,687537.5,687537.5,3440,0,0,0,L,1122011218,0,124.04,124.04,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493397946,1913258.00
04/28/2017 12:45,2,6.535,ALERT,217.13,370.60,59.944,1493397904,"201051344001203","219011344069620",32.70,14.30,0,305.08,513.38,216.4,207.0,1.008,675622.6,675622.6,3454,0,0,0,L,1122011218,0,124.72,123.14,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493397947,1913259.00
04/28/2017 12:45,2,7.264,ACTIVE,214.19,374.51,59.981,1493397904,"274151322000054","219011344069620",29.52,22.30,0,326.12,421.10,216.9,207.5,0.822,909734.3,909734.3,3413,0,0,0,L,1151911521,0,122.91,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493397948,1913260.00
04/28/2017 12:45,2,8.357,ALERT,219.39,370.30,59.970,1493397904,"201051344000867","219011344069620",30.14,14.30,0,299.67,520.59,255.1,244.3,1.140,672337.4,672337.4,3451,0,0,0,L,1122011218,0,124.94,124.49,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493397950,1913261.00
04/28/2017 12:45,2,7.729,ACTIVE,217.13,370.90,59.970,1493397904,"201051344001093","219011344069620",32.50,14.00,0,319.51,425.31,253.6,242.8,1.123,674470.3,674470.3,3447,0,0,0,L,1122011218,0,124.27,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493397951,1913262.00
04/28/2017 12:45,2,7.789,ALERT,220.29,372.11,59.981,1493397904,"201051344000900","219011344069620",32.30,12.70,0,299.67,522.09,254.6,243.8,1.136,693738.9,693738.9,3428,0,0,0,L,1122011218,0,125.17,125.17,0400,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493397953,1913263.00
04/28/2017 12:45,2,7.732,ALERT,220.06,369.70,59.991,1493397904,"201051344000648","219011344069620",31.63,12.30,0,299.37,515.48,247.1,236.6,1.100,683072.8,683072.8,3427,0,0,0,L,1122011218,0,124.72,125.40,0400,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493397955,1913264.00
04/28/2017 12:45,2,7.418,ALERT,219.84,367.60,59.975,1493397904,"201051344000569","219011344069620",31.33,15.30,0,300.57,518.18,235.1,225.0,1.069,696066.2,696066.2,3418,0,0,0,L,1122011218,0,124.49,125.17,0400,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493397957,1913265.00
04/28/2017 12:45,2,7.557,ALERT,220.29,369.10,59.981,1493397904,"201051344000983","219011344069620",30.85,13.30,0,300.27,523.59,236.0,225.9,1.096,686543.3,686543.3,3429,0,0,0,L,1122011218,0,125.17,124.94,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493397959,1913266.00
04/28/2017 12:45,2,7.945,ALERT,220.74,370.00,59.975,1493397904,"201051344001158","219011344069620",30.42,14.70,0,299.67,518.79,244.6,234.1,1.109,672182.6,672182.6,3441,0,0,0,L,1122011218,0,125.17,125.17,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493397961,1913267.00
04/28/2017 12:45,2,7.541,ALERT,220.06,369.70,59.975,1493397904,"201051344000576","219011344069620",30.83,12.30,0,299.97,519.99,235.3,225.2,1.056,686782.7,686782.7,3426,0,0,0,L,1122011218,0,125.17,124.94,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493397963,1913268.00
04/28/2017 12:45,2,6.918,ALERT,213.96,376.31,60.007,1493397904,"274151322000087","219011344069620",29.60,33.00,0,298.77,505.56,207.2,198.1,0.791,881841.5,881841.5,3484,0,0,0,L,1151911521,0,122.68,123.36,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493397964,1913269.00
04/28/2017 13:00,2,2.314,ACTIVE,214.64,359.48,59.996,1493398803,"201051344000645","219011344069620",31.15,12.30,0,318.30,428.31,73.0,68.6,0.583,685666.3,685666.3,3425,0,0,0,L,1122011218,0,122.68,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493398804,1913270.00
04/28/2017 13:00,2,2.166,ACTIVE,212.16,346.86,59.991,1493398803,"274151322000085","219011344069620",30.16,19.50,0,329.73,398.56,66.2,61.9,0.446,906770.1,906770.1,3409,0,0,0,L,1151911521,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493398805,1913271.00
04/28/2017 13:00,2,2.283,ACTIVE,214.41,359.48,59.975,1493398803,"201051344000633","219011344069620",31.41,13.30,0,317.70,427.11,72.6,68.1,0.610,671899.9,671899.9,3453,0,0,0,L,1122011218,0,122.68,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493398806,1913272.00
04/28/2017 13:00,2,2.318,ACTIVE,214.64,359.18,60.012,1493398803,"201051344000469","219011344069620",31.25,9.70,0,319.81,431.62,73.3,68.8,0.614,674883.5,674883.5,3439,0,0,0,L,1122011218,0,122.01,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493398807,1913273.00
04/28/2017 13:00,2,2.295,ACTIVE,213.06,358.88,60.039,1493398803,"201051344000646","219011344069620",31.45,13.00,0,318.30,392.25,73.1,68.6,0.619,668414.7,668414.7,3452,0,0,0,L,1122011218,0,122.23,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493398808,1913274.00
04/28/2017 13:00,2,2.211,ACTIVE,212.16,352.87,59.933,1493398803,"274151322000052","219011344069620",30.61,22.80,0,327.92,399.76,68.5,64.2,0.477,939822.4,939822.4,3417,0,0,0,L,1151911521,0,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493398809,1913275.00
04/28/2017 13:00,2,1.672,ACTIVE,213.74,348.66,60.002,1493398803,"201051344000585","219011344069620",22.28,10.70,0,319.51,391.34,37.5,34.3,0.301,679620.6,679620.6,3452,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493398810,1913276.00
04/28/2017 13:00,2,2.291,ACTIVE,213.06,361.59,59.954,1493398803,"201051344001230","219011344069620",31.73,14.30,0,323.11,423.20,73.6,69.1,0.614,672901.1,672901.1,3443,0,0,0,L,1122011218,0,122.23,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493398811,1913277.00
04/28/2017 13:00,2,2.281,ACTIVE,213.96,359.18,59.996,1493398803,"201051344000582","219011344069620",31.55,12.30,0,319.51,424.71,73.0,68.5,0.588,662802.3,662802.3,3444,0,0,0,L,1122011218,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493398811,1913278.00
04/28/2017 13:00,2,2.379,ACTIVE,212.83,350.17,60.028,1493398803,"201051344000955","219011344069620",20.34,12.00,0,319.81,392.85,49.0,45.4,0.402,681282.4,681282.4,3453,0,0,0,L,1122011218,0,121.55,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493398812,1913279.00
04/28/2017 13:00,2,1.387,ALERT,212.61,458.07,60.002,1493398803,"274151322000094","219011344069620",42.58,18.00,0,398.86,520.29,59.7,55.7,0.407,767780.5,767780.5,3530,0,0,0,L,1151911521,0,122.01,122.68,0001,17,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493398814,1913280.00
04/28/2017 13:00,2,2.264,ACTIVE,214.41,358.28,59.996,1493398803,"201051344000579","219011344069620",31.33,15.50,0,319.21,427.41,71.8,67.4,0.592,692476.5,692476.5,3438,0,0,0,L,1122011218,0,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493398815,1913281.00
04/28/2017 13:00,2,2.133,ACTIVE,213.06,370.00,59.933,1493398803,"201051344000890","219011344069620",32.92,15.80,0,324.32,424.11,71.0,66.7,0.575,675148.5,675148.5,3455,0,0,0,L,1122011218,0,122.23,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493398816,1913282.00
04/28/2017 13:00,2,1.893,ACTIVE,213.29,349.86,60.002,1493398803,"201051344000438","219011344069620",21.83,12.00,0,318.91,396.75,41.9,38.5,0.331,678011.3,678011.3,3446,0,0,0,L,1122011218,0,122.46,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493398817,1913283.00
04/28/2017 13:00,2,0.639,ACTIVE,213.51,341.45,60.023,1493398803,"201051344000417","219011344069620",23.26,12.30,0,335.14,360.69,15.0,12.6,0.102,636775.0,636775.0,3465,0,0,0,L,1122011218,0,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493398818,1913284.00
04/28/2017 13:00,2,2.143,ACTIVE,212.38,346.86,59.996,1493398803,"274151322000083","219011344069620",30.77,21.80,0,329.43,398.56,66.7,62.5,0.473,930342.3,930342.3,3416,0,0,0,L,1151911521,0,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493398819,1913285.00
04/28/2017 13:00,2,2.287,ACTIVE,213.29,352.27,60.002,1493398803,"274151322000076","219011344069620",31.15,22.50,0,329.43,404.57,72.1,67.7,0.504,991660.7,991660.7,3417,0,0,0,L,1151911521,0,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493398820,1913286.00
04/28/2017 13:00,2,2.260,ACTIVE,213.74,357.68,60.018,1493398803,"201051344000868","219011344069620",31.15,10.30,0,318.30,429.52,71.3,66.9,0.575,673427.2,673427.2,3443,0,0,0,L,1122011218,0,122.01,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493398821,1913287.00
04/28/2017 13:00,2,2.258,ACTIVE,212.61,354.07,60.002,1493398803,"274151322000095","219011344069620",31.15,22.30,0,328.52,403.37,71.2,66.8,0.477,982094.1,982094.1,3415,0,0,0,L,1151911521,0,122.46,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493398822,1913288.00
04/28/2017 13:00,2,2.252,ACTIVE,214.19,353.17,60.007,1493398803,"201051344000988","219011344069620",20.50,10.30,0,318.91,401.86,46.8,43.2,0.380,611785.5,611785.5,3459,0,0,0,L,1122011218,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493398822,1913289.00
04/28/2017 13:00,2,2.316,ACTIVE,213.29,349.86,60.012,1493398803,"201051344001025","219011344069620",20.73,11.70,0,319.21,399.76,48.7,45.1,0.393,677301.1,677301.1,3455,0,0,0,L,1122011218,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493398823,1913290.00
04/28/2017 13:00,2,2.219,ACTIVE,214.41,356.78,60.002,1493398803,"201051344000458","219011344069620",31.31,13.70,0,318.91,425.61,70.4,66.0,0.592,685628.3,685628.3,3428,0,0,0,L,1122011218,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493398824,1913291.00
04/28/2017 13:00,2,2.205,ACTIVE,214.64,360.08,60.012,1493398803,"201051344000853","219011344069620",31.75,11.70,0,321.01,430.72,70.9,66.5,0.592,686115.1,686115.1,3428,0,0,0,L,1122011218,0,122.91,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493398825,1913292.00
04/28/2017 13:00,2,2.145,ACTIVE,213.06,360.99,60.034,1493398803,"201051344000685","219011344069620",31.95,12.00,0,318.61,397.96,69.4,65.1,0.601,678056.2,678056.2,3453,0,0,0,L,1122011218,0,122.68,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493398826,1913293.00
04/28/2017 13:00,2,2.262,ACTIVE,213.29,357.68,59.944,1493398803,"201051344000917","219011344069620",31.39,14.70,0,320.11,426.51,72.0,67.5,0.601,674788.7,674788.7,3442,0,0,0,L,1122011218,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493398827,1913294.00
04/28/2017 13:00,2,1.324,ACTIVE,213.29,377.22,60.039,1493398803,"201051344001145","219011344069620",34.33,13.00,0,330.03,422.60,46.1,42.6,0.367,682635.9,682635.9,3435,0,0,0,L,1122011218,0,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493398828,1913295.00
04/28/2017 13:00,2,1.881,ACTIVE,213.51,349.26,60.018,1493398803,"201051344000651","219011344069620",21.97,9.70,0,330.33,410.58,41.8,38.4,0.323,671251.8,671251.8,3452,0,0,0,L,1122011218,0,122.46,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493398829,1913296.00
04/28/2017 13:00,2,2.078,ACTIVE,212.16,356.78,59.986,1493398803,"274151322000088","219011344069620",30.26,19.00,0,327.92,397.35,63.6,59.5,0.420,891638.8,891638.8,3423,0,0,0,L,1151911521,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493398830,1913297.00
04/28/2017 13:00,2,1.410,ALERT,213.29,449.65,59.991,1493398803,"274151322000068","219011344069620",41.51,19.80,0,393.45,516.38,58.4,54.5,0.389,768097.1,768097.1,3543,0,0,0,L,1151911521,0,122.23,122.91,0001,18,0,0,0,0,0,0,177,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493398832,1913298.00
04/28/2017 13:00,2,1.639,ACTIVE,213.06,346.86,59.996,1493398803,"201051344001135","219011344069620",22.15,9.30,0,319.81,391.04,36.8,33.6,0.292,666870.5,666870.5,3448,0,0,0,L,1122011218,0,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493398833,1913299.00
04/28/2017 13:00,2,2.230,ACTIVE,213.51,356.48,59.996,1493398803,"201051344000594","219011344069620",30.93,15.50,0,321.31,427.41,69.9,65.6,0.570,687565.8,687565.8,3442,0,0,0,L,1122011218,0,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493398834,1913300.00
04/28/2017 13:00,2,2.242,ACTIVE,213.74,357.68,59.949,1493398803,"201051344001203","219011344069620",31.55,14.00,0,318.91,424.11,71.6,67.2,0.597,675650.5,675650.5,3456,0,0,0,L,1122011218,0,122.68,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493398835,1913301.00
04/28/2017 13:00,2,2.055,ACTIVE,212.61,346.56,60.007,1493398803,"274151322000054","219011344069620",30.43,19.30,0,327.32,398.26,63.4,59.2,0.429,909759.8,909759.8,3414,0,0,0,L,1151911521,0,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493398836,1913302.00
04/28/2017 13:00,2,2.184,ACTIVE,214.19,357.08,59.970,1493398803,"201051344000867","219011344069620",31.21,13.00,0,319.51,426.51,69.0,64.7,0.552,672365.4,672365.4,3453,0,0,0,L,1122011218,0,122.68,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493398836,1913303.00
04/28/2017 13:00,2,2.271,ACTIVE,213.74,357.68,60.007,1493398803,"201051344001093","219011344069620",31.33,13.00,0,321.91,428.91,72.1,67.7,0.570,674499.2,674499.2,3448,0,0,0,L,1122011218,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493398837,1913304.00
04/28/2017 13:00,2,2.127,ACTIVE,214.19,359.78,59.991,1493398803,"201051344000900","219011344069620",31.77,10.30,0,325.22,430.42,68.5,64.2,0.561,693767.1,693767.1,3430,0,0,0,L,1122011218,0,122.68,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493398838,1913305.00
04/28/2017 13:00,2,2.164,ACTIVE,214.19,357.08,60.018,1493398803,"201051344000648","219011344069620",31.21,10.70,0,318.61,425.31,68.4,64.1,0.561,683100.4,683100.4,3429,0,0,0,L,1122011218,0,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493398839,1913306.00
04/28/2017 13:00,2,2.178,ACTIVE,214.19,357.98,60.002,1493398803,"201051344000569","219011344069620",31.29,12.00,0,318.30,430.42,69.1,64.8,0.575,696094.1,696094.1,3420,0,0,0,L,1122011218,0,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493398840,1913307.00
04/28/2017 13:00,2,2.143,ACTIVE,214.41,357.08,59.991,1493398803,"201051344000983","219011344069620",31.43,12.00,0,319.51,428.31,68.3,64.0,0.579,686570.8,686570.8,3431,0,0,0,L,1122011218,0,122.46,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493398841,1913308.00
04/28/2017 13:00,2,2.137,ACTIVE,214.64,357.38,59.938,1493398803,"201051344001158","219011344069620",31.23,12.30,0,319.81,423.20,67.6,63.3,0.557,672209.8,672209.8,3443,0,0,0,L,1122011218,0,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493398842,1913309.00
04/28/2017 13:00,2,2.148,ACTIVE,214.64,357.98,59.938,1493398803,"201051344000576","219011344069620",31.43,10.30,0,319.51,432.22,68.4,64.1,0.557,686810.3,686810.3,3428,0,0,0,L,1122011218,0,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493398843,1913310.00
04/28/2017 13:00,2,2.021,ACTIVE,212.83,349.86,59.991,1493398803,"274151322000087","219011344069620",30.69,30.50,0,328.52,396.75,62.8,58.7,0.411,881866.6,881866.6,3486,0,0,0,L,1151911521,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493398844,1913311.00
04/28/2017 13:15,2,2.678,ACTIVE,215.09,348.96,59.981,1493399703,"201051344000645","219011344069620",31.45,11.30,0,335.14,391.94,85.3,80.5,0.380,685685.1,685685.1,3426,0,0,0,L,1122011218,0,122.91,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493399704,1913312.00
04/28/2017 13:15,2,2.543,ACTIVE,212.61,346.86,59.991,1493399703,"274151322000085","219011344069620",30.28,18.30,0,333.93,377.82,78.0,73.4,0.292,906787.0,906787.0,3410,0,0,0,L,1151911521,0,122.68,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493399705,1913313.00
04/28/2017 13:15,2,2.631,ACTIVE,214.87,352.57,59.986,1493399703,"201051344000633","219011344069620",31.87,11.70,0,333.63,393.75,84.9,80.0,0.398,671918.6,671918.6,3454,0,0,0,L,1122011218,0,122.91,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493399706,1913314.00
04/28/2017 13:15,2,2.680,ACTIVE,215.09,349.56,59.991,1493399703,"201051344000469","219011344069620",31.55,8.50,0,335.14,396.15,85.7,80.8,0.402,674902.3,674902.3,3440,0,0,0,L,1122011218,0,122.23,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493399707,1913315.00
04/28/2017 13:15,2,2.766,ACTIVE,213.74,350.17,59.938,1493399703,"201051344000646","219011344069620",31.53,13.00,0,333.33,392.85,88.4,83.4,0.415,668433.8,668433.8,3453,0,0,0,L,1122011218,0,122.68,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493399707,1913316.00
04/28/2017 13:15,2,2.555,ACTIVE,212.61,340.85,59.975,1493399703,"274151322000052","219011344069620",31.09,21.30,0,333.33,378.12,80.4,75.7,0.309,939840.0,939840.0,3418,0,0,0,L,1151911521,0,121.78,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493399708,1913317.00
04/28/2017 13:15,2,2.801,ACTIVE,213.74,348.96,59.970,1493399703,"201051344001230","219011344069620",31.43,13.30,0,333.63,396.45,89.1,84.1,0.411,672920.4,672920.4,3444,0,0,0,L,1122011218,0,122.68,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493399710,1913318.00
04/28/2017 13:15,2,2.781,ACTIVE,214.64,348.96,59.996,1493399703,"201051344000582","219011344069620",31.47,10.70,0,334.54,395.25,88.6,83.6,0.393,662821.5,662821.5,3445,0,0,0,L,1122011218,0,122.91,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493399711,1913319.00
04/28/2017 13:15,2,2.805,ACTIVE,213.51,351.07,59.991,1493399703,"201051344000955","219011344069620",20.75,10.30,0,319.21,388.04,59.0,55.1,0.491,681295.1,681295.1,3454,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493399712,1913320.00
04/28/2017 13:15,2,1.736,ACTIVE,212.61,449.35,59.975,1493399703,"274151322000094","219011344069620",40.93,18.00,0,417.19,489.63,72.4,67.9,0.504,767796.1,767796.1,3532,0,0,0,L,1151911521,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493399713,1913321.00
04/28/2017 13:15,2,2.650,ACTIVE,215.32,349.56,59.975,1493399703,"201051344000579","219011344069620",31.51,13.70,0,334.84,393.75,84.6,79.8,0.389,692495.3,692495.3,3439,0,0,0,L,1122011218,0,122.68,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493399714,1913322.00
04/28/2017 13:15,2,2.537,ACTIVE,213.51,363.39,59.970,1493399703,"201051344000890","219011344069620",33.12,14.70,0,345.06,401.26,85.2,80.3,0.380,675167.3,675167.3,3456,0,0,0,L,1122011218,0,122.68,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493399715,1913323.00
04/28/2017 13:15,2,1.895,ACTIVE,214.19,348.36,59.975,1493399703,"201051344000438","219011344069620",22.60,10.70,0,333.93,382.93,43.4,40.0,0.345,678021.4,678021.4,3447,0,0,0,L,1122011218,0,122.91,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493399716,1913324.00
04/28/2017 13:15,2,0.656,ACTIVE,213.96,340.55,59.981,1493399703,"201051344000417","219011344069620",23.30,11.00,0,333.63,351.67,15.4,12.9,0.093,636778.0,636778.0,3466,0,0,0,L,1122011218,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493399717,1913325.00
04/28/2017 13:15,2,2.520,ACTIVE,212.61,342.05,59.996,1493399703,"274151322000083","219011344069620",31.03,20.70,0,333.03,378.42,79.2,74.5,0.314,930359.8,930359.8,3417,0,0,0,L,1151911521,0,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493399718,1913326.00
04/28/2017 13:15,2,2.660,ACTIVE,213.29,357.98,59.965,1493399703,"274151322000076","219011344069620",31.77,20.70,0,335.14,382.93,85.5,80.6,0.331,991679.7,991679.7,3418,0,0,0,L,1151911521,0,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493399719,1913327.00
04/28/2017 13:15,2,2.652,ACTIVE,214.41,348.96,59.970,1493399703,"201051344000868","219011344069620",31.45,9.00,0,334.54,393.15,84.5,79.6,0.384,673446.0,673446.0,3444,0,0,0,L,1122011218,0,122.23,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493399720,1913328.00
04/28/2017 13:15,2,2.678,ACTIVE,212.38,353.17,59.975,1493399703,"274151322000095","219011344069620",31.29,21.00,0,333.63,382.33,84.8,80.0,0.318,982112.9,982112.9,3416,0,0,0,L,1151911521,0,122.46,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493399721,1913329.00
04/28/2017 13:15,2,2.689,ACTIVE,214.64,354.37,59.975,1493399703,"201051344000988","219011344069620",20.40,9.00,0,318.61,391.64,55.6,51.7,0.464,611797.8,611797.8,3460,0,0,0,L,1122011218,0,122.46,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493399722,1913330.00
04/28/2017 13:15,2,2.793,ACTIVE,213.96,351.37,59.959,1493399703,"201051344001025","219011344069620",20.85,10.00,0,318.00,389.84,59.0,55.0,0.473,677314.0,677314.0,3456,0,0,0,L,1122011218,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493399722,1913331.00
04/28/2017 13:15,2,2.631,ACTIVE,214.87,347.16,60.012,1493399703,"201051344000458","219011344069620",31.23,12.70,0,334.84,392.55,83.2,78.4,0.393,685647.0,685647.0,3429,0,0,0,L,1122011218,0,122.68,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493399723,1913332.00
04/28/2017 13:15,2,2.615,ACTIVE,215.32,351.07,59.944,1493399703,"201051344000853","219011344069620",31.79,11.00,0,337.84,397.05,84.2,79.3,0.389,686134.0,686134.0,3429,0,0,0,L,1122011218,0,123.14,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493399724,1913333.00
04/28/2017 13:15,2,2.762,ACTIVE,213.96,348.66,59.965,1493399703,"201051344000685","219011344069620",31.45,12.00,0,335.14,394.35,88.0,83.0,0.424,678075.5,678075.5,3454,0,0,0,L,1122011218,0,123.14,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493399725,1913334.00
04/28/2017 13:15,2,2.770,ACTIVE,214.19,349.26,59.981,1493399703,"201051344000917","219011344069620",31.35,13.70,0,333.63,394.65,88.0,83.0,0.384,674808.1,674808.1,3443,0,0,0,L,1122011218,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493399726,1913335.00
04/28/2017 13:15,2,2.746,ACTIVE,213.96,348.66,59.970,1493399703,"201051344001145","219011344069620",31.49,11.30,0,335.74,409.98,87.6,82.6,0.402,682650.4,682650.4,3436,0,0,0,L,1122011218,0,122.46,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493399727,1913336.00
04/28/2017 13:15,2,1.748,ACTIVE,214.19,347.76,60.002,1493399703,"201051344000651","219011344069620",22.58,8.00,0,334.24,380.52,40.0,36.7,0.323,671261.5,671261.5,3453,0,0,0,L,1122011218,0,122.91,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493399728,1913337.00
04/28/2017 13:15,2,2.451,ACTIVE,212.16,345.96,59.959,1493399703,"274151322000088","219011344069620",30.63,17.80,0,327.32,377.82,76.1,71.5,0.517,891655.8,891655.8,3424,0,0,0,L,1151911521,0,122.68,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493399729,1913338.00
04/28/2017 13:15,2,1.621,ACTIVE,213.06,457.17,59.965,1493399703,"274151322000068","219011344069620",42.56,19.80,0,412.08,484.52,69.9,65.6,0.468,768112.7,768112.7,3545,0,0,0,L,1151911521,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493399730,1913339.00
04/28/2017 13:15,2,2.148,ACTIVE,213.74,348.66,59.975,1493399703,"201051344001135","219011344069620",22.13,8.50,0,333.93,385.93,48.2,44.6,0.398,666880.7,666880.7,3449,0,0,0,L,1122011218,0,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493399731,1913340.00
04/28/2017 13:15,2,2.645,ACTIVE,213.96,346.26,59.949,1493399703,"201051344000594","219011344069620",31.17,14.70,0,331.83,392.55,83.6,78.7,0.376,687584.7,687584.7,3443,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493399732,1913341.00
04/28/2017 13:15,2,2.752,ACTIVE,214.41,349.26,59.970,1493399703,"201051344001203","219011344069620",31.61,12.70,0,334.84,394.65,88.1,83.1,0.420,675670.1,675670.1,3457,0,0,0,L,1122011218,0,123.14,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493399732,1913342.00
04/28/2017 13:15,2,2.453,ACTIVE,212.16,363.99,59.949,1493399703,"274151322000054","219011344069620",30.69,17.80,0,329.13,378.42,76.3,71.8,0.517,909777.0,909777.0,3415,0,0,0,L,1151911521,0,122.46,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493399733,1913343.00
04/28/2017 13:15,2,2.602,ACTIVE,214.41,347.46,59.954,1493399703,"201051344000867","219011344069620",31.33,12.30,0,334.24,392.25,82.6,77.8,0.367,672384.1,672384.1,3454,0,0,0,L,1122011218,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493399734,1913344.00
04/28/2017 13:15,2,2.754,ACTIVE,214.19,350.47,59.949,1493399703,"201051344001093","219011344069620",31.61,12.70,0,333.33,394.05,88.2,83.2,0.393,674518.9,674518.9,3449,0,0,0,L,1122011218,0,122.68,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493399735,1913345.00
04/28/2017 13:15,2,2.559,ACTIVE,214.41,351.07,59.965,1493399703,"201051344000900","219011344069620",31.69,10.00,0,335.44,395.85,82.2,77.4,0.384,693785.8,693785.8,3431,0,0,0,L,1122011218,0,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493399736,1913346.00
04/28/2017 13:15,2,2.580,ACTIVE,214.64,347.16,59.959,1493399703,"201051344000648","219011344069620",31.29,10.00,0,334.84,393.15,81.8,77.0,0.376,683119.0,683119.0,3430,0,0,0,L,1122011218,0,122.01,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493399737,1913347.00
04/28/2017 13:15,2,2.561,ACTIVE,214.64,351.67,59.965,1493399703,"201051344000569","219011344069620",31.81,11.00,0,334.84,394.35,82.4,77.6,0.389,696112.9,696112.9,3421,0,0,0,L,1122011218,0,122.01,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493399738,1913348.00
04/28/2017 13:15,2,2.568,ACTIVE,214.64,347.76,59.954,1493399703,"201051344000983","219011344069620",31.39,11.00,0,333.63,395.55,81.6,76.8,0.380,686589.5,686589.5,3432,0,0,0,L,1122011218,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493399739,1913349.00
04/28/2017 13:15,2,2.541,ACTIVE,214.87,348.66,59.959,1493399703,"201051344001158","219011344069620",31.47,11.30,0,334.24,391.94,81.1,76.3,0.376,672228.3,672228.3,3444,0,0,0,L,1122011218,0,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493399740,1913350.00
04/28/2017 13:15,2,2.570,ACTIVE,214.87,349.56,59.938,1493399703,"201051344000576","219011344069620",31.49,10.00,0,334.54,393.45,82.0,77.2,0.376,686829.1,686829.1,3429,0,0,0,L,1122011218,0,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493399741,1913351.00
04/28/2017 13:15,2,2.430,ACTIVE,212.61,360.69,59.944,1493399703,"274151322000087","219011344069620",30.69,28.30,0,331.23,376.92,75.5,70.9,0.495,881883.9,881883.9,3487,0,0,0,L,1151911521,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493399742,1913352.00
04/28/2017 13:15,2,2.145,ACTIVE,214.41,349.56,60.002,1493399703,"201051344000585","219011344069620",22.03,9.70,0,334.24,385.93,47.9,44.3,0.384,679631.2,679631.2,3453,0,0,0,L,1122011218,1,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493399743,1913353.00
04/28/2017 13:30,2,1.840,ACTIVE,213.96,353.47,59.975,1493400603,"201051344000645","219011344069620",31.27,9.30,0,317.40,395.25,58.3,54.3,0.464,685702.1,685702.1,3427,0,0,0,L,1122011218,0,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493400605,1913354.00
04/28/2017 13:30,2,1.725,ACTIVE,211.93,344.45,59.965,1493400603,"274151322000085","219011344069620",30.38,14.30,0,330.33,378.12,53.1,49.3,0.358,906802.5,906802.5,3411,0,0,0,L,1151911521,0,122.23,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493400606,1913355.00
04/28/2017 13:30,2,1.844,ACTIVE,213.74,353.77,59.959,1493400603,"201051344000633","219011344069620",31.19,9.70,0,319.51,397.66,58.2,54.3,0.486,671935.6,671935.6,3455,0,0,0,L,1122011218,0,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493400607,1913356.00
04/28/2017 13:30,2,1.836,ACTIVE,213.51,354.67,59.970,1493400603,"201051344000469","219011344069620",31.57,7.00,0,317.10,399.46,58.7,54.8,0.477,674919.4,674919.4,3441,0,0,0,L,1122011218,0,121.33,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493400607,1913357.00
04/28/2017 13:30,2,1.859,ACTIVE,212.61,355.58,59.975,1493400603,"201051344000646","219011344069620",31.57,10.70,0,320.41,395.55,59.5,55.5,0.495,668451.2,668451.2,3454,0,0,0,L,1122011218,0,122.46,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493400608,1913358.00
04/28/2017 13:30,2,1.758,ACTIVE,211.93,353.47,59.975,1493400603,"274151322000052","219011344069620",30.81,17.00,0,327.92,379.02,54.9,51.1,0.362,939856.0,939856.0,3419,0,0,0,L,1151911521,0,121.10,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493400609,1913359.00
04/28/2017 13:30,2,1.689,ACTIVE,213.06,345.96,59.970,1493400603,"201051344000585","219011344069620",21.67,8.50,0,320.71,389.54,37.1,33.9,0.301,679641.0,679641.0,3454,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493400610,1913360.00
04/28/2017 13:30,2,1.867,ACTIVE,212.61,356.18,59.965,1493400603,"201051344001230","219011344069620",31.57,10.70,0,321.01,398.26,59.8,55.7,0.491,672937.9,672937.9,3445,0,0,0,L,1122011218,0,122.23,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493400611,1913361.00
04/28/2017 13:30,2,1.895,ACTIVE,213.51,352.87,59.959,1493400603,"201051344000582","219011344069620",31.17,9.30,0,318.00,394.65,59.9,55.9,0.482,662839.0,662839.0,3446,0,0,0,L,1122011218,0,122.46,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493400612,1913362.00
04/28/2017 13:30,2,1.920,ACTIVE,212.38,345.66,59.965,1493400603,"201051344000955","219011344069620",20.61,9.00,0,319.51,387.74,40.1,36.8,0.318,681306.6,681306.6,3455,0,0,0,L,1122011218,0,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493400613,1913363.00
04/28/2017 13:30,2,1.166,ACTIVE,211.93,443.94,59.970,1493400603,"274151322000094","219011344069620",41.33,15.50,0,332.43,485.12,48.5,44.9,0.327,767810.1,767810.1,3533,0,0,0,L,1151911521,0,121.33,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493400614,1913364.00
04/28/2017 13:30,2,1.840,ACTIVE,213.74,354.37,59.965,1493400603,"201051344000579","219011344069620",31.55,11.30,0,319.51,397.66,58.9,54.9,0.477,692512.3,692512.3,3440,0,0,0,L,1122011218,0,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493400615,1913365.00
04/28/2017 13:30,2,1.697,ACTIVE,212.61,367.90,59.970,1493400603,"201051344000890","219011344069620",33.06,11.70,0,336.34,405.77,56.8,52.9,0.446,675184.0,675184.0,3457,0,0,0,L,1122011218,0,122.23,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493400616,1913366.00
04/28/2017 13:30,2,1.104,ACTIVE,213.06,343.25,60.012,1493400603,"201051344000438","219011344069620",22.92,9.00,0,332.73,385.63,25.7,22.9,0.194,678029.1,678029.1,3448,0,0,0,L,1122011218,0,122.46,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493400616,1913367.00
04/28/2017 13:30,2,0.766,ACTIVE,212.83,339.95,59.922,1493400603,"201051344000417","219011344069620",22.90,10.30,0,331.53,360.08,17.8,15.3,0.119,636781.6,636781.6,3467,0,0,0,L,1122011218,0,122.01,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493400617,1913368.00
04/28/2017 13:30,2,1.744,ACTIVE,211.93,351.67,59.965,1493400603,"274151322000083","219011344069620",30.75,16.30,0,328.22,378.42,54.4,50.6,0.371,930375.6,930375.6,3418,0,0,0,L,1151911521,0,121.33,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493400618,1913369.00
04/28/2017 13:30,2,1.836,ACTIVE,212.61,361.59,59.975,1493400603,"274151322000076","219011344069620",31.61,16.70,0,329.73,387.44,58.8,54.8,0.420,991696.8,991696.8,3419,0,0,0,L,1151911521,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493400619,1913370.00
04/28/2017 13:30,2,1.852,ACTIVE,213.29,353.17,60.023,1493400603,"201051344000868","219011344069620",31.19,7.30,0,317.40,396.45,58.5,54.6,0.473,673462.9,673462.9,3445,0,0,0,L,1122011218,0,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493400620,1913371.00
04/28/2017 13:30,2,1.830,ACTIVE,211.70,346.56,59.970,1493400603,"274151322000095","219011344069620",31.39,16.70,0,330.33,383.83,58.2,54.3,0.393,982129.8,982129.8,3417,0,0,0,L,1151911521,0,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493400621,1913372.00
04/28/2017 13:30,2,1.854,ACTIVE,213.51,349.56,59.959,1493400603,"201051344000988","219011344069620",20.56,7.30,0,319.21,390.44,38.6,35.4,0.314,611808.7,611808.7,3461,0,0,0,L,1122011218,0,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493400622,1913373.00
04/28/2017 13:30,2,1.934,ACTIVE,212.83,345.96,59.981,1493400603,"201051344001025","219011344069620",20.65,8.50,0,319.51,387.14,40.4,37.1,0.327,677325.6,677325.6,3457,0,0,0,L,1122011218,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493400623,1913374.00
04/28/2017 13:30,2,1.822,ACTIVE,213.51,353.77,59.922,1493400603,"201051344000458","219011344069620",31.51,10.30,0,319.21,396.15,58.2,54.3,0.491,685663.8,685663.8,3430,0,0,0,L,1122011218,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493400624,1913375.00
04/28/2017 13:30,2,1.850,ACTIVE,214.19,354.97,59.970,1493400603,"201051344000853","219011344069620",31.33,8.50,0,320.41,397.05,58.8,54.8,0.482,686150.9,686150.9,3430,0,0,0,L,1122011218,0,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493400625,1913376.00
04/28/2017 13:30,2,1.902,ACTIVE,213.06,352.57,59.981,1493400603,"201051344000685","219011344069620",31.29,10.00,0,319.51,394.65,60.3,56.2,0.513,678093.0,678093.0,3455,0,0,0,L,1122011218,0,122.91,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493400626,1913377.00
04/28/2017 13:30,2,1.893,ACTIVE,213.06,354.07,59.970,1493400603,"201051344000917","219011344069620",31.39,11.00,0,320.41,394.95,60.2,56.2,0.495,674825.6,674825.6,3444,0,0,0,L,1122011218,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493400627,1913378.00
04/28/2017 13:30,2,1.863,ACTIVE,212.83,357.38,59.975,1493400603,"201051344001145","219011344069620",31.81,10.00,0,318.61,395.25,60.0,56.0,0.486,682667.9,682667.9,3437,0,0,0,L,1122011218,0,122.23,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493400627,1913379.00
04/28/2017 13:30,2,0.924,ACTIVE,213.06,342.05,59.986,1493400603,"201051344000651","219011344069620",22.58,7.30,0,333.03,381.73,21.1,18.4,0.155,671268.2,671268.2,3454,0,0,0,L,1122011218,0,122.68,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493400628,1913380.00
04/28/2017 13:30,2,1.699,ACTIVE,211.48,354.67,59.975,1493400603,"274151322000088","219011344069620",30.59,14.00,0,329.43,378.12,52.6,48.9,0.358,891671.0,891671.0,3425,0,0,0,L,1151911521,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493400629,1913381.00
04/28/2017 13:30,2,1.162,ACTIVE,212.38,443.64,59.975,1493400603,"274151322000068","219011344069620",41.71,17.30,0,334.24,487.53,48.9,45.3,0.318,768126.7,768126.7,3546,0,0,0,L,1151911521,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493400630,1913382.00
04/28/2017 13:30,2,1.578,ACTIVE,212.61,344.45,59.970,1493400603,"201051344001135","219011344069620",21.87,7.30,0,320.11,387.74,35.0,31.9,0.283,666890.3,666890.3,3450,0,0,0,L,1122011218,0,122.01,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493400631,1913383.00
04/28/2017 13:30,2,1.838,ACTIVE,213.06,356.48,59.975,1493400603,"201051344000594","219011344069620",31.67,11.70,0,321.01,396.15,59.0,55.0,0.477,687601.7,687601.7,3444,0,0,0,L,1122011218,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493400632,1913384.00
04/28/2017 13:30,2,1.908,ACTIVE,213.06,352.87,59.975,1493400603,"201051344001203","219011344069620",31.41,10.30,0,317.40,397.66,60.8,56.7,0.504,675687.7,675687.7,3458,0,0,0,L,1122011218,0,122.68,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493400633,1913385.00
04/28/2017 13:30,2,1.725,ACTIVE,211.93,356.18,59.975,1493400603,"274151322000054","219011344069620",30.63,14.30,0,328.52,387.74,53.5,49.7,0.367,909792.3,909792.3,3416,0,0,0,L,1151911521,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493400634,1913386.00
04/28/2017 13:30,2,1.836,ACTIVE,213.74,351.97,59.975,1493400603,"201051344000867","219011344069620",31.29,10.00,0,318.30,396.45,58.2,54.2,0.468,672400.9,672400.9,3455,0,0,0,L,1122011218,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493400635,1913387.00
04/28/2017 13:30,2,1.910,ACTIVE,212.83,357.98,59.975,1493400603,"201051344001093","219011344069620",31.77,10.00,0,317.40,396.75,61.5,57.4,0.486,674536.6,674536.6,3450,0,0,0,L,1122011218,0,122.23,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493400636,1913388.00
04/28/2017 13:30,2,1.801,ACTIVE,213.74,354.37,60.002,1493400603,"201051344000900","219011344069620",31.59,7.30,0,320.41,398.56,57.6,53.7,0.482,693802.4,693802.4,3432,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493400637,1913389.00
04/28/2017 13:30,2,1.832,ACTIVE,213.51,352.57,59.991,1493400603,"201051344000648","219011344069620",31.43,8.00,0,317.70,393.45,58.3,54.3,0.473,683135.7,683135.7,3431,0,0,0,L,1122011218,0,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493400638,1913390.00
04/28/2017 13:30,2,1.832,ACTIVE,213.51,356.18,59.944,1493400603,"201051344000569","219011344069620",31.71,9.00,0,319.51,396.75,58.9,54.9,0.482,696129.8,696129.8,3422,0,0,0,L,1122011218,0,121.33,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493400638,1913391.00
04/28/2017 13:30,2,1.820,ACTIVE,213.74,353.47,60.034,1493400603,"201051344000983","219011344069620",31.43,9.00,0,320.41,396.15,58.0,54.0,0.491,686606.2,686606.2,3433,0,0,0,L,1122011218,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493400639,1913392.00
04/28/2017 13:30,2,1.842,ACTIVE,213.74,353.77,59.996,1493400603,"201051344001158","219011344069620",30.91,9.00,0,319.51,395.55,57.7,53.7,0.482,672244.9,672244.9,3445,0,0,0,L,1122011218,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493400640,1913393.00
04/28/2017 13:30,2,1.848,ACTIVE,213.74,354.07,59.922,1493400603,"201051344000576","219011344069620",31.21,8.00,0,318.00,398.86,58.4,54.4,0.473,686845.9,686845.9,3430,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493400641,1913394.00
04/28/2017 13:30,2,1.725,ACTIVE,211.93,350.77,59.981,1493400603,"274151322000087","219011344069620",30.73,23.50,0,330.93,383.53,53.6,49.9,0.340,881899.2,881899.2,3488,0,0,0,L,1151911521,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493400642,1913395.00
04/28/2017 13:45,2,1.596,ACTIVE,213.51,350.77,59.959,1493401503,"201051344000645","219011344069620",31.19,8.50,0,334.24,379.32,50.5,46.8,0.402,685714.6,685714.6,3428,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493401504,1913396.00
04/28/2017 13:45,2,1.500,ACTIVE,212.16,348.66,59.959,1493401503,"274151322000085","219011344069620",30.26,12.30,0,325.52,365.19,46.0,42.4,0.305,906813.9,906813.9,3412,0,0,0,L,1151911521,0,122.46,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493401505,1913397.00
04/28/2017 13:45,2,1.604,ACTIVE,213.51,352.27,60.012,1493401503,"201051344000633","219011344069620",31.23,9.00,0,332.13,382.03,50.7,47.0,0.415,671948.1,671948.1,3456,0,0,0,L,1122011218,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493401506,1913398.00
