ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/28/2017 13:45,2,1.602,ACTIVE,213.74,351.67,59.981,1493401503,"201051344000469","219011344069620",31.47,6.00,0,333.03,384.73,51.1,47.4,0.420,674932.0,674932.0,3442,0,0,0,L,1122011218,0,121.55,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493401507,1913399.00
04/28/2017 13:45,2,1.619,ACTIVE,212.61,351.97,59.965,1493401503,"201051344000646","219011344069620",31.41,9.70,0,331.83,383.23,51.5,47.8,0.429,668464.0,668464.0,3455,0,0,0,L,1122011218,0,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493401507,1913400.00
04/28/2017 13:45,2,1.525,ACTIVE,211.48,350.77,59.949,1493401503,"274151322000052","219011344069620",30.85,15.00,0,329.43,366.70,47.7,44.1,0.331,939867.8,939867.8,3420,0,0,0,L,1151911521,0,121.10,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493401508,1913401.00
04/28/2017 13:45,2,1.504,ACTIVE,213.06,345.66,59.970,1493401503,"201051344000585","219011344069620",21.55,7.70,0,323.72,363.99,32.9,29.8,0.261,679648.9,679648.9,3455,0,0,0,L,1122011218,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493401509,1913402.00
04/28/2017 13:45,2,1.625,ACTIVE,212.61,350.17,59.981,1493401503,"201051344001230","219011344069620",31.35,9.30,0,330.93,383.23,51.6,47.9,0.415,672950.7,672950.7,3446,0,0,0,L,1122011218,0,122.01,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493401510,1913403.00
04/28/2017 13:45,2,1.645,ACTIVE,213.51,351.07,59.965,1493401503,"201051344000582","219011344069620",31.15,7.70,0,332.13,383.23,51.9,48.2,0.415,662851.8,662851.8,3447,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493401511,1913404.00
04/28/2017 13:45,2,1.668,ACTIVE,212.38,345.06,59.970,1493401503,"201051344000955","219011344069620",20.63,8.00,0,320.11,364.89,34.9,31.7,0.278,681315.0,681315.0,3456,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493401512,1913405.00
04/28/2017 13:45,2,1.016,ACTIVE,211.93,432.52,59.954,1493401503,"274151322000094","219011344069620",40.73,14.30,0,333.63,472.80,42.0,38.6,0.283,767820.3,767820.3,3534,0,0,0,L,1151911521,0,121.55,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493401513,1913406.00
04/28/2017 13:45,2,1.621,ACTIVE,213.51,351.37,59.975,1493401503,"201051344000579","219011344069620",31.21,9.70,0,333.93,382.03,51.3,47.6,0.407,692524.9,692524.9,3441,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493401514,1913407.00
04/28/2017 13:45,2,1.416,ACTIVE,212.61,366.70,59.949,1493401503,"201051344000890","219011344069620",33.24,10.30,0,333.93,394.05,47.6,44.1,0.362,675196.0,675196.0,3458,0,0,0,L,1122011218,0,122.01,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493401515,1913408.00
04/28/2017 13:45,2,0.824,ACTIVE,213.06,341.45,59.996,1493401503,"201051344000438","219011344069620",22.98,7.70,0,323.72,355.58,19.3,16.7,0.133,678033.9,678033.9,3449,0,0,0,L,1122011218,0,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493401516,1913409.00
04/28/2017 13:45,2,0.826,ACTIVE,213.06,340.85,59.986,1493401503,"201051344000417","219011344069620",22.74,9.30,0,323.11,350.47,19.1,16.5,0.133,636785.5,636785.5,3468,0,0,0,L,1122011218,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493401517,1913410.00
04/28/2017 13:45,2,1.504,ACTIVE,211.93,348.66,59.975,1493401503,"274151322000083","219011344069620",30.93,14.00,0,329.73,366.40,47.1,43.6,0.331,930387.1,930387.1,3419,0,0,0,L,1151911521,0,121.33,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493401517,1913411.00
04/28/2017 13:45,2,1.596,ACTIVE,212.61,357.08,59.970,1493401503,"274151322000076","219011344069620",31.53,14.30,0,332.43,374.21,50.9,47.2,0.354,991709.3,991709.3,3420,0,0,0,L,1151911521,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493401518,1913412.00
04/28/2017 13:45,2,1.588,ACTIVE,213.06,352.87,60.007,1493401503,"201051344000868","219011344069620",31.59,6.70,0,333.03,380.22,50.8,47.1,0.411,673475.4,673475.4,3446,0,0,0,L,1122011218,0,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493401519,1913413.00
04/28/2017 13:45,2,1.580,ACTIVE,211.93,352.87,59.938,1493401503,"274151322000095","219011344069620",31.45,14.00,0,331.23,372.11,50.3,46.6,0.336,982142.3,982142.3,3418,0,0,0,L,1151911521,0,122.46,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493401520,1913414.00
04/28/2017 13:45,2,1.609,ACTIVE,213.29,348.06,59.981,1493401503,"201051344000988","219011344069620",20.56,7.30,0,323.11,366.70,33.5,30.4,0.261,611816.8,611816.8,3462,0,0,0,L,1122011218,0,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493401521,1913415.00
04/28/2017 13:45,2,1.682,ACTIVE,212.83,344.15,59.938,1493401503,"201051344001025","219011344069620",20.59,7.30,0,323.41,365.49,35.1,32.0,0.274,677334.1,677334.1,3458,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493401522,1913416.00
04/28/2017 13:45,2,1.604,ACTIVE,213.06,350.77,59.991,1493401503,"201051344000458","219011344069620",31.27,9.30,0,333.93,380.52,50.8,47.1,0.424,685676.2,685676.2,3431,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493401523,1913417.00
04/28/2017 13:45,2,1.604,ACTIVE,213.96,352.57,59.986,1493401503,"201051344000853","219011344069620",31.47,7.30,0,334.54,382.63,51.2,47.5,0.415,686163.5,686163.5,3431,0,0,0,L,1122011218,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493401524,1913418.00
04/28/2017 13:45,2,1.654,ACTIVE,213.06,350.77,59.986,1493401503,"201051344000685","219011344069620",31.21,9.00,0,331.83,381.73,52.3,48.6,0.446,678105.8,678105.8,3456,0,0,0,L,1122011218,0,122.68,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493401525,1913419.00
04/28/2017 13:45,2,1.645,ACTIVE,213.06,351.67,59.986,1493401503,"201051344000917","219011344069620",31.35,9.70,0,332.43,382.63,52.3,48.5,0.424,674838.4,674838.4,3445,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493401526,1913420.00
04/28/2017 13:45,2,1.648,ACTIVE,212.83,350.17,59.991,1493401503,"201051344001145","219011344069620",31.27,8.50,0,333.03,382.93,52.2,48.5,0.424,682680.7,682680.7,3438,0,0,0,L,1122011218,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493401527,1913421.00
04/28/2017 13:45,2,0.705,ACTIVE,213.06,340.85,59.991,1493401503,"201051344000651","219011344069620",22.76,6.70,0,324.02,351.97,16.2,13.7,0.106,671272.1,671272.1,3455,0,0,0,L,1122011218,0,122.23,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493401528,1913422.00
04/28/2017 13:45,2,1.477,ACTIVE,211.70,348.36,59.991,1493401503,"274151322000088","219011344069620",30.61,12.30,0,324.92,364.89,45.8,42.3,0.309,891682.2,891682.2,3426,0,0,0,L,1151911521,0,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493401528,1913423.00
04/28/2017 13:45,2,1.008,ACTIVE,212.61,442.74,59.986,1493401503,"274151322000068","219011344069620",41.79,15.80,0,333.63,474.90,42.6,39.2,0.278,768137.0,768137.0,3547,0,0,0,L,1151911521,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493401529,1913424.00
04/28/2017 13:45,2,1.410,ACTIVE,212.61,344.15,59.986,1493401503,"201051344001135","219011344069620",21.69,7.30,0,322.81,361.89,31.1,28.1,0.243,666897.6,666897.6,3451,0,0,0,L,1122011218,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493401530,1913425.00
04/28/2017 13:45,2,1.625,ACTIVE,212.61,351.07,59.970,1493401503,"201051344000594","219011344069620",31.33,10.00,0,331.23,383.23,51.6,47.9,0.411,687614.2,687614.2,3445,0,0,0,L,1122011218,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493401531,1913426.00
04/28/2017 13:45,2,1.674,ACTIVE,213.06,349.86,59.996,1493401503,"201051344001203","219011344069620",31.17,9.30,0,333.03,383.53,52.9,49.1,0.442,675700.7,675700.7,3459,0,0,0,L,1122011218,0,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493401532,1913427.00
04/28/2017 13:45,2,1.504,ACTIVE,212.16,343.85,59.986,1493401503,"274151322000054","219011344069620",30.61,12.70,0,327.02,365.80,46.6,43.1,0.309,909803.7,909803.7,3417,0,0,0,L,1151911521,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493401533,1913428.00
04/28/2017 13:45,2,1.605,ACTIVE,213.29,350.77,60.002,1493401503,"201051344000867","219011344069620",31.33,9.00,0,332.73,380.82,51.0,47.3,0.407,672413.3,672413.3,3456,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493401534,1913429.00
04/28/2017 13:45,2,1.691,ACTIVE,212.83,351.37,59.986,1493401503,"201051344001093","219011344069620",31.35,8.50,0,333.93,384.13,53.7,49.9,0.420,674549.7,674549.7,3451,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493401535,1913430.00
04/28/2017 13:45,2,1.572,ACTIVE,213.06,351.37,60.018,1493401503,"201051344000900","219011344069620",31.37,6.70,0,333.93,383.53,50.0,46.4,0.415,693814.6,693814.6,3433,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493401536,1913431.00
04/28/2017 13:45,2,1.611,ACTIVE,213.29,350.77,59.996,1493401503,"201051344000648","219011344069620",31.29,7.00,0,333.63,381.42,51.1,47.4,0.415,683148.1,683148.1,3432,0,0,0,L,1122011218,0,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493401537,1913432.00
04/28/2017 13:45,2,1.615,ACTIVE,213.29,352.57,59.991,1493401503,"201051344000569","219011344069620",31.55,7.70,0,333.63,381.42,51.6,47.9,0.415,696142.3,696142.3,3423,0,0,0,L,1122011218,0,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493401538,1913433.00
04/28/2017 13:45,2,1.590,ACTIVE,213.29,352.27,59.986,1493401503,"201051344000983","219011344069620",31.49,8.00,0,333.63,382.63,50.7,47.0,0.424,686618.5,686618.5,3434,0,0,0,L,1122011218,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493401538,1913434.00
04/28/2017 13:45,2,1.596,ACTIVE,213.51,350.77,60.002,1493401503,"201051344001158","219011344069620",31.21,7.70,0,331.83,379.02,50.5,46.8,0.415,672257.1,672257.1,3446,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493401539,1913435.00
04/28/2017 13:45,2,1.611,ACTIVE,213.74,353.17,60.023,1493401503,"201051344000576","219011344069620",31.41,7.30,0,334.24,382.03,51.3,47.6,0.411,686858.4,686858.4,3431,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493401540,1913436.00
04/28/2017 13:45,2,1.498,ACTIVE,212.38,344.76,59.986,1493401503,"274151322000087","219011344069620",30.89,20.30,0,329.13,365.19,46.9,43.3,0.305,881910.6,881910.6,3489,0,0,0,L,1151911521,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493401541,1913437.00
04/28/2017 14:00,2,2.043,ACTIVE,214.41,356.48,59.986,1493402403,"201051344000645","219011344069620",31.61,7.30,0,334.54,384.13,65.4,61.2,0.521,685727.1,685727.1,3429,0,0,0,L,1122011218,0,122.68,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493402404,1913438.00
04/28/2017 14:00,2,1.898,ACTIVE,212.38,353.47,59.975,1493402403,"274151322000085","219011344069620",30.99,11.30,0,332.43,367.30,59.6,55.6,0.407,906825.2,906825.2,3413,0,0,0,L,1151911521,0,122.46,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493402405,1913439.00
04/28/2017 14:00,2,2.031,ACTIVE,214.19,358.88,59.975,1493402403,"201051344000633","219011344069620",31.73,7.30,0,332.73,385.33,65.3,61.1,0.557,671960.6,671960.6,3457,0,0,0,L,1122011218,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493402406,1913440.00
04/28/2017 14:00,2,2.053,ACTIVE,214.19,356.78,59.933,1493402403,"201051344000469","219011344069620",31.59,5.00,0,333.93,386.83,65.7,61.5,0.539,674944.6,674944.6,3443,0,0,0,L,1122011218,0,121.78,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493402407,1913441.00
04/28/2017 14:00,2,2.061,ACTIVE,213.06,358.88,59.986,1493402403,"201051344000646","219011344069620",31.75,8.50,0,333.33,387.14,66.2,62.0,0.557,668476.7,668476.7,3456,0,0,0,L,1122011218,0,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493402408,1913442.00
04/28/2017 14:00,2,1.949,ACTIVE,212.16,345.66,59.981,1493402403,"274151322000052","219011344069620",31.19,13.30,0,330.03,370.00,61.5,57.5,0.429,939879.5,939879.5,3421,0,0,0,L,1151911521,0,121.33,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493402408,1913443.00
04/28/2017 14:00,2,1.986,ACTIVE,213.51,349.56,59.986,1493402403,"201051344000585","219011344069620",21.47,7.30,0,331.53,367.30,43.3,39.9,0.349,679656.9,679656.9,3456,0,0,0,L,1122011218,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493402409,1913444.00
04/28/2017 14:00,2,2.055,ACTIVE,213.06,358.58,59.965,1493402403,"201051344001230","219011344069620",31.77,8.50,0,332.73,388.04,66.2,62.0,0.544,672963.5,672963.5,3447,0,0,0,L,1122011218,0,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493402410,1913445.00
04/28/2017 14:00,2,2.082,ACTIVE,213.96,357.38,59.981,1493402403,"201051344000582","219011344069620",31.55,7.00,0,333.03,386.53,66.5,62.3,0.535,662864.6,662864.6,3448,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493402411,1913446.00
04/28/2017 14:00,2,2.123,ACTIVE,213.06,348.36,59.922,1493402403,"201051344000955","219011344069620",20.71,7.00,0,331.83,366.40,44.6,41.1,0.362,681323.5,681323.5,3457,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493402412,1913447.00
04/28/2017 14:00,2,1.307,ACTIVE,212.38,446.05,59.975,1493402403,"274151322000094","219011344069620",41.05,13.30,0,333.33,474.00,54.5,50.7,0.362,767830.6,767830.6,3535,0,0,0,L,1151911521,0,121.78,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493402413,1913448.00
04/28/2017 14:00,2,2.064,ACTIVE,214.19,356.48,59.991,1493402403,"201051344000579","219011344069620",31.35,9.00,0,334.24,385.93,65.6,61.4,0.535,692537.6,692537.6,3442,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493402414,1913449.00
04/28/2017 14:00,2,1.664,ACTIVE,213.29,375.41,59.975,1493402403,"201051344000890","219011344069620",33.87,9.70,0,333.63,399.76,57.3,53.3,0.446,675207.4,675207.4,3459,0,0,0,L,1122011218,0,122.23,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493402415,1913450.00
04/28/2017 14:00,2,0.908,ACTIVE,213.51,344.15,59.981,1493402403,"201051344000438","219011344069620",23.36,7.00,0,332.43,352.87,21.7,19.1,0.150,678038.0,678038.0,3450,0,0,0,L,1122011218,0,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493402416,1913451.00
04/28/2017 14:00,2,1.221,ACTIVE,213.51,344.76,59.975,1493402403,"201051344000417","219011344069620",22.62,8.50,0,332.13,356.18,27.9,25.0,0.208,636790.3,636790.3,3469,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493402417,1913452.00
04/28/2017 14:00,2,1.934,ACTIVE,212.16,347.16,59.981,1493402403,"274151322000083","219011344069620",31.11,12.70,0,330.63,369.70,60.9,56.9,0.429,930398.8,930398.8,3420,0,0,0,L,1151911521,0,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493402417,1913453.00
04/28/2017 14:00,2,2.029,ACTIVE,212.83,362.79,59.981,1493402403,"274151322000076","219011344069620",31.87,13.00,0,335.14,378.12,65.5,61.3,0.460,991722.0,991722.0,3421,0,0,0,L,1151911521,0,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493402419,1913454.00
04/28/2017 14:00,2,2.043,ACTIVE,213.51,355.58,60.018,1493402403,"201051344000868","219011344069620",31.47,6.00,0,334.24,385.93,65.1,60.9,0.526,673488.0,673488.0,3447,0,0,0,L,1122011218,0,121.78,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493402419,1913455.00
04/28/2017 14:00,2,2.029,ACTIVE,212.38,362.19,60.007,1493402403,"274151322000095","219011344069620",31.57,12.70,0,333.63,375.71,64.9,60.7,0.442,982154.7,982154.7,3419,0,0,0,L,1151911521,0,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493402420,1913456.00
04/28/2017 14:00,2,2.037,ACTIVE,213.96,351.97,60.039,1493402403,"201051344000988","219011344069620",20.77,6.70,0,332.43,369.40,42.9,39.4,0.345,611824.9,611824.9,3463,0,0,0,L,1122011218,0,122.01,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493402421,1913457.00
04/28/2017 14:00,2,2.125,ACTIVE,213.29,348.66,59.912,1493402403,"201051344001025","219011344069620",20.67,6.70,0,332.13,368.50,44.6,41.1,0.358,677342.6,677342.6,3459,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493402422,1913458.00
04/28/2017 14:00,2,2.025,ACTIVE,213.96,356.78,60.023,1493402403,"201051344000458","219011344069620",31.61,8.50,0,333.63,385.03,64.8,60.7,0.539,685688.8,685688.8,3432,0,0,0,L,1122011218,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493402423,1913459.00
04/28/2017 14:00,2,2.039,ACTIVE,214.64,357.68,59.986,1493402403,"201051344000853","219011344069620",31.63,6.70,0,334.84,385.93,65.3,61.1,0.539,686176.1,686176.1,3432,0,0,0,L,1122011218,0,122.91,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493402424,1913460.00
04/28/2017 14:00,2,2.088,ACTIVE,213.51,356.18,59.986,1493402403,"201051344000685","219011344069620",31.43,7.70,0,332.13,385.93,66.4,62.2,0.566,678118.8,678118.8,3457,0,0,0,L,1122011218,0,122.68,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493402425,1913461.00
04/28/2017 14:00,2,2.080,ACTIVE,213.74,355.88,59.944,1493402403,"201051344000917","219011344069620",31.39,8.50,0,332.43,386.83,66.2,62.0,0.548,674851.4,674851.4,3446,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493402426,1913462.00
04/28/2017 14:00,2,2.072,ACTIVE,213.51,356.18,59.996,1493402403,"201051344001145","219011344069620",31.43,7.70,0,332.43,388.04,66.0,61.8,0.544,682693.6,682693.6,3439,0,0,0,L,1122011218,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493402427,1913463.00
04/28/2017 14:00,2,0.615,ACTIVE,213.51,342.05,59.954,1493402403,"201051344000651","219011344069620",23.22,5.50,0,332.13,348.96,14.5,12.1,0.093,671275.1,671275.1,3456,0,0,0,L,1122011218,0,122.68,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493402427,1913464.00
04/28/2017 14:00,2,1.879,ACTIVE,211.70,349.56,59.981,1493402403,"274151322000088","219011344069620",30.77,11.70,0,329.43,367.90,58.5,54.6,0.389,891693.5,891693.5,3427,0,0,0,L,1151911521,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493402428,1913465.00
04/28/2017 14:00,2,1.314,ACTIVE,213.29,446.95,59.981,1493402403,"274151322000068","219011344069620",41.09,14.70,0,334.24,476.71,54.7,50.9,0.371,768147.5,768147.5,3548,0,0,0,L,1151911521,0,122.68,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493402429,1913466.00
04/28/2017 14:00,2,1.846,ACTIVE,213.06,347.46,59.986,1493402403,"201051344001135","219011344069620",21.77,6.70,0,331.53,364.89,40.8,37.5,0.323,666905.3,666905.3,3452,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493402430,1913467.00
04/28/2017 14:00,2,2.059,ACTIVE,213.06,356.18,59.996,1493402403,"201051344000594","219011344069620",31.37,9.00,0,332.13,385.93,65.4,61.2,0.526,687627.0,687627.0,3446,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493402431,1913468.00
04/28/2017 14:00,2,2.064,ACTIVE,213.74,358.88,59.981,1493402403,"201051344001203","219011344069620",31.85,8.00,0,333.33,387.74,66.6,62.4,0.552,675713.7,675713.7,3460,0,0,0,L,1122011218,0,122.91,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493402432,1913469.00
04/28/2017 14:00,2,1.900,ACTIVE,211.93,356.78,59.975,1493402403,"274151322000054","219011344069620",30.79,11.30,0,330.63,368.80,59.3,55.3,0.402,909815.2,909815.2,3418,0,0,0,L,1151911521,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493402433,1913470.00
04/28/2017 14:00,2,2.037,ACTIVE,213.74,354.07,59.981,1493402403,"201051344000867","219011344069620",31.27,8.00,0,332.73,386.23,64.6,60.4,0.517,672425.9,672425.9,3457,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493402434,1913471.00
04/28/2017 14:00,2,2.094,ACTIVE,213.29,357.98,59.981,1493402403,"201051344001093","219011344069620",31.67,8.00,0,333.33,388.04,67.2,62.9,0.530,674563.0,674563.0,3452,0,0,0,L,1122011218,0,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493402435,1913472.00
04/28/2017 14:00,2,1.977,ACTIVE,213.96,359.18,59.975,1493402403,"201051344000900","219011344069620",31.87,6.30,0,333.93,387.44,63.8,59.7,0.526,693827.0,693827.0,3434,0,0,0,L,1122011218,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493402436,1913473.00
04/28/2017 14:00,2,2.016,ACTIVE,213.96,356.18,59.975,1493402403,"201051344000648","219011344069620",31.63,6.70,0,333.63,385.93,64.5,60.4,0.521,683160.8,683160.8,3433,0,0,0,L,1122011218,0,121.78,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493402437,1913474.00
04/28/2017 14:00,2,2.033,ACTIVE,214.19,356.18,59.991,1493402403,"201051344000569","219011344069620",31.57,7.00,0,335.14,387.44,65.1,60.9,0.535,696155.1,696155.1,3424,0,0,0,L,1122011218,0,121.78,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493402438,1913475.00
04/28/2017 14:00,2,1.998,ACTIVE,213.96,358.88,59.975,1493402403,"201051344000983","219011344069620",31.75,7.00,0,333.63,386.83,64.2,60.1,0.544,686631.0,686631.0,3435,0,0,0,L,1122011218,0,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493402439,1913476.00
04/28/2017 14:00,2,2.016,ACTIVE,214.41,355.58,59.938,1493402403,"201051344001158","219011344069620",31.35,6.70,0,333.33,383.23,64.0,59.8,0.526,672269.6,672269.6,3447,0,0,0,L,1122011218,0,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493402440,1913477.00
04/28/2017 14:00,2,2.027,ACTIVE,214.41,357.98,59.944,1493402403,"201051344000576","219011344069620",31.59,6.30,0,333.03,386.53,64.8,60.7,0.526,686871.0,686871.0,3432,0,0,0,L,1122011218,0,122.23,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493402441,1913478.00
04/28/2017 14:00,2,1.873,ACTIVE,212.16,354.37,59.965,1493402403,"274151322000087","219011344069620",31.27,18.30,0,331.53,366.70,59.3,55.3,0.376,881922.1,881922.1,3490,0,0,0,L,1151911521,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493402442,1913479.00
04/28/2017 14:15,2,3.289,ACTIVE,215.77,352.27,59.965,1493403303,"201051344000645","219011344069620",31.59,9.30,0,335.14,391.34,105.3,99.7,0.473,685744.4,685744.4,3430,0,0,0,L,1122011218,0,123.14,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493403304,1913480.00
04/28/2017 14:15,2,3.061,ACTIVE,213.06,346.56,60.002,1493403303,"274151322000085","219011344069620",31.03,13.00,0,333.63,378.12,96.2,90.9,0.362,906840.9,906840.9,3414,0,0,0,L,1151911521,0,122.91,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493403305,1913481.00
04/28/2017 14:15,2,3.293,ACTIVE,215.32,352.57,59.981,1493403303,"201051344000633","219011344069620",31.57,9.30,0,333.93,393.45,105.3,99.7,0.499,671977.9,671977.9,3458,0,0,0,L,1122011218,0,123.14,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493403306,1913482.00
04/28/2017 14:15,2,3.242,ACTIVE,215.77,357.38,59.981,1493403303,"201051344000469","219011344069620",32.20,7.70,0,335.44,394.95,105.7,100.1,0.499,674962.0,674962.0,3444,0,0,0,L,1122011218,0,122.46,123.59,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493403307,1913483.00
04/28/2017 14:15,2,3.410,ACTIVE,214.41,353.17,59.986,1493403303,"201051344000646","219011344069620",31.63,10.70,0,334.24,394.35,109.2,103.5,0.513,668494.3,668494.3,3457,0,0,0,L,1122011218,0,122.91,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493403308,1913484.00
04/28/2017 14:15,2,3.129,ACTIVE,212.61,352.57,59.981,1493403303,"274151322000052","219011344069620",31.45,15.30,0,333.63,378.12,99.7,94.3,0.384,939895.8,939895.8,3422,0,0,0,L,1151911521,0,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493403309,1913485.00
04/28/2017 14:15,2,3.385,ACTIVE,214.87,357.68,59.975,1493403303,"201051344000585","219011344069620",21.23,7.70,0,331.83,385.03,72.8,68.3,0.601,679668.4,679668.4,3457,0,0,0,L,1122011218,0,122.46,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493403310,1913486.00
04/28/2017 14:15,2,3.014,ACTIVE,214.19,370.60,59.981,1493403303,"201051344001230","219011344069620",33.54,10.30,0,336.34,402.77,102.3,96.8,0.473,672980.8,672980.8,3448,0,0,0,L,1122011218,0,122.91,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493403311,1913487.00
04/28/2017 14:15,2,3.449,ACTIVE,215.32,352.57,59.975,1493403303,"201051344000582","219011344069620",31.59,9.00,0,334.84,393.45,110.4,104.6,0.499,662882.5,662882.5,3449,0,0,0,L,1122011218,0,123.14,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493403312,1913488.00
04/28/2017 14:15,2,3.469,ACTIVE,214.19,355.58,59.981,1493403303,"201051344000955","219011344069620",20.87,7.70,0,331.53,384.13,73.3,68.9,0.614,681335.2,681335.2,3458,0,0,0,L,1122011218,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493403313,1913489.00
04/28/2017 14:15,2,2.168,ACTIVE,213.06,431.62,59.975,1493403303,"274151322000094","219011344069620",40.67,15.00,0,415.99,483.62,89.4,84.3,0.340,767845.0,767845.0,3536,0,0,0,L,1151911521,0,122.23,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493403313,1913490.00
04/28/2017 14:15,2,3.305,ACTIVE,215.54,353.17,59.981,1493403303,"201051344000579","219011344069620",31.73,10.70,0,335.74,394.05,106.2,100.6,0.486,692555.0,692555.0,3443,0,0,0,L,1122011218,0,122.91,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493403315,1913491.00
04/28/2017 14:15,2,2.289,ACTIVE,214.19,379.02,59.970,1493403303,"201051344000890","219011344069620",34.77,10.00,0,357.38,419.00,80.6,75.9,0.354,675221.4,675221.4,3460,0,0,0,L,1122011218,0,122.68,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493403316,1913492.00
04/28/2017 14:15,2,1.422,ACTIVE,214.87,346.86,59.991,1493403303,"201051344000438","219011344069620",23.64,7.30,0,333.63,361.59,34.1,31.0,0.265,678043.5,678043.5,3451,0,0,0,L,1122011218,0,123.14,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493403316,1913493.00
04/28/2017 14:15,2,2.371,ACTIVE,214.87,351.97,59.970,1493403303,"201051344000417","219011344069620",22.60,9.00,0,332.13,373.61,54.4,50.5,0.455,636798.3,636798.3,3470,0,0,0,L,1122011218,0,122.68,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493403317,1913494.00
04/28/2017 14:15,2,3.158,ACTIVE,212.61,355.88,59.933,1493403303,"274151322000083","219011344069620",31.37,14.00,0,333.03,378.72,100.4,94.9,0.393,930415.1,930415.1,3421,0,0,0,L,1151911521,0,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493403318,1913495.00
04/28/2017 14:15,2,3.355,ACTIVE,213.74,350.77,59.970,1493403303,"274151322000076","219011344069620",31.81,15.80,0,335.74,385.03,108.1,102.4,0.420,991739.5,991739.5,3422,0,0,0,L,1151911521,0,122.68,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493403319,1913496.00
04/28/2017 14:15,2,3.334,ACTIVE,214.64,352.57,59.944,1493403303,"201051344000868","219011344069620",31.65,7.70,0,335.14,391.94,106.8,101.2,0.491,673505.4,673505.4,3448,0,0,0,L,1122011218,0,122.23,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493403320,1913497.00
04/28/2017 14:15,2,3.340,ACTIVE,212.61,361.89,59.970,1493403303,"274151322000095","219011344069620",31.89,15.00,0,334.24,382.93,107.8,102.1,0.407,982172.2,982172.2,3420,0,0,0,L,1151911521,0,122.91,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493403321,1913498.00
04/28/2017 14:15,2,3.383,ACTIVE,215.54,358.58,59.959,1493403303,"201051344000988","219011344069620",20.61,7.00,0,334.24,385.33,70.7,66.3,0.588,611836.3,611836.3,3464,0,0,0,L,1122011218,0,122.68,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493403322,1913499.00
04/28/2017 14:15,2,3.586,ACTIVE,214.87,356.48,60.002,1493403303,"201051344001025","219011344069620",20.67,7.00,0,333.63,386.23,75.1,70.5,0.610,677354.5,677354.5,3460,0,0,0,L,1122011218,0,122.46,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493403323,1913500.00
04/28/2017 14:15,2,3.275,ACTIVE,215.54,354.97,59.991,1493403303,"201051344000458","219011344069620",32.01,10.30,0,334.54,393.45,106.1,100.5,0.499,685706.2,685706.2,3433,0,0,0,L,1122011218,0,122.91,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493403324,1913501.00
04/28/2017 14:15,2,3.326,ACTIVE,216.22,354.07,59.975,1493403303,"201051344000853","219011344069620",31.87,8.50,0,335.74,394.65,107.4,101.7,0.495,686193.7,686193.7,3433,0,0,0,L,1122011218,0,123.36,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493403325,1913502.00
04/28/2017 14:15,2,3.465,ACTIVE,214.64,356.18,59.970,1493403303,"201051344000685","219011344069620",31.97,10.00,0,334.84,392.55,112.2,106.4,0.544,678136.8,678136.8,3458,0,0,0,L,1122011218,0,123.59,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493403325,1913503.00
04/28/2017 14:15,2,3.471,ACTIVE,215.09,357.08,59.965,1493403303,"201051344000917","219011344069620",32.01,10.30,0,333.63,393.45,112.5,106.7,0.521,674869.4,674869.4,3447,0,0,0,L,1122011218,0,122.91,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493403326,1913504.00
04/28/2017 14:15,2,3.482,ACTIVE,214.87,356.48,59.959,1493403303,"201051344001145","219011344069620",31.87,9.30,0,333.63,394.05,112.3,106.5,0.526,682711.6,682711.6,3440,0,0,0,L,1122011218,0,122.91,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493403327,1913505.00
04/28/2017 14:15,2,0.814,ACTIVE,215.09,343.55,59.981,1493403303,"201051344000651","219011344069620",23.68,6.30,0,333.93,351.97,19.5,16.9,0.133,671278.3,671278.3,3457,0,0,0,L,1122011218,0,123.36,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493403328,1913506.00
04/28/2017 14:15,2,3.096,ACTIVE,212.83,352.57,59.970,1493403303,"274151322000088","219011344069620",31.23,12.70,0,333.03,378.12,97.9,92.6,0.358,891709.3,891709.3,3428,0,0,0,L,1151911521,0,123.14,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493403329,1913507.00
04/28/2017 14:15,2,1.936,ACTIVE,213.74,466.79,59.959,1493403303,"274151322000068","219011344069620",44.25,15.80,0,419.00,493.54,86.7,81.8,0.318,768162.1,768162.1,3549,0,0,0,L,1151911521,0,123.14,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493403330,1913508.00
04/28/2017 14:15,2,3.242,ACTIVE,214.64,355.88,59.975,1493403303,"201051344001135","219011344069620",21.43,7.00,0,332.73,383.53,70.5,66.1,0.588,666916.4,666916.4,3453,0,0,0,L,1122011218,0,122.68,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493403331,1913509.00
04/28/2017 14:15,2,3.369,ACTIVE,214.41,351.97,59.965,1493403303,"201051344000594","219011344069620",31.55,10.30,0,333.63,394.05,107.6,101.9,0.491,687644.7,687644.7,3447,0,0,0,L,1122011218,0,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493403332,1913510.00
04/28/2017 14:15,2,3.510,ACTIVE,215.09,355.58,59.970,1493403303,"201051344001203","219011344069620",31.89,10.30,0,334.84,393.75,113.3,107.5,0.530,675732.0,675732.0,3461,0,0,0,L,1122011218,0,123.59,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493403333,1913511.00
04/28/2017 14:15,2,3.162,ACTIVE,212.83,342.65,59.965,1493403303,"274151322000054","219011344069620",30.79,13.70,0,332.43,378.72,98.6,93.3,0.371,909831.2,909831.2,3419,0,0,0,L,1151911521,0,122.68,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493403334,1913512.00
04/28/2017 14:15,2,3.334,ACTIVE,215.09,350.77,59.965,1493403303,"201051344000867","219011344069620",31.55,10.30,0,334.24,391.94,106.6,101.0,0.482,672443.4,672443.4,3458,0,0,0,L,1122011218,0,122.91,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493403335,1913513.00
04/28/2017 14:15,2,3.525,ACTIVE,214.87,354.67,59.975,1493403303,"201051344001093","219011344069620",31.83,10.30,0,335.44,394.35,113.7,107.8,0.513,674581.4,674581.4,3453,0,0,0,L,1122011218,0,122.91,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493403336,1913514.00
04/28/2017 14:15,2,3.279,ACTIVE,215.32,355.88,59.965,1493403303,"201051344000900","219011344069620",32.03,7.70,0,336.04,395.55,106.5,100.8,0.486,693844.4,693844.4,3435,0,0,0,L,1122011218,0,122.91,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493403337,1913515.00
04/28/2017 14:15,2,3.297,ACTIVE,215.54,351.97,59.959,1493403303,"201051344000648","219011344069620",31.69,8.00,0,335.44,393.15,105.8,100.2,0.491,683178.3,683178.3,3434,0,0,0,L,1122011218,0,122.23,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493403338,1913516.00
04/28/2017 14:15,2,3.320,ACTIVE,215.54,354.07,59.933,1493403303,"201051344000569","219011344069620",31.77,9.30,0,336.04,394.05,106.8,101.2,0.482,696172.8,696172.8,3425,0,0,0,L,1122011218,0,122.46,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493403339,1913517.00
04/28/2017 14:15,2,3.299,ACTIVE,215.54,352.87,59.959,1493403303,"201051344000983","219011344069620",31.65,9.30,0,335.44,394.95,105.7,100.1,0.504,686648.5,686648.5,3436,0,0,0,L,1122011218,0,122.91,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493403340,1913518.00
04/28/2017 14:15,2,3.297,ACTIVE,215.77,351.37,59.965,1493403303,"201051344001158","219011344069620",31.59,8.00,0,334.84,391.34,105.5,100.0,0.491,672287.0,672287.0,3448,0,0,0,L,1122011218,0,122.68,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493403340,1913519.00
04/28/2017 14:15,2,3.287,ACTIVE,215.77,355.28,59.965,1493403303,"201051344000576","219011344069620",31.91,8.00,0,334.84,393.45,106.2,100.6,0.486,686888.7,686888.7,3433,0,0,0,L,1122011218,0,122.91,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493403341,1913520.00
04/28/2017 14:15,2,3.125,ACTIVE,212.83,346.56,59.965,1493403303,"274151322000087","219011344069620",31.23,21.50,0,333.33,377.22,98.8,93.4,0.349,881938.3,881938.3,3491,0,0,0,L,1151911521,0,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493403342,1913521.00
04/28/2017 14:30,2,1.328,ACTIVE,213.96,348.96,59.949,1493404203,"201051344000645","219011344069620",31.45,8.00,0,318.30,389.54,42.4,39.0,0.336,685761.0,685761.0,3431,0,0,0,L,1122011218,0,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493404204,1913522.00
04/28/2017 14:30,2,1.242,ACTIVE,212.38,341.45,59.922,1493404203,"274151322000085","219011344069620",30.47,11.70,0,330.03,377.52,38.3,35.1,0.247,906856.0,906856.0,3415,0,0,0,L,1151911521,0,122.46,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493404205,1913523.00
04/28/2017 14:30,2,1.350,ACTIVE,213.74,350.77,59.991,1493404203,"201051344000633","219011344069620",31.09,8.50,0,319.81,390.14,42.5,39.1,0.349,671994.5,671994.5,3459,0,0,0,L,1122011218,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493404206,1913524.00
04/28/2017 14:30,2,1.361,ACTIVE,213.74,349.86,60.002,1493404203,"201051344000469","219011344069620",31.07,6.00,0,317.10,390.14,42.9,39.5,0.345,674978.7,674978.7,3445,0,0,0,L,1122011218,0,121.55,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493404207,1913525.00
04/28/2017 14:30,2,1.357,ACTIVE,213.06,348.66,59.996,1493404203,"201051344000646","219011344069620",31.27,9.70,0,319.51,389.84,43.0,39.6,0.349,668511.2,668511.2,3458,0,0,0,L,1122011218,0,122.46,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493404208,1913526.00
04/28/2017 14:30,2,1.279,ACTIVE,211.93,342.05,59.970,1493404203,"274151322000052","219011344069620",30.73,14.00,0,330.63,376.01,39.8,36.5,0.270,939911.4,939911.4,3423,0,0,0,L,1151911521,0,121.55,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493404208,1913527.00
04/28/2017 14:30,2,1.402,ACTIVE,213.51,344.45,59.896,1493404203,"201051344000585","219011344069620",20.54,7.30,0,333.63,385.93,29.2,26.3,0.230,679679.6,679679.6,3458,0,0,0,L,1122011218,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493404209,1913528.00
04/28/2017 14:30,2,1.363,ACTIVE,213.29,347.76,59.965,1493404203,"201051344001230","219011344069620",31.19,9.00,0,323.72,393.75,43.1,39.7,0.340,672997.4,672997.4,3449,0,0,0,L,1122011218,0,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493404210,1913529.00
04/28/2017 14:30,2,1.375,ACTIVE,213.74,348.66,59.949,1493404203,"201051344000582","219011344069620",31.01,7.70,0,319.51,388.94,43.3,39.8,0.336,662899.4,662899.4,3450,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493404211,1913530.00
04/28/2017 14:30,2,1.404,ACTIVE,212.83,342.95,59.938,1493404203,"201051344000955","219011344069620",20.54,7.70,0,333.03,385.93,29.2,26.3,0.230,681346.4,681346.4,3459,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493404212,1913531.00
04/28/2017 14:30,2,0.842,ACTIVE,212.38,434.02,59.970,1493404203,"274151322000094","219011344069620",40.89,13.30,0,415.09,489.03,34.5,31.4,0.234,767858.6,767858.6,3537,0,0,0,L,1151911521,0,121.55,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493404213,1913532.00
04/28/2017 14:30,2,1.346,ACTIVE,213.74,350.77,59.944,1493404203,"201051344000579","219011344069620",31.63,9.70,0,320.11,389.84,43.2,39.7,0.336,692571.5,692571.5,3444,0,0,0,L,1122011218,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493404214,1913533.00
04/28/2017 14:30,2,0.857,ACTIVE,212.83,372.71,59.922,1493404203,"201051344000890","219011344069620",34.39,9.70,0,354.97,416.59,29.9,27.0,0.203,675233.4,675233.4,3461,0,0,0,L,1122011218,0,122.23,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493404215,1913534.00
04/28/2017 14:30,2,0.510,ACTIVE,213.51,338.74,60.012,1493404203,"201051344000438","219011344069620",23.46,7.00,0,333.33,362.49,12.2,9.8,0.057,678047.9,678047.9,3452,0,0,0,L,1122011218,0,122.46,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493404216,1913535.00
04/28/2017 14:30,2,1.080,ACTIVE,213.51,342.65,59.928,1493404203,"201051344000417","219011344069620",22.07,9.30,0,333.93,375.11,24.1,21.4,0.181,636806.8,636806.8,3471,0,0,0,L,1122011218,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493404217,1913536.00
04/28/2017 14:30,2,1.254,ACTIVE,212.16,344.45,59.981,1493404203,"274151322000083","219011344069620",30.85,13.00,0,329.73,378.72,39.2,35.9,0.274,930430.4,930430.4,3422,0,0,0,L,1151911521,0,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493404218,1913537.00
04/28/2017 14:30,2,1.330,ACTIVE,212.83,350.47,59.965,1493404203,"274151322000076","219011344069620",31.39,13.70,0,330.03,379.92,42.2,38.9,0.287,991756.1,991756.1,3423,0,0,0,L,1151911521,0,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493404219,1913538.00
04/28/2017 14:30,2,1.354,ACTIVE,213.29,348.06,59.944,1493404203,"201051344000868","219011344069620",31.01,6.70,0,321.01,388.64,42.5,39.1,0.336,673521.9,673521.9,3449,0,0,0,L,1122011218,0,121.55,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493404220,1913539.00
04/28/2017 14:30,2,1.314,ACTIVE,212.38,348.06,59.965,1493404203,"274151322000095","219011344069620",31.27,13.30,0,330.33,379.02,41.6,38.2,0.278,982188.5,982188.5,3421,0,0,0,L,1151911521,0,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493404221,1913540.00
04/28/2017 14:30,2,1.371,ACTIVE,213.51,345.96,59.959,1493404203,"201051344000988","219011344069620",20.06,7.00,0,333.63,386.23,27.9,25.0,0.212,611846.9,611846.9,3465,0,0,0,L,1122011218,0,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493404222,1913541.00
04/28/2017 14:30,2,1.400,ACTIVE,213.29,342.95,59.954,1493404203,"201051344001025","219011344069620",20.54,7.00,0,333.03,388.04,29.1,26.2,0.221,677365.7,677365.7,3461,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493404223,1913542.00
