ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/28/2017 14:30,2,1.350,ACTIVE,213.51,348.06,59.959,1493404203,"201051344000458","219011344069620",31.13,9.30,0,318.00,389.84,42.6,39.2,0.345,685722.4,685722.4,3434,0,0,0,L,1122011218,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493404224,1913543.00
04/28/2017 14:30,2,1.338,ACTIVE,214.19,350.47,59.975,1493404203,"201051344000853","219011344069620",31.51,7.30,0,321.61,393.75,42.7,39.3,0.340,686210.1,686210.1,3434,0,0,0,L,1122011218,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493404224,1913544.00
04/28/2017 14:30,2,1.379,ACTIVE,213.51,348.96,59.965,1493404203,"201051344000685","219011344069620",31.09,9.00,0,318.91,388.64,43.5,40.0,0.362,678153.6,678153.6,3459,0,0,0,L,1122011218,0,122.91,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493404225,1913545.00
04/28/2017 14:30,2,1.371,ACTIVE,213.51,348.36,59.954,1493404203,"201051344000917","219011344069620",31.15,9.30,0,321.01,389.84,43.3,39.8,0.349,674886.2,674886.2,3448,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493404226,1913546.00
04/28/2017 14:30,2,1.361,ACTIVE,213.51,349.26,59.954,1493404203,"201051344001145","219011344069620",31.37,8.00,0,319.81,389.54,43.3,39.9,0.345,682728.4,682728.4,3441,0,0,0,L,1122011218,0,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493404227,1913547.00
04/28/2017 14:30,2,0.367,ACTIVE,213.51,338.44,60.018,1493404203,"201051344000651","219011344069620",23.06,6.00,0,333.93,353.77,8.6,6.4,0.031,671280.9,671280.9,3458,0,0,0,L,1122011218,0,122.46,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493404228,1913548.00
04/28/2017 14:30,2,1.232,ACTIVE,211.70,339.95,59.928,1493404203,"274151322000088","219011344069620",30.32,11.70,0,328.82,376.62,37.8,34.6,0.239,891723.9,891723.9,3429,0,0,0,L,1151911521,0,122.46,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493404229,1913549.00
04/28/2017 14:30,2,0.850,ACTIVE,212.83,436.73,59.991,1493404203,"274151322000068","219011344069620",41.33,15.30,0,414.49,494.44,35.1,31.9,0.217,768175.5,768175.5,3550,0,0,0,L,1151911521,0,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493404230,1913550.00
04/28/2017 14:30,2,1.359,ACTIVE,213.06,343.25,59.986,1493404203,"201051344001135","219011344069620",20.61,7.00,0,333.33,385.33,28.4,25.5,0.221,666926.9,666926.9,3454,0,0,0,L,1122011218,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493404231,1913551.00
04/28/2017 14:30,2,1.357,ACTIVE,213.06,348.06,59.965,1493404203,"201051344000594","219011344069620",31.27,9.70,0,320.11,388.64,43.0,39.6,0.345,687661.0,687661.0,3448,0,0,0,L,1122011218,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493404232,1913552.00
04/28/2017 14:30,2,1.373,ACTIVE,213.51,349.26,59.959,1493404203,"201051344001203","219011344069620",31.45,8.50,0,317.70,389.54,43.8,40.4,0.349,675748.8,675748.8,3462,0,0,0,L,1122011218,0,122.68,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493404233,1913553.00
04/28/2017 14:30,2,1.250,ACTIVE,212.16,348.66,59.986,1493404203,"274151322000054","219011344069620",30.42,12.00,0,328.52,377.22,38.5,35.3,0.261,909846.0,909846.0,3420,0,0,0,L,1151911521,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493404233,1913554.00
04/28/2017 14:30,2,1.336,ACTIVE,213.74,348.96,59.991,1493404203,"201051344000867","219011344069620",31.41,8.50,0,319.51,388.64,42.5,39.1,0.331,672459.5,672459.5,3459,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493404234,1913555.00
04/28/2017 14:30,2,1.402,ACTIVE,213.51,350.77,59.975,1493404203,"201051344001093","219011344069620",31.51,8.50,0,321.31,389.84,44.8,41.3,0.340,674598.4,674598.4,3454,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493404235,1913556.00
04/28/2017 14:30,2,1.311,ACTIVE,213.51,348.36,59.907,1493404203,"201051344000900","219011344069620",31.19,7.00,0,320.41,391.94,41.5,38.1,0.336,693860.3,693860.3,3436,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493404236,1913557.00
04/28/2017 14:30,2,1.350,ACTIVE,213.74,348.06,59.944,1493404203,"201051344000648","219011344069620",31.17,7.00,0,319.51,389.54,42.6,39.2,0.345,683194.2,683194.2,3435,0,0,0,L,1122011218,0,121.55,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493404237,1913558.00
04/28/2017 14:30,2,1.369,ACTIVE,213.74,348.66,59.965,1493404203,"201051344000569","219011344069620",31.09,7.30,0,319.51,392.25,43.1,39.7,0.340,696188.9,696188.9,3426,0,0,0,L,1122011218,0,121.55,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493404238,1913559.00
04/28/2017 14:30,2,1.332,ACTIVE,213.74,348.96,59.970,1493404203,"201051344000983","219011344069620",31.33,7.70,0,321.31,390.44,42.3,38.9,0.349,686664.4,686664.4,3437,0,0,0,L,1122011218,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493404239,1913560.00
04/28/2017 14:30,2,1.332,ACTIVE,213.74,348.66,59.944,1493404203,"201051344001158","219011344069620",31.07,7.70,0,319.81,390.14,42.0,38.6,0.340,672302.8,672302.8,3449,0,0,0,L,1122011218,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493404240,1913561.00
04/28/2017 14:30,2,1.346,ACTIVE,213.96,350.47,59.938,1493404203,"201051344000576","219011344069620",31.41,7.00,0,319.21,390.14,42.9,39.4,0.336,686904.7,686904.7,3434,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493404241,1913562.00
04/28/2017 14:30,2,1.260,ACTIVE,212.38,342.35,59.970,1493404203,"274151322000087","219011344069620",30.40,19.50,0,330.33,376.92,38.8,35.5,0.247,881953.0,881953.0,3492,0,0,0,L,1151911521,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493404242,1913563.00
04/28/2017 14:45,2,1.604,ACTIVE,214.41,351.67,59.954,1493405103,"201051344000645","219011344069620",31.41,7.30,0,333.63,379.92,51.0,47.3,0.402,685773.2,685773.2,3432,0,0,0,L,1122011218,0,122.46,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493405104,1913564.00
04/28/2017 14:45,2,1.508,ACTIVE,212.61,346.56,60.007,1493405103,"274151322000085","219011344069620",30.38,10.70,0,332.43,364.59,46.5,42.9,0.309,906867.2,906867.2,3416,0,0,0,L,1151911521,0,122.68,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493405105,1913565.00
04/28/2017 14:45,2,1.609,ACTIVE,214.41,353.17,59.901,1493405103,"201051344000633","219011344069620",31.33,7.70,0,333.33,382.63,51.1,47.4,0.424,672006.7,672006.7,3460,0,0,0,L,1122011218,0,122.68,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493405106,1913566.00
04/28/2017 14:45,2,1.605,ACTIVE,214.41,353.77,59.933,1493405103,"201051344000469","219011344069620",31.67,5.50,0,332.73,382.63,51.6,47.8,0.424,674991.0,674991.0,3446,0,0,0,L,1122011218,0,121.78,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493405107,1913567.00
04/28/2017 14:45,2,1.639,ACTIVE,213.51,352.57,59.922,1493405103,"201051344000646","219011344069620",31.45,9.00,0,333.33,381.12,52.2,48.5,0.438,668523.7,668523.7,3459,0,0,0,L,1122011218,0,122.68,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493405108,1913568.00
04/28/2017 14:45,2,1.533,ACTIVE,212.38,345.36,59.917,1493405103,"274151322000052","219011344069620",30.99,12.70,0,333.03,366.40,48.1,44.5,0.331,939922.9,939922.9,3424,0,0,0,L,1151911521,0,121.55,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493405109,1913569.00
04/28/2017 14:45,2,1.680,ACTIVE,213.96,347.16,59.975,1493405103,"201051344000585","219011344069620",20.79,7.00,0,331.83,365.19,35.4,32.2,0.278,679687.9,679687.9,3459,0,0,0,L,1122011218,0,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493405110,1913570.00
04/28/2017 14:45,2,1.639,ACTIVE,213.51,353.77,59.959,1493405103,"201051344001230","219011344069620",31.61,8.00,0,331.83,381.73,52.5,48.7,0.424,673009.9,673009.9,3450,0,0,0,L,1122011218,0,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493405111,1913571.00
04/28/2017 14:45,2,1.670,ACTIVE,214.41,351.37,59.933,1493405103,"201051344000582","219011344069620",31.15,7.00,0,331.83,380.82,52.7,48.9,0.420,662912.0,662912.0,3451,0,0,0,L,1122011218,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493405112,1913572.00
04/28/2017 14:45,2,1.709,ACTIVE,213.29,345.66,59.970,1493405103,"201051344000955","219011344069620",20.44,7.00,0,330.93,363.69,35.4,32.2,0.283,681354.7,681354.7,3460,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493405112,1913573.00
04/28/2017 14:45,2,1.023,ACTIVE,212.38,440.94,59.944,1493405103,"274151322000094","219011344069620",40.85,12.70,0,332.73,472.20,42.4,39.0,0.283,767868.7,767868.7,3538,0,0,0,L,1151911521,0,122.01,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493405113,1913574.00
04/28/2017 14:45,2,1.619,ACTIVE,213.96,353.47,59.922,1493405103,"201051344000579","219011344069620",31.55,8.50,0,335.74,382.03,51.8,48.0,0.415,692584.0,692584.0,3445,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493405114,1913575.00
04/28/2017 14:45,2,0.932,ACTIVE,213.51,378.12,59.954,1493405103,"201051344000890","219011344069620",34.89,9.00,0,330.03,397.05,33.1,30.0,0.225,675241.4,675241.4,3462,0,0,0,L,1122011218,0,122.46,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493405115,1913576.00
04/28/2017 14:45,2,0.568,ACTIVE,213.96,340.55,59.944,1493405103,"201051344000438","219011344069620",23.44,7.00,0,332.13,348.06,13.5,11.1,0.080,678050.9,678050.9,3453,0,0,0,L,1122011218,0,122.68,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493405116,1913577.00
04/28/2017 14:45,2,1.416,ACTIVE,213.74,345.36,59.912,1493405103,"201051344000417","219011344069620",21.85,8.50,0,331.53,360.69,31.4,28.4,0.239,636813.9,636813.9,3472,0,0,0,L,1122011218,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493405117,1913578.00
04/28/2017 14:45,2,1.520,ACTIVE,212.16,354.07,59.917,1493405103,"274151322000083","219011344069620",30.99,12.30,0,332.43,367.60,47.6,44.1,0.340,930441.8,930441.8,3423,0,0,0,L,1151911521,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493405118,1913579.00
04/28/2017 14:45,2,1.598,ACTIVE,213.06,347.16,59.949,1493405103,"274151322000076","219011344069620",31.75,12.30,0,335.14,374.81,51.4,47.7,0.354,991768.4,991768.4,3424,0,0,0,L,1151911521,0,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493405119,1913580.00
04/28/2017 14:45,2,1.629,ACTIVE,213.51,350.77,59.965,1493405103,"201051344000868","219011344069620",31.11,6.00,0,332.73,380.22,51.4,47.7,0.398,673534.1,673534.1,3450,0,0,0,L,1122011218,0,121.78,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493405120,1913581.00
04/28/2017 14:45,2,1.592,ACTIVE,212.38,346.26,59.954,1493405103,"274151322000095","219011344069620",31.51,12.00,0,333.63,372.41,50.8,47.1,0.336,982200.7,982200.7,3422,0,0,0,L,1151911521,0,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493405121,1913582.00
04/28/2017 14:45,2,1.627,ACTIVE,213.74,348.96,59.949,1493405103,"201051344000988","219011344069620",20.54,6.30,0,332.73,366.10,33.8,30.7,0.274,611854.8,611854.8,3466,0,0,0,L,1122011218,0,121.78,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493405121,1913583.00
04/28/2017 14:45,2,1.699,ACTIVE,213.51,345.66,59.970,1493405103,"201051344001025","219011344069620",20.63,6.70,0,332.13,364.89,35.6,32.4,0.274,677374.0,677374.0,3462,0,0,0,L,1122011218,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493405122,1913584.00
04/28/2017 14:45,2,1.604,ACTIVE,213.74,351.67,59.975,1493405103,"201051344000458","219011344069620",31.51,8.50,0,333.33,379.62,51.1,47.4,0.424,685734.6,685734.6,3435,0,0,0,L,1122011218,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493405123,1913585.00
04/28/2017 14:45,2,1.594,ACTIVE,214.19,355.28,59.975,1493405103,"201051344000853","219011344069620",31.93,6.70,0,334.54,381.73,51.5,47.8,0.415,686222.4,686222.4,3435,0,0,0,L,1122011218,0,122.46,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493405124,1913586.00
04/28/2017 14:45,2,1.680,ACTIVE,213.74,351.67,59.959,1493405103,"201051344000685","219011344069620",31.19,8.00,0,331.83,382.33,53.0,49.3,0.451,678166.3,678166.3,3460,0,0,0,L,1122011218,0,122.91,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493405125,1913587.00
04/28/2017 14:45,2,1.672,ACTIVE,213.96,351.37,59.981,1493405103,"201051344000917","219011344069620",31.17,8.50,0,331.83,382.33,52.8,49.0,0.429,674898.8,674898.8,3449,0,0,0,L,1122011218,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493405126,1913588.00
04/28/2017 14:45,2,1.646,ACTIVE,213.74,354.07,59.996,1493405103,"201051344001145","219011344069620",31.69,7.70,0,333.63,382.63,52.8,49.1,0.424,682741.0,682741.0,3442,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493405127,1913589.00
04/28/2017 14:45,2,0.408,ACTIVE,213.74,340.25,59.965,1493405103,"201051344000651","219011344069620",23.28,5.50,0,332.43,345.36,9.6,7.4,0.044,671282.8,671282.8,3459,0,0,0,L,1122011218,0,122.68,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493405128,1913590.00
04/28/2017 14:45,2,1.477,ACTIVE,212.16,352.27,59.965,1493405103,"274151322000088","219011344069620",30.79,11.00,0,332.13,364.29,46.0,42.5,0.309,891735.0,891735.0,3430,0,0,0,L,1151911521,0,122.68,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493405129,1913591.00
04/28/2017 14:45,2,1.025,ACTIVE,213.51,445.15,59.944,1493405103,"274151322000068","219011344069620",41.83,14.30,0,335.44,472.50,43.6,40.2,0.283,768185.7,768185.7,3551,0,0,0,L,1151911521,0,122.68,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493405130,1913592.00
04/28/2017 14:45,2,1.639,ACTIVE,213.29,345.66,59.933,1493405103,"201051344001135","219011344069620",20.87,6.70,0,330.93,363.69,34.7,31.6,0.270,666935.0,666935.0,3455,0,0,0,L,1122011218,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493405130,1913593.00
04/28/2017 14:45,2,1.631,ACTIVE,213.29,351.97,59.938,1493405103,"201051344000594","219011344069620",31.37,8.50,0,331.83,382.03,51.8,48.1,0.415,687673.4,687673.4,3449,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493405131,1913594.00
04/28/2017 14:45,2,1.693,ACTIVE,213.96,351.07,59.933,1493405103,"201051344001203","219011344069620",31.11,8.00,0,334.24,385.03,53.4,49.6,0.438,675761.6,675761.6,3463,0,0,0,L,1122011218,0,122.91,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493405132,1913595.00
04/28/2017 14:45,2,1.502,ACTIVE,212.16,344.15,59.965,1493405103,"274151322000054","219011344069620",30.79,11.00,0,331.83,364.89,46.8,43.2,0.318,909857.2,909857.2,3421,0,0,0,L,1151911521,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493405133,1913596.00
04/28/2017 14:45,2,1.623,ACTIVE,213.96,350.47,59.965,1493405103,"201051344000867","219011344069620",31.17,8.00,0,334.24,381.73,51.3,47.6,0.411,672471.8,672471.8,3460,0,0,0,L,1122011218,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493405134,1913597.00
04/28/2017 14:45,2,1.705,ACTIVE,213.74,352.57,59.986,1493405103,"201051344001093","219011344069620",31.39,8.00,0,334.24,383.53,54.2,50.4,0.424,674611.3,674611.3,3455,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493405136,1913598.00
04/28/2017 14:45,2,1.566,ACTIVE,213.96,353.47,59.986,1493405103,"201051344000900","219011344069620",31.67,6.30,0,333.03,382.33,50.3,46.6,0.411,693872.3,693872.3,3437,0,0,0,L,1122011218,0,122.23,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493405137,1913599.00
04/28/2017 14:45,2,1.611,ACTIVE,213.74,350.77,59.938,1493405103,"201051344000648","219011344069620",31.45,6.30,0,333.63,380.22,51.3,47.6,0.407,683206.6,683206.6,3436,0,0,0,L,1122011218,0,121.55,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493405138,1913600.00
04/28/2017 14:45,2,1.602,ACTIVE,213.74,355.88,59.949,1493405103,"201051344000569","219011344069620",31.83,7.00,0,333.33,382.63,51.7,47.9,0.415,696201.3,696201.3,3427,0,0,0,L,1122011218,0,121.55,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493405139,1913601.00
04/28/2017 14:45,2,1.604,ACTIVE,213.96,350.77,59.986,1493405103,"201051344000983","219011344069620",31.31,7.00,0,334.24,382.03,50.9,47.2,0.424,686676.6,686676.6,3438,0,0,0,L,1122011218,0,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493405139,1913602.00
04/28/2017 14:45,2,1.605,ACTIVE,213.96,351.67,60.012,1493405103,"201051344001158","219011344069620",31.09,6.70,0,333.03,379.02,50.6,46.9,0.411,672314.9,672314.9,3450,0,0,0,L,1122011218,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493405140,1913603.00
04/28/2017 14:45,2,1.617,ACTIVE,214.41,352.27,59.981,1493405103,"201051344000576","219011344069620",31.35,6.70,0,333.93,381.42,51.4,47.7,0.411,686917.0,686917.0,3435,0,0,0,L,1122011218,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493405141,1913604.00
04/28/2017 14:45,2,1.504,ACTIVE,212.61,352.87,59.949,1493405103,"274151322000087","219011344069620",30.77,18.00,0,332.13,363.99,46.8,43.3,0.301,881964.2,881964.2,3493,0,0,0,L,1151911521,0,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493405142,1913605.00
04/28/2017 15:00,2,1.344,ACTIVE,214.41,349.56,59.959,1493406003,"201051344000645","219011344069620",31.51,7.00,0,334.84,373.91,42.9,39.5,0.331,685783.7,685783.7,3433,0,0,0,L,1122011218,0,122.46,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493406004,1913606.00
04/28/2017 15:00,2,1.248,ACTIVE,212.83,342.65,59.954,1493406003,"274151322000085","219011344069620",30.65,10.30,0,333.03,360.99,38.8,35.5,0.256,906876.6,906876.6,3417,0,0,0,L,1151911521,0,122.91,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493406005,1913607.00
04/28/2017 15:00,2,1.363,ACTIVE,214.41,350.77,59.891,1493406003,"201051344000633","219011344069620",31.07,7.30,0,332.73,375.41,43.0,39.5,0.349,672017.2,672017.2,3461,0,0,0,L,1122011218,0,122.46,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493406006,1913608.00
04/28/2017 15:00,2,1.348,ACTIVE,214.41,352.57,59.991,1493406003,"201051344000469","219011344069620",31.69,5.00,0,333.93,377.52,43.3,39.9,0.340,675001.6,675001.6,3447,0,0,0,L,1122011218,0,121.78,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493406007,1913609.00
04/28/2017 15:00,2,1.379,ACTIVE,213.74,348.96,59.938,1493406003,"201051344000646","219011344069620",31.15,8.00,0,332.73,376.62,43.5,40.1,0.345,668534.4,668534.4,3460,0,0,0,L,1122011218,0,122.68,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493406008,1913610.00
04/28/2017 15:00,2,1.283,ACTIVE,212.38,348.66,59.954,1493406003,"274151322000052","219011344069620",30.89,12.00,0,333.03,362.19,40.2,36.8,0.270,939932.7,939932.7,3425,0,0,0,L,1151911521,0,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493406009,1913611.00
04/28/2017 15:00,2,1.412,ACTIVE,214.19,346.26,59.917,1493406003,"201051344000585","219011344069620",20.61,7.00,0,333.33,362.49,29.5,26.5,0.234,679694.9,679694.9,3460,0,0,0,L,1122011218,0,122.23,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493406009,1913612.00
04/28/2017 15:00,2,1.367,ACTIVE,213.74,348.66,59.954,1493406003,"201051344001230","219011344069620",31.35,7.70,0,332.13,377.22,43.5,40.0,0.349,673020.6,673020.6,3451,0,0,0,L,1122011218,0,122.68,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493406010,1913613.00
04/28/2017 15:00,2,1.383,ACTIVE,214.41,350.17,59.996,1493406003,"201051344000582","219011344069620",31.21,6.70,0,333.03,377.82,43.8,40.3,0.345,662922.7,662922.7,3452,0,0,0,L,1122011218,0,122.68,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493406011,1913614.00
04/28/2017 15:00,2,1.406,ACTIVE,213.51,344.76,59.944,1493406003,"201051344000955","219011344069620",20.69,7.00,0,331.53,360.99,29.5,26.5,0.230,681361.8,681361.8,3461,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493406012,1913615.00
04/28/2017 15:00,2,0.855,ACTIVE,213.06,431.92,59.949,1493406003,"274151322000094","219011344069620",40.53,12.30,0,332.13,464.38,35.1,32.0,0.230,767877.1,767877.1,3539,0,0,0,L,1151911521,0,122.23,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493406013,1913616.00
04/28/2017 15:00,2,1.350,ACTIVE,214.19,351.37,59.996,1493406003,"201051344000579","219011344069620",31.77,8.00,0,334.54,377.52,43.5,40.0,0.340,692594.6,692594.6,3446,0,0,0,L,1122011218,0,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493406014,1913617.00
04/28/2017 15:00,2,0.740,ACTIVE,213.74,376.62,59.975,1493406003,"201051344000890","219011344069620",34.93,8.50,0,331.53,392.85,26.2,23.4,0.168,675247.7,675247.7,3463,0,0,0,L,1122011218,0,122.68,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493406015,1913618.00
04/28/2017 15:00,2,0.479,ACTIVE,214.19,339.95,59.981,1493406003,"201051344000438","219011344069620",23.44,6.70,0,333.33,349.26,11.4,9.1,0.053,678053.3,678053.3,3454,0,0,0,L,1122011218,0,122.91,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493406016,1913619.00
04/28/2017 15:00,2,1.271,ACTIVE,214.19,345.06,59.981,1493406003,"201051344000417","219011344069620",21.31,8.00,0,332.73,359.78,27.5,24.6,0.208,636820.3,636820.3,3473,0,0,0,L,1122011218,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493406017,1913620.00
04/28/2017 15:00,2,1.258,ACTIVE,213.06,348.06,59.991,1493406003,"274151322000083","219011344069620",30.89,11.30,0,333.03,361.89,39.4,36.1,0.270,930451.4,930451.4,3424,0,0,0,L,1151911521,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493406018,1913621.00
04/28/2017 15:00,2,1.330,ACTIVE,213.51,353.47,59.975,1493406003,"274151322000076","219011344069620",31.53,11.30,0,333.93,369.10,42.4,39.0,0.278,991778.8,991778.8,3425,0,0,0,L,1151911521,0,122.68,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493406019,1913622.00
04/28/2017 15:00,2,1.332,ACTIVE,213.96,350.77,59.981,1493406003,"201051344000868","219011344069620",31.61,6.00,0,333.33,375.11,42.7,39.3,0.331,673544.6,673544.6,3451,0,0,0,L,1122011218,0,122.01,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493406020,1913623.00
04/28/2017 15:00,2,1.334,ACTIVE,212.61,349.26,60.002,1493406003,"274151322000095","219011344069620",31.01,11.00,0,332.13,367.30,41.9,38.5,0.283,982211.0,982211.0,3423,0,0,0,L,1151911521,0,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493406021,1913624.00
04/28/2017 15:00,2,1.363,ACTIVE,213.74,346.86,59.991,1493406003,"201051344000988","219011344069620",20.28,6.30,0,333.63,364.29,28.0,25.1,0.230,611861.5,611861.5,3467,0,0,0,L,1122011218,0,121.78,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493406022,1913625.00
04/28/2017 15:00,2,1.404,ACTIVE,213.96,344.76,59.928,1493406003,"201051344001025","219011344069620",20.50,6.30,0,333.03,362.49,29.1,26.2,0.221,677381.0,677381.0,3463,0,0,0,L,1122011218,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493406022,1913626.00
04/28/2017 15:00,2,1.352,ACTIVE,213.96,348.66,60.002,1493406003,"201051344000458","219011344069620",31.23,8.00,0,334.24,374.21,42.8,39.4,0.345,685745.1,685745.1,3436,0,0,0,L,1122011218,0,122.23,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493406023,1913627.00
04/28/2017 15:00,2,1.363,ACTIVE,214.64,349.56,59.991,1493406003,"201051344000853","219011344069620",31.05,6.70,0,335.74,377.82,42.9,39.5,0.340,686232.9,686232.9,3436,0,0,0,L,1122011218,0,122.68,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493406024,1913628.00
04/28/2017 15:00,2,1.373,ACTIVE,214.19,350.17,59.991,1493406003,"201051344000685","219011344069620",31.35,7.70,0,332.73,375.71,43.7,40.2,0.358,678177.1,678177.1,3461,0,0,0,L,1122011218,0,123.14,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493406025,1913629.00
04/28/2017 15:00,2,1.350,ACTIVE,214.19,351.67,59.981,1493406003,"201051344000917","219011344069620",31.65,7.70,0,333.03,376.92,43.3,39.9,0.349,674909.5,674909.5,3450,0,0,0,L,1122011218,0,122.46,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493406026,1913630.00
04/28/2017 15:00,2,1.363,ACTIVE,214.19,348.66,59.981,1493406003,"201051344001145","219011344069620",31.29,7.00,0,334.54,377.52,43.3,39.8,0.345,682751.7,682751.7,3443,0,0,0,L,1122011218,0,122.68,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493406027,1913631.00
04/28/2017 15:00,2,0.348,ACTIVE,213.96,339.95,59.981,1493406003,"201051344000651","219011344069620",23.04,5.50,0,333.03,345.66,8.1,5.9,0.031,671284.4,671284.4,3460,0,0,0,L,1122011218,0,122.91,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493406028,1913632.00
04/28/2017 15:00,2,1.225,ACTIVE,212.38,342.95,59.970,1493406003,"274151322000088","219011344069620",30.42,10.70,0,332.43,360.99,37.8,34.5,0.247,891744.2,891744.2,3431,0,0,0,L,1151911521,0,122.91,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493406029,1913633.00
04/28/2017 15:00,2,0.859,ACTIVE,213.29,436.43,59.970,1493406003,"274151322000068","219011344069620",40.73,13.70,0,332.43,467.09,35.4,32.2,0.230,768194.3,768194.3,3552,0,0,0,L,1151911521,0,122.91,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493406030,1913634.00
04/28/2017 15:00,2,1.377,ACTIVE,213.74,344.15,59.991,1493406003,"201051344001135","219011344069620",20.44,6.30,0,333.03,362.19,28.6,25.6,0.221,666941.8,666941.8,3456,0,0,0,L,1122011218,0,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493406031,1913635.00
04/28/2017 15:00,2,1.367,ACTIVE,213.51,348.36,59.933,1493406003,"201051344000594","219011344069620",31.09,8.00,0,331.83,375.71,43.0,39.6,0.336,687683.9,687683.9,3450,0,0,0,L,1122011218,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493406032,1913636.00
04/28/2017 15:00,2,1.375,ACTIVE,214.19,349.26,59.959,1493406003,"201051344001203","219011344069620",31.41,7.30,0,334.24,376.92,43.8,40.3,0.349,675772.3,675772.3,3464,0,0,0,L,1122011218,0,123.14,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493406033,1913637.00
04/28/2017 15:00,2,1.248,ACTIVE,212.38,350.17,59.965,1493406003,"274151322000054","219011344069620",30.43,10.70,0,332.13,361.29,38.5,35.2,0.265,909866.6,909866.6,3422,0,0,0,L,1151911521,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493406033,1913638.00
04/28/2017 15:00,2,1.348,ACTIVE,214.19,348.66,59.975,1493406003,"201051344000867","219011344069620",31.17,7.70,0,332.73,373.31,42.6,39.2,0.331,672482.2,672482.2,3461,0,0,0,L,1122011218,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493406035,1913639.00
04/28/2017 15:00,2,1.395,ACTIVE,213.96,351.37,59.954,1493406003,"201051344001093","219011344069620",31.53,7.30,0,332.73,377.22,44.5,41.1,0.340,674622.3,674622.3,3456,0,0,0,L,1122011218,0,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493406036,1913640.00
04/28/2017 15:00,2,1.307,ACTIVE,213.96,348.96,59.954,1493406003,"201051344000900","219011344069620",31.21,6.30,0,333.93,376.01,41.3,38.0,0.336,693882.4,693882.4,3438,0,0,0,L,1122011218,0,122.23,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493406036,1913641.00
04/28/2017 15:00,2,1.340,ACTIVE,214.19,348.66,59.981,1493406003,"201051344000648","219011344069620",31.45,6.30,0,333.93,375.71,42.7,39.3,0.336,683216.9,683216.9,3437,0,0,0,L,1122011218,0,121.78,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493406037,1913642.00
04/28/2017 15:00,2,1.359,ACTIVE,213.96,349.26,59.981,1493406003,"201051344000569","219011344069620",31.25,6.70,0,333.63,377.52,43.0,39.6,0.340,696211.8,696211.8,3428,0,0,0,L,1122011218,0,121.78,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493406038,1913643.00
04/28/2017 15:00,2,1.307,ACTIVE,214.19,353.17,59.933,1493406003,"201051344000983","219011344069620",31.81,7.00,0,333.03,376.92,42.1,38.8,0.345,686686.9,686686.9,3439,0,0,0,L,1122011218,0,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493406039,1913644.00
04/28/2017 15:00,2,1.334,ACTIVE,214.19,348.66,59.959,1493406003,"201051344001158","219011344069620",30.97,6.70,0,333.33,375.41,41.9,38.5,0.336,672325.1,672325.1,3451,0,0,0,L,1122011218,0,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493406040,1913645.00
04/28/2017 15:00,2,1.348,ACTIVE,214.64,350.17,59.959,1493406003,"201051344000576","219011344069620",31.29,6.30,0,334.24,375.41,42.7,39.3,0.336,686927.4,686927.4,3436,0,0,0,L,1122011218,0,122.46,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493406041,1913646.00
04/28/2017 15:00,2,1.254,ACTIVE,212.61,349.56,59.965,1493406003,"274151322000087","219011344069620",30.34,16.70,0,332.73,360.69,38.5,35.2,0.239,881973.6,881973.6,3494,0,0,0,L,1151911521,0,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493406042,1913647.00
04/28/2017 15:15,2,2.070,ACTIVE,214.64,356.78,59.928,1493406903,"201051344000645","219011344069620",31.15,7.30,0,336.34,393.15,65.3,61.1,0.521,685796.4,685796.4,3434,0,0,0,L,1122011218,0,122.68,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493406905,1913648.00
04/28/2017 15:15,2,1.920,ACTIVE,213.06,344.45,59.965,1493406903,"274151322000085","219011344069620",30.59,10.70,0,333.33,372.41,59.5,55.5,0.402,906888.1,906888.1,3418,0,0,0,L,1151911521,0,122.91,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493406906,1913649.00
04/28/2017 15:15,2,2.047,ACTIVE,214.64,357.08,59.975,1493406903,"201051344000633","219011344069620",31.59,7.30,0,332.13,392.25,65.5,61.3,0.548,672030.0,672030.0,3462,0,0,0,L,1122011218,0,122.68,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493406906,1913650.00
04/28/2017 15:15,2,2.068,ACTIVE,214.64,357.68,59.917,1493406903,"201051344000469","219011344069620",31.45,5.50,0,335.44,392.25,65.9,61.7,0.544,675014.5,675014.5,3448,0,0,0,L,1122011218,0,122.01,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493406907,1913651.00
04/28/2017 15:15,2,2.094,ACTIVE,213.29,356.48,59.875,1493406903,"201051344000646","219011344069620",31.55,8.50,0,332.43,391.04,67.0,62.7,0.561,668547.3,668547.3,3461,0,0,0,L,1122011218,0,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493406908,1913652.00
04/28/2017 15:15,2,1.955,ACTIVE,212.16,344.76,59.849,1493406903,"274151322000052","219011344069620",31.23,12.30,0,333.63,375.41,61.8,57.7,0.429,939944.6,939944.6,3426,0,0,0,L,1151911521,0,121.33,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493406909,1913653.00
04/28/2017 15:15,2,2.131,ACTIVE,213.51,349.56,59.928,1493406903,"201051344000585","219011344069620",21.03,7.00,0,333.63,372.41,45.3,41.8,0.367,679703.5,679703.5,3461,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493406910,1913654.00
04/28/2017 15:15,2,2.135,ACTIVE,213.06,354.67,59.949,1493406903,"201051344001230","219011344069620",31.25,8.00,0,331.83,391.04,67.6,63.3,0.557,673033.6,673033.6,3452,0,0,0,L,1122011218,0,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493406911,1913655.00
04/28/2017 15:15,2,2.139,ACTIVE,213.96,355.58,59.986,1493406903,"201051344000582","219011344069620",31.31,7.00,0,333.03,391.04,67.9,63.6,0.544,662935.8,662935.8,3453,0,0,0,L,1122011218,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493406912,1913656.00
04/28/2017 15:15,2,2.031,ACTIVE,213.29,363.09,59.938,1493406903,"201051344000955","219011344069620",32.14,7.30,0,332.43,395.55,66.2,62.0,0.544,681371.2,681371.2,3462,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493406913,1913657.00
04/28/2017 15:15,2,1.246,ACTIVE,212.61,458.67,59.917,1493406903,"274151322000094","219011344069620",42.76,12.30,0,332.43,475.80,53.7,49.9,0.371,767887.6,767887.6,3540,0,0,0,L,1151911521,0,121.78,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493406914,1913658.00
04/28/2017 15:15,2,2.039,ACTIVE,214.64,361.29,59.944,1493406903,"201051344000579","219011344069620",32.14,8.00,0,336.04,393.75,66.4,62.2,0.539,692607.5,692607.5,3447,0,0,0,L,1122011218,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493406915,1913659.00
04/28/2017 15:15,2,2.211,ACTIVE,213.29,348.96,59.949,1493406903,"201051344000890","219011344069620",20.57,8.00,0,332.43,401.56,46.1,42.5,0.362,675255.2,675255.2,3464,0,0,0,L,1122011218,0,122.46,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493406916,1913660.00
04/28/2017 15:15,2,0.641,ACTIVE,213.74,341.75,59.991,1493406903,"201051344000438","219011344069620",23.30,6.70,0,333.93,349.56,15.2,12.7,0.097,678056.1,678056.1,3455,0,0,0,L,1122011218,0,122.68,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493406917,1913661.00
04/28/2017 15:15,2,2.082,ACTIVE,213.74,349.86,59.928,1493406903,"201051344000417","219011344069620",20.99,8.50,0,332.43,370.30,44.4,40.9,0.371,636828.4,636828.4,3474,0,0,0,L,1122011218,0,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493406918,1913662.00
04/28/2017 15:15,2,1.986,ACTIVE,212.83,348.36,59.859,1493406903,"274151322000083","219011344069620",30.93,11.70,0,333.33,374.51,62.2,58.2,0.451,930463.3,930463.3,3425,0,0,0,L,1151911521,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493406919,1913663.00
04/28/2017 15:15,2,2.100,ACTIVE,213.29,361.29,59.928,1493406903,"274151322000076","219011344069620",31.61,12.00,0,333.93,381.73,67.2,63.0,0.468,991791.7,991791.7,3426,0,0,0,L,1151911521,0,122.01,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493406920,1913664.00
04/28/2017 15:15,2,2.111,ACTIVE,214.19,355.58,59.965,1493406903,"201051344000868","219011344069620",31.27,6.30,0,333.93,390.14,66.9,62.6,0.544,673557.5,673557.5,3452,0,0,0,L,1122011218,0,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493406920,1913665.00
04/28/2017 15:15,2,2.104,ACTIVE,212.38,361.59,59.870,1493406903,"274151322000095","219011344069620",31.35,11.70,0,333.03,380.52,66.8,62.6,0.464,982223.8,982223.8,3424,0,0,0,L,1151911521,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493406921,1913666.00
04/28/2017 15:15,2,2.111,ACTIVE,214.41,352.57,59.928,1493406903,"201051344000988","219011344069620",20.65,6.70,0,333.03,377.82,44.2,40.7,0.358,611869.8,611869.8,3468,0,0,0,L,1122011218,0,122.23,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493406922,1913667.00
04/28/2017 15:15,2,2.207,ACTIVE,213.74,350.17,59.933,1493406903,"201051344001025","219011344069620",20.75,6.30,0,333.63,372.41,46.5,42.9,0.367,677389.7,677389.7,3464,0,0,0,L,1122011218,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493406923,1913668.00
04/28/2017 15:15,2,2.107,ACTIVE,214.64,356.48,59.938,1493406903,"201051344000458","219011344069620",31.33,8.00,0,333.63,391.94,66.8,62.6,0.557,685757.9,685757.9,3437,0,0,0,L,1122011218,0,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493406924,1913669.00
04/28/2017 15:15,2,2.084,ACTIVE,215.09,360.38,59.938,1493406903,"201051344000853","219011344069620",31.95,7.00,0,334.54,394.95,67.4,63.2,0.557,686245.9,686245.9,3437,0,0,0,L,1122011218,0,122.91,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493406925,1913670.00
04/28/2017 15:15,2,2.188,ACTIVE,213.51,356.48,59.933,1493406903,"201051344000685","219011344069620",31.35,8.00,0,333.03,390.44,69.4,65.1,0.592,678190.2,678190.2,3462,0,0,0,L,1122011218,0,123.14,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493406926,1913671.00
04/28/2017 15:15,2,2.148,ACTIVE,213.96,360.38,59.975,1493406903,"201051344000917","219011344069620",31.85,8.50,0,334.24,393.15,69.3,64.9,0.575,674922.6,674922.6,3451,0,0,0,L,1122011218,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493406927,1913672.00
04/28/2017 15:15,2,2.186,ACTIVE,213.51,356.18,59.938,1493406903,"201051344001145","219011344069620",31.27,7.30,0,334.54,391.34,69.2,64.9,0.566,682764.8,682764.8,3444,0,0,0,L,1122011218,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493406928,1913673.00
04/28/2017 15:15,2,0.488,ACTIVE,213.74,341.15,59.891,1493406903,"201051344000651","219011344069620",23.62,5.50,0,334.24,346.26,11.7,9.4,0.057,671286.3,671286.3,3461,0,0,0,L,1122011218,0,122.91,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493406929,1913674.00
04/28/2017 15:15,2,1.949,ACTIVE,212.16,347.16,59.975,1493406903,"274151322000088","219011344069620",30.93,11.00,0,332.73,373.01,61.0,57.0,0.415,891755.7,891755.7,3432,0,0,0,L,1151911521,0,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493406929,1913675.00
04/28/2017 15:15,2,1.340,ACTIVE,213.51,454.46,59.954,1493406903,"274151322000068","219011344069620",42.18,14.00,0,419.00,479.71,57.1,53.2,0.371,768205.0,768205.0,3553,0,0,0,L,1151911521,0,122.46,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493406930,1913676.00
04/28/2017 15:15,2,2.182,ACTIVE,213.29,349.26,59.870,1493406903,"201051344001135","219011344069620",20.69,6.70,0,333.03,370.60,45.8,42.2,0.371,666950.3,666950.3,3457,0,0,0,L,1122011218,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493406931,1913677.00
04/28/2017 15:15,2,2.146,ACTIVE,213.96,357.98,59.928,1493406903,"201051344000594","219011344069620",31.29,8.50,0,332.13,391.04,68.1,63.8,0.548,687697.0,687697.0,3451,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493406932,1913678.00
04/28/2017 15:15,2,2.195,ACTIVE,213.74,356.48,59.933,1493406903,"201051344001203","219011344069620",31.59,7.70,0,334.24,393.15,70.2,65.8,0.579,675785.6,675785.6,3465,0,0,0,L,1122011218,0,122.91,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493406933,1913679.00
04/28/2017 15:15,2,1.979,ACTIVE,211.93,359.18,59.896,1493406903,"274151322000054","219011344069620",30.95,11.00,0,333.03,373.61,62.0,57.9,0.438,909878.3,909878.3,3423,0,0,0,L,1151911521,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493406934,1913680.00
04/28/2017 15:15,2,2.127,ACTIVE,214.41,356.78,59.944,1493406903,"201051344000867","219011344069620",31.29,7.70,0,332.73,389.54,67.4,63.1,0.544,672495.1,672495.1,3462,0,0,0,L,1122011218,0,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493406935,1913681.00
04/28/2017 15:15,2,2.211,ACTIVE,213.74,358.28,59.991,1493406903,"201051344001093","219011344069620",31.67,8.00,0,335.14,391.94,70.9,66.5,0.561,674635.8,674635.8,3457,0,0,0,L,1122011218,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493406936,1913682.00
04/28/2017 15:15,2,2.076,ACTIVE,214.41,358.88,59.933,1493406903,"201051344000900","219011344069620",31.67,6.70,0,333.93,394.35,66.6,62.4,0.552,693895.1,693895.1,3439,0,0,0,L,1122011218,0,122.46,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493406937,1913683.00
04/28/2017 15:15,2,2.107,ACTIVE,214.41,355.88,59.933,1493406903,"201051344000648","219011344069620",31.51,6.70,0,333.93,390.44,67.2,63.0,0.544,683229.9,683229.9,3438,0,0,0,L,1122011218,0,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493406938,1913684.00
04/28/2017 15:15,2,2.102,ACTIVE,214.64,359.78,59.880,1493406903,"201051344000569","219011344069620",31.87,7.00,0,333.93,392.55,67.8,63.5,0.548,696224.9,696224.9,3429,0,0,0,L,1122011218,0,122.01,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493406939,1913685.00
04/28/2017 15:15,2,2.080,ACTIVE,214.41,358.28,59.933,1493406903,"201051344000983","219011344069620",31.77,7.30,0,335.74,392.85,67.0,62.7,0.566,686699.8,686699.8,3440,0,0,0,L,1122011218,0,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493406940,1913686.00
