ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/28/2017 15:15,2,2.111,ACTIVE,214.87,357.98,59.938,1493406903,"201051344001158","219011344069620",31.21,6.70,0,333.93,392.85,66.8,62.5,0.552,672337.9,672337.9,3452,0,0,0,L,1122011218,0,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493406940,1913687.00
04/28/2017 15:15,2,2.096,ACTIVE,214.87,359.18,59.901,1493406903,"201051344000576","219011344069620",31.79,6.70,0,334.54,393.75,67.5,63.2,0.548,686940.4,686940.4,3437,0,0,0,L,1122011218,0,122.68,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493406941,1913688.00
04/28/2017 15:15,2,1.977,ACTIVE,212.61,347.16,59.933,1493406903,"274151322000087","219011344069620",30.97,17.30,0,333.03,371.51,62.0,58.0,0.398,881985.4,881985.4,3495,0,0,0,L,1151911521,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493406942,1913689.00
04/28/2017 15:30,2,1.846,ACTIVE,215.09,354.67,60.018,1493407803,"201051344000645","219011344069620",31.29,7.70,0,334.24,386.83,58.5,54.6,0.473,685811.4,685811.4,3435,0,0,0,L,1122011218,0,123.14,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493407804,1913690.00
04/28/2017 15:30,2,1.732,ACTIVE,213.06,352.87,59.965,1493407803,"274151322000085","219011344069620",30.36,11.00,0,334.24,370.90,53.3,49.5,0.358,906901.6,906901.6,3419,0,0,0,L,1151911521,0,122.68,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493407805,1913691.00
04/28/2017 15:30,2,1.844,ACTIVE,214.87,355.28,59.970,1493407803,"201051344000633","219011344069620",31.27,7.70,0,334.54,388.04,58.4,54.4,0.486,672044.9,672044.9,3463,0,0,0,L,1122011218,0,123.14,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493407806,1913692.00
04/28/2017 15:30,2,1.836,ACTIVE,214.87,354.97,59.975,1493407803,"201051344000469","219011344069620",31.55,5.50,0,334.24,389.54,58.8,54.8,0.477,675029.5,675029.5,3449,0,0,0,L,1122011218,0,122.23,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493407807,1913693.00
04/28/2017 15:30,2,1.877,ACTIVE,213.51,353.47,59.996,1493407803,"201051344000646","219011344069620",31.31,9.30,0,333.93,389.54,59.5,55.5,0.499,668562.5,668562.5,3462,0,0,0,L,1122011218,0,122.68,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493407808,1913694.00
04/28/2017 15:30,2,1.754,ACTIVE,212.83,350.47,59.970,1493407803,"274151322000052","219011344069620",30.91,12.70,0,333.33,373.31,54.9,51.0,0.384,939958.6,939958.6,3427,0,0,0,L,1151911521,0,121.55,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493407809,1913695.00
04/28/2017 15:30,2,1.902,ACTIVE,214.19,348.36,59.975,1493407803,"201051344000585","219011344069620",20.83,7.30,0,333.63,371.81,40.2,36.9,0.314,679713.7,679713.7,3462,0,0,0,L,1122011218,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493407809,1913696.00
04/28/2017 15:30,2,1.871,ACTIVE,213.74,354.07,59.970,1493407803,"201051344001230","219011344069620",31.41,8.50,0,331.23,388.94,59.5,55.6,0.486,673048.9,673048.9,3453,0,0,0,L,1122011218,0,122.68,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493407810,1913697.00
04/28/2017 15:30,2,1.883,ACTIVE,214.41,354.07,59.975,1493407803,"201051344000582","219011344069620",31.21,7.00,0,333.63,390.14,59.6,55.6,0.473,662951.1,662951.1,3454,0,0,0,L,1122011218,0,122.68,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493407811,1913698.00
04/28/2017 15:30,2,1.867,ACTIVE,213.51,356.48,59.975,1493407803,"201051344000955","219011344069620",31.71,8.00,0,335.14,392.85,60.0,56.0,0.495,681386.4,681386.4,3463,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493407812,1913699.00
04/28/2017 15:30,2,1.066,ACTIVE,213.06,458.67,59.986,1493407803,"274151322000094","219011344069620",42.98,13.00,0,414.49,476.41,45.6,42.1,0.309,767899.9,767899.9,3541,0,0,0,L,1151911521,0,122.23,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493407813,1913700.00
04/28/2017 15:30,2,1.834,ACTIVE,214.87,354.67,59.981,1493407803,"201051344000579","219011344069620",31.31,9.00,0,336.94,387.74,58.1,54.2,0.464,692622.5,692622.5,3448,0,0,0,L,1122011218,0,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493407814,1913701.00
04/28/2017 15:30,2,1.922,ACTIVE,213.74,347.46,59.954,1493407803,"201051344000890","219011344069620",20.65,8.50,0,333.03,370.90,40.2,36.9,0.309,675265.4,675265.4,3465,0,0,0,L,1122011218,0,122.68,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493407815,1913702.00
04/28/2017 15:30,2,0.525,ACTIVE,213.96,341.15,59.933,1493407803,"201051344000438","219011344069620",25.72,7.30,0,334.54,349.56,13.7,11.3,0.075,678059.0,678059.0,3456,0,0,0,L,1122011218,0,122.68,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493407816,1913703.00
04/28/2017 15:30,2,1.908,ACTIVE,213.96,348.36,59.981,1493407803,"201051344000417","219011344069620",20.32,9.00,0,332.73,370.60,39.2,36.0,0.318,636838.3,636838.3,3475,0,0,0,L,1122011218,0,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493407817,1913704.00
04/28/2017 15:30,2,1.709,ACTIVE,213.29,346.86,59.970,1493407803,"274151322000083","219011344069620",30.97,12.00,0,333.63,371.21,53.6,49.8,0.371,930477.2,930477.2,3426,0,0,0,L,1151911521,0,122.23,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493407818,1913705.00
04/28/2017 15:30,2,1.814,ACTIVE,213.74,351.67,59.949,1493407803,"274151322000076","219011344069620",31.47,12.30,0,335.74,380.52,57.9,53.9,0.402,991806.7,991806.7,3427,0,0,0,L,1151911521,0,122.46,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493407818,1913706.00
04/28/2017 15:30,2,1.818,ACTIVE,214.41,354.07,59.996,1493407803,"201051344000868","219011344069620",31.17,6.70,0,333.63,386.83,57.4,53.5,0.468,673572.4,673572.4,3453,0,0,0,L,1122011218,0,122.46,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493407819,1913707.00
04/28/2017 15:30,2,1.795,ACTIVE,213.06,351.37,59.959,1493407803,"274151322000095","219011344069620",31.35,11.70,0,333.63,378.72,57.0,53.1,0.384,982238.6,982238.6,3425,0,0,0,L,1151911521,0,122.68,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493407820,1913708.00
04/28/2017 15:30,2,1.852,ACTIVE,214.64,350.17,59.954,1493407803,"201051344000988","219011344069620",20.08,6.70,0,335.44,373.01,37.7,34.5,0.301,611879.4,611879.4,3469,0,0,0,L,1122011218,0,122.46,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493407821,1913709.00
04/28/2017 15:30,2,1.893,ACTIVE,213.74,347.46,59.965,1493407803,"201051344001025","219011344069620",20.63,6.70,0,334.24,371.51,39.6,36.3,0.309,677399.8,677399.8,3465,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493407822,1913710.00
04/28/2017 15:30,2,1.781,ACTIVE,214.64,354.07,59.965,1493407803,"201051344000458","219011344069620",31.57,8.50,0,334.54,386.53,57.0,53.1,0.473,685772.8,685772.8,3438,0,0,0,L,1122011218,0,122.68,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493407823,1913711.00
04/28/2017 15:30,2,1.807,ACTIVE,215.09,355.58,59.965,1493407803,"201051344000853","219011344069620",31.29,7.30,0,337.84,390.74,57.4,53.4,0.468,686260.8,686260.8,3438,0,0,0,L,1122011218,0,123.14,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493407824,1913712.00
04/28/2017 15:30,2,1.861,ACTIVE,213.96,353.47,59.965,1493407803,"201051344000685","219011344069620",31.21,8.00,0,332.73,388.64,58.9,54.9,0.495,678205.6,678205.6,3463,0,0,0,L,1122011218,0,123.14,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493407825,1913713.00
04/28/2017 15:30,2,1.832,ACTIVE,213.96,354.37,59.938,1493407803,"201051344000917","219011344069620",31.51,9.00,0,334.24,389.54,58.5,54.6,0.473,674937.9,674937.9,3452,0,0,0,L,1122011218,0,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493407826,1913714.00
04/28/2017 15:30,2,1.822,ACTIVE,213.96,355.58,59.922,1493407803,"201051344001145","219011344069620",31.65,8.00,0,333.63,391.04,58.4,54.5,0.473,682780.1,682780.1,3445,0,0,0,L,1122011218,0,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493407826,1913715.00
04/28/2017 15:30,2,0.436,ACTIVE,214.19,341.15,59.970,1493407803,"201051344000651","219011344069620",23.22,6.00,0,334.24,347.46,10.3,8.0,0.049,671288.5,671288.5,3462,0,0,0,L,1122011218,0,122.91,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493407827,1913716.00
04/28/2017 15:30,2,1.656,ACTIVE,212.83,344.76,59.965,1493407803,"274151322000088","219011344069620",30.59,11.30,0,333.33,370.30,51.3,47.6,0.345,891769.1,891769.1,3433,0,0,0,L,1151911521,0,122.68,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493407828,1913717.00
04/28/2017 15:30,2,1.178,ACTIVE,213.96,433.72,59.938,1493407803,"274151322000068","219011344069620",40.04,14.70,0,412.68,481.21,47.7,44.1,0.309,768217.4,768217.4,3554,0,0,0,L,1151911521,0,123.14,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493407829,1913718.00
04/28/2017 15:30,2,1.828,ACTIVE,213.51,346.56,59.944,1493407803,"201051344001135","219011344069620",20.73,6.70,0,333.63,370.30,38.4,35.1,0.305,666960.2,666960.2,3458,0,0,0,L,1122011218,0,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493407830,1913719.00
04/28/2017 15:30,2,1.795,ACTIVE,213.96,354.37,59.949,1493407803,"201051344000594","219011344069620",31.49,9.00,0,331.23,388.64,57.3,53.4,0.460,687712.0,687712.0,3452,0,0,0,L,1122011218,0,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493407831,1913720.00
04/28/2017 15:30,2,1.848,ACTIVE,213.96,354.07,59.954,1493407803,"201051344001203","219011344069620",31.49,8.00,0,333.03,392.25,59.0,55.1,0.491,675801.1,675801.1,3466,0,0,0,L,1122011218,0,122.91,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493407832,1913721.00
04/28/2017 15:30,2,1.674,ACTIVE,213.06,352.87,59.949,1493407803,"274151322000054","219011344069620",30.55,11.30,0,332.13,370.90,51.8,48.1,0.345,909891.9,909891.9,3424,0,0,0,L,1151911521,0,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493407833,1913722.00
04/28/2017 15:30,2,1.783,ACTIVE,214.64,352.87,59.965,1493407803,"201051344000867","219011344069620",31.27,8.00,0,333.63,386.23,56.5,52.6,0.451,672509.9,672509.9,3463,0,0,0,L,1122011218,0,123.14,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493407834,1913723.00
04/28/2017 15:30,2,1.850,ACTIVE,213.96,357.68,59.949,1493407803,"201051344001093","219011344069620",31.83,8.50,0,334.84,390.14,59.7,55.7,0.468,674651.4,674651.4,3458,0,0,0,L,1122011218,0,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493407835,1913724.00
04/28/2017 15:30,2,1.742,ACTIVE,214.64,354.67,59.965,1493407803,"201051344000900","219011344069620",31.47,6.70,0,335.14,390.14,55.5,51.7,0.455,693909.8,693909.8,3440,0,0,0,L,1122011218,0,122.91,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493407837,1913725.00
04/28/2017 15:30,2,1.785,ACTIVE,214.64,353.17,60.007,1493407803,"201051344000648","219011344069620",31.21,6.70,0,335.14,386.53,56.5,52.6,0.451,683244.7,683244.7,3439,0,0,0,L,1122011218,0,122.46,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493407838,1913726.00
04/28/2017 15:30,2,1.785,ACTIVE,214.64,354.07,59.965,1493407803,"201051344000569","219011344069620",31.47,7.30,0,335.74,388.94,56.9,53.0,0.460,696239.8,696239.8,3430,0,0,0,L,1122011218,0,122.23,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493407839,1913727.00
04/28/2017 15:30,2,1.740,ACTIVE,214.87,356.48,59.954,1493407803,"201051344000983","219011344069620",31.77,7.30,0,336.34,390.14,56.0,52.2,0.473,686714.5,686714.5,3441,0,0,0,L,1122011218,0,122.91,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493407840,1913728.00
04/28/2017 15:30,2,1.768,ACTIVE,214.87,354.37,60.007,1493407803,"201051344001158","219011344069620",31.13,7.30,0,334.84,386.23,55.8,51.9,0.460,672352.6,672352.6,3453,0,0,0,L,1122011218,0,122.68,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493407840,1913729.00
04/28/2017 15:30,2,1.766,ACTIVE,215.09,355.88,59.970,1493407803,"201051344000576","219011344069620",31.67,7.00,0,336.64,388.34,56.6,52.7,0.451,686955.2,686955.2,3438,0,0,0,L,1122011218,0,122.91,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493407841,1913730.00
04/28/2017 15:30,2,1.662,ACTIVE,213.29,349.26,59.938,1493407803,"274151322000087","219011344069620",30.71,18.00,0,333.63,370.90,51.7,48.0,0.327,881999.0,881999.0,3496,0,0,0,L,1151911521,0,122.68,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493407842,1913731.00
04/28/2017 15:45,2,2.020,ACTIVE,215.77,357.08,59.933,1493408703,"201051344000645","219011344069620",31.37,7.70,0,335.14,390.44,64.2,60.0,0.513,685825.8,685825.8,3436,0,0,0,L,1122011218,0,123.36,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493408705,1913732.00
04/28/2017 15:45,2,1.906,ACTIVE,213.74,358.58,60.002,1493408703,"274151322000085","219011344069620",30.34,11.30,0,333.93,370.00,58.5,54.6,0.398,906914.8,906914.8,3420,0,0,0,L,1151911521,0,123.14,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493408705,1913733.00
04/28/2017 15:45,2,2.025,ACTIVE,215.54,357.98,59.880,1493408703,"201051344000633","219011344069620",31.35,8.00,0,335.14,387.14,64.3,60.2,0.535,672059.4,672059.4,3464,0,0,0,L,1122011218,0,123.36,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493408706,1913734.00
04/28/2017 15:45,2,2.016,ACTIVE,215.54,357.68,59.981,1493408703,"201051344000469","219011344069620",31.63,6.00,0,333.33,388.34,64.6,60.4,0.530,675044.1,675044.1,3450,0,0,0,L,1122011218,0,122.68,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493408707,1913735.00
04/28/2017 15:45,2,2.066,ACTIVE,213.96,355.58,59.922,1493408703,"201051344000646","219011344069620",31.25,9.30,0,331.23,387.44,65.4,61.2,0.548,668577.2,668577.2,3463,0,0,0,L,1122011218,0,122.91,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493408708,1913736.00
04/28/2017 15:45,2,1.918,ACTIVE,213.51,359.18,59.922,1493408703,"274151322000052","219011344069620",31.11,12.70,0,333.63,370.60,60.5,56.4,0.424,939972.2,939972.2,3428,0,0,0,L,1151911521,0,122.01,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493408709,1913737.00
04/28/2017 15:45,2,2.127,ACTIVE,214.41,350.47,59.975,1493408703,"201051344000585","219011344069620",20.56,7.70,0,333.63,370.60,44.3,40.8,0.358,679723.5,679723.5,3463,0,0,0,L,1122011218,0,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493408710,1913738.00
04/28/2017 15:45,2,2.086,ACTIVE,213.96,355.28,59.933,1493408703,"201051344001230","219011344069620",31.07,9.00,0,333.63,394.65,65.6,61.4,0.544,673063.6,673063.6,3454,0,0,0,L,1122011218,0,122.91,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493408711,1913739.00
04/28/2017 15:45,2,2.076,ACTIVE,214.87,356.78,59.933,1493408703,"201051344000582","219011344069620",31.27,7.70,0,334.24,388.04,65.8,61.6,0.526,662965.9,662965.9,3455,0,0,0,L,1122011218,0,123.14,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493408712,1913740.00
04/28/2017 15:45,2,2.070,ACTIVE,213.96,358.28,59.933,1493408703,"201051344000955","219011344069620",31.67,8.50,0,334.54,388.04,66.4,62.1,0.548,681401.3,681401.3,3464,0,0,0,L,1122011218,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493408713,1913741.00
04/28/2017 15:45,2,1.301,ACTIVE,213.29,431.92,59.944,1493408703,"274151322000094","219011344069620",40.51,13.00,0,416.89,477.91,53.6,49.8,0.362,767911.7,767911.7,3542,0,0,0,L,1151911521,0,122.23,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493408714,1913742.00
04/28/2017 15:45,2,2.006,ACTIVE,215.77,357.38,59.970,1493408703,"201051344000579","219011344069620",31.69,9.00,0,335.74,388.04,64.4,60.2,0.521,692637.1,692637.1,3449,0,0,0,L,1122011218,0,123.14,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493408714,1913743.00
04/28/2017 15:45,2,2.088,ACTIVE,213.96,358.58,59.981,1493408703,"201051344000890","219011344069620",31.75,9.00,0,332.13,388.94,67.1,62.9,0.530,675277.1,675277.1,3466,0,0,0,L,1122011218,0,122.91,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493408715,1913744.00
04/28/2017 15:45,2,0.525,ACTIVE,214.19,367.90,59.870,1493408703,"201051344000438","219011344069620",34.11,7.70,0,333.33,390.44,18.2,15.7,0.102,678062.8,678062.8,3457,0,0,0,L,1122011218,0,122.91,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493408716,1913745.00
04/28/2017 15:45,2,2.092,ACTIVE,214.41,350.17,59.944,1493408703,"201051344000417","219011344069620",20.52,9.00,0,333.03,369.10,43.5,40.0,0.349,636848.0,636848.0,3476,0,0,0,L,1122011218,0,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493408717,1913746.00
04/28/2017 15:45,2,1.896,ACTIVE,213.29,356.18,60.007,1493408703,"274151322000083","219011344069620",31.13,12.30,0,333.63,370.60,59.7,55.7,0.415,930490.6,930490.6,3427,0,0,0,L,1151911521,0,122.46,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493408718,1913747.00
04/28/2017 15:45,2,2.004,ACTIVE,213.96,360.08,59.938,1493408703,"274151322000076","219011344069620",31.73,13.00,0,335.74,378.42,64.4,60.2,0.451,991821.3,991821.3,3428,0,0,0,L,1151911521,0,122.46,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493408719,1913748.00
04/28/2017 15:45,2,1.998,ACTIVE,215.09,357.38,59.896,1493408703,"201051344000868","219011344069620",31.53,6.30,0,333.63,385.93,63.9,59.7,0.513,673586.9,673586.9,3454,0,0,0,L,1122011218,0,122.68,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493408720,1913749.00
04/28/2017 15:45,2,2.018,ACTIVE,213.06,356.78,59.938,1493408703,"274151322000095","219011344069620",31.19,12.30,0,334.24,376.31,63.8,59.6,0.420,982253.1,982253.1,3426,0,0,0,L,1151911521,0,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493408721,1913750.00
04/28/2017 15:45,2,2.023,ACTIVE,215.54,353.77,59.933,1493408703,"201051344000988","219011344069620",20.50,7.00,0,334.54,372.71,42.0,38.7,0.340,611888.9,611888.9,3470,0,0,0,L,1122011218,0,122.91,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493408722,1913751.00
04/28/2017 15:45,2,2.086,ACTIVE,214.19,349.56,60.007,1493408703,"201051344001025","219011344069620",20.77,7.00,0,333.93,370.00,43.9,40.4,0.340,677409.7,677409.7,3466,0,0,0,L,1122011218,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493408723,1913752.00
04/28/2017 15:45,2,1.992,ACTIVE,215.32,357.08,59.880,1493408703,"201051344000458","219011344069620",31.41,9.00,0,335.14,385.63,63.4,59.3,0.521,685787.2,685787.2,3439,0,0,0,L,1122011218,0,123.14,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493408723,1913753.00
04/28/2017 15:45,2,1.998,ACTIVE,216.00,360.38,59.981,1493408703,"201051344000853","219011344069620",31.57,7.30,0,335.44,391.04,63.9,59.7,0.517,686275.4,686275.4,3439,0,0,0,L,1122011218,0,123.59,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493408724,1913754.00
04/28/2017 15:45,2,2.049,ACTIVE,214.41,356.48,59.944,1493408703,"201051344000685","219011344069620",31.51,8.50,0,332.73,387.74,65.3,61.1,0.557,678220.5,678220.5,3464,0,0,0,L,1122011218,0,123.59,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493408725,1913755.00
04/28/2017 15:45,2,2.053,ACTIVE,214.19,356.18,59.949,1493408703,"201051344000917","219011344069620",31.33,9.00,0,334.54,387.44,65.1,60.9,0.535,674952.8,674952.8,3453,0,0,0,L,1122011218,0,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493408726,1913756.00
04/28/2017 15:45,2,2.010,ACTIVE,214.19,358.88,59.944,1493408703,"201051344001145","219011344069620",31.79,8.00,0,335.74,387.74,64.7,60.6,0.521,682794.9,682794.9,3446,0,0,0,L,1122011218,0,122.68,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493408727,1913757.00
04/28/2017 15:45,2,0.477,ACTIVE,214.64,342.35,59.891,1493408703,"201051344000651","219011344069620",23.54,6.30,0,333.33,347.76,11.4,9.1,0.053,671290.7,671290.7,3463,0,0,0,L,1122011218,0,123.36,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493408728,1913758.00
04/28/2017 15:45,2,1.846,ACTIVE,212.61,345.66,59.986,1493408703,"274151322000088","219011344069620",30.63,11.30,0,333.33,370.00,57.3,53.3,0.380,891782.2,891782.2,3434,0,0,0,L,1151911521,0,122.68,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493408729,1913759.00
04/28/2017 15:45,2,1.203,ACTIVE,214.19,457.47,59.938,1493408703,"274151322000068","219011344069620",42.90,14.70,0,414.19,479.11,53.1,49.4,0.358,768229.4,768229.4,3555,0,0,0,L,1151911521,0,123.14,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493408730,1913760.00
04/28/2017 15:45,2,2.041,ACTIVE,214.19,349.26,59.928,1493408703,"201051344001135","219011344069620",20.59,7.00,0,333.03,369.40,42.6,39.2,0.349,666969.8,666969.8,3459,0,0,0,L,1122011218,0,122.91,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493408731,1913761.00
04/28/2017 15:45,2,1.994,ACTIVE,214.87,356.18,59.949,1493408703,"201051344000594","219011344069620",31.43,9.00,0,332.73,386.83,63.5,59.3,0.513,687726.6,687726.6,3453,0,0,0,L,1122011218,0,122.91,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493408732,1913762.00
04/28/2017 15:45,2,2.053,ACTIVE,214.41,355.58,59.928,1493408703,"201051344001203","219011344069620",31.35,8.50,0,334.54,391.64,65.1,60.9,0.535,675816.1,675816.1,3467,0,0,0,L,1122011218,0,123.36,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493408732,1913763.00
04/28/2017 15:45,2,1.857,ACTIVE,213.29,354.67,59.949,1493408703,"274151322000054","219011344069620",30.61,11.30,0,333.33,371.21,57.5,53.6,0.398,909905.1,909905.1,3425,0,0,0,L,1151911521,0,122.46,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493408733,1913764.00
04/28/2017 15:45,2,1.963,ACTIVE,215.54,356.78,59.981,1493408703,"201051344000867","219011344069620",31.47,8.00,0,334.24,385.63,62.5,58.4,0.495,672524.3,672524.3,3464,0,0,0,L,1122011218,0,123.14,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493408734,1913765.00
04/28/2017 15:45,2,2.045,ACTIVE,214.41,356.78,59.922,1493408703,"201051344001093","219011344069620",31.63,8.50,0,335.14,389.24,65.5,61.3,0.513,674666.6,674666.6,3459,0,0,0,L,1122011218,0,122.91,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493408735,1913766.00
04/28/2017 15:45,2,1.930,ACTIVE,215.32,357.68,59.944,1493408703,"201051344000900","219011344069620",31.49,6.70,0,335.14,389.54,61.5,57.5,0.504,693924.0,693924.0,3441,0,0,0,L,1122011218,0,123.14,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493408736,1913767.00
04/28/2017 15:45,2,1.967,ACTIVE,215.54,355.88,59.944,1493408703,"201051344000648","219011344069620",31.25,6.70,0,334.84,386.23,62.3,58.2,0.504,683259.1,683259.1,3440,0,0,0,L,1122011218,0,122.68,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493408737,1913768.00
04/28/2017 15:45,2,1.959,ACTIVE,215.32,356.78,59.949,1493408703,"201051344000569","219011344069620",31.57,7.70,0,335.74,389.84,62.6,58.5,0.499,696254.4,696254.4,3431,0,0,0,L,1122011218,0,122.68,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493408738,1913769.00
04/28/2017 15:45,2,1.914,ACTIVE,215.54,357.98,59.938,1493408703,"201051344000983","219011344069620",31.75,7.70,0,335.74,390.44,61.6,57.6,0.517,686728.8,686728.8,3442,0,0,0,L,1122011218,0,123.14,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493408739,1913770.00
04/28/2017 15:45,2,1.947,ACTIVE,215.54,357.08,59.944,1493408703,"201051344001158","219011344069620",31.09,7.30,0,335.44,385.63,61.4,57.3,0.499,672366.9,672366.9,3454,0,0,0,L,1122011218,0,122.91,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493408740,1913771.00
04/28/2017 15:45,2,1.932,ACTIVE,215.77,357.68,59.949,1493408703,"201051344000576","219011344069620",31.69,7.00,0,335.44,389.84,62.1,58.0,0.504,686969.8,686969.8,3439,0,0,0,L,1122011218,0,123.36,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493408741,1913772.00
04/28/2017 15:45,2,1.830,ACTIVE,213.51,346.86,59.928,1493408703,"274151322000087","219011344069620",30.69,18.70,0,333.93,368.80,56.9,52.9,0.354,882012.2,882012.2,3497,0,0,0,L,1151911521,0,122.68,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493408742,1913773.00
04/28/2017 16:00,2,1.699,ACTIVE,215.09,353.77,59.991,1493409604,"201051344000645","219011344069620",31.55,7.70,0,336.64,386.23,54.3,50.5,0.429,685839.6,685839.6,3437,0,0,0,L,1122011218,0,122.68,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493409605,1913774.00
04/28/2017 16:00,2,1.594,ACTIVE,212.83,345.06,59.944,1493409604,"274151322000085","219011344069620",30.63,11.00,0,333.93,369.70,49.5,45.8,0.331,906927.3,906927.3,3421,0,0,0,L,1151911521,0,123.14,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493409606,1913775.00
04/28/2017 16:00,2,1.711,ACTIVE,214.87,353.77,59.933,1493409604,"201051344000633","219011344069620",31.43,7.70,0,335.74,385.33,54.5,50.7,0.451,672073.2,672073.2,3465,0,0,0,L,1122011218,0,122.68,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493409607,1913776.00
04/28/2017 16:00,2,1.707,ACTIVE,214.87,354.97,59.944,1493409604,"201051344000469","219011344069620",31.69,6.00,0,336.34,388.64,54.8,51.0,0.446,675057.9,675057.9,3451,0,0,0,L,1122011218,0,122.01,123.36,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493409608,1913777.00
04/28/2017 16:00,2,1.748,ACTIVE,213.74,352.57,59.901,1493409604,"201051344000646","219011344069620",31.29,9.30,0,333.33,387.44,55.4,51.5,0.460,668591.3,668591.3,3464,0,0,0,L,1122011218,0,122.91,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493409609,1913778.00
04/28/2017 16:00,2,1.631,ACTIVE,212.38,351.97,59.938,1493409604,"274151322000052","219011344069620",30.95,12.70,0,333.33,371.21,51.1,47.4,0.354,939985.2,939985.2,3429,0,0,0,L,1151911521,0,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493409609,1913779.00
04/28/2017 16:00,2,1.809,ACTIVE,214.41,348.66,59.944,1493409604,"201051344000585","219011344069620",20.52,7.30,0,335.44,371.51,37.6,34.4,0.296,679732.8,679732.8,3464,0,0,0,L,1122011218,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493409610,1913780.00
04/28/2017 16:00,2,1.738,ACTIVE,213.96,354.67,59.954,1493409604,"201051344001230","219011344069620",31.61,8.00,0,332.73,387.14,55.7,51.8,0.455,673077.7,673077.7,3455,0,0,0,L,1122011218,0,122.91,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493409611,1913781.00
04/28/2017 16:00,2,1.771,ACTIVE,214.87,354.07,59.928,1493409604,"201051344000582","219011344069620",30.99,7.30,0,334.54,386.83,55.6,51.8,0.442,662980.0,662980.0,3456,0,0,0,L,1122011218,0,122.91,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493409612,1913782.00
04/28/2017 16:00,2,1.756,ACTIVE,213.74,355.58,59.938,1493409604,"201051344000955","219011344069620",31.71,8.50,0,335.14,387.14,56.5,52.6,0.464,681415.6,681415.6,3465,0,0,0,L,1122011218,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493409613,1913783.00
04/28/2017 16:00,2,1.023,ACTIVE,212.61,450.56,59.944,1493409604,"274151322000094","219011344069620",42.58,13.00,0,414.49,474.60,44.3,40.8,0.296,767923.1,767923.1,3543,0,0,0,L,1151911521,0,122.01,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493409614,1913784.00
04/28/2017 16:00,2,1.727,ACTIVE,214.64,353.17,60.007,1493409604,"201051344000579","219011344069620",31.37,8.50,0,336.94,386.83,54.9,51.1,0.438,692650.9,692650.9,3450,0,0,0,L,1122011218,0,122.23,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493409615,1913785.00
04/28/2017 16:00,2,1.775,ACTIVE,213.96,355.58,59.944,1493409604,"201051344000890","219011344069620",31.77,9.30,0,335.44,387.44,57.1,53.2,0.451,675291.6,675291.6,3467,0,0,0,L,1122011218,0,122.91,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493409616,1913786.00
04/28/2017 16:00,2,1.775,ACTIVE,214.41,354.67,59.944,1493409604,"201051344000438","219011344069620",31.57,8.00,0,336.94,414.19,56.8,52.8,0.455,678071.1,678071.1,3458,0,0,0,L,1122011218,0,123.14,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493409617,1913787.00
04/28/2017 16:00,2,1.801,ACTIVE,214.19,348.06,59.949,1493409604,"201051344000417","219011344069620",20.32,9.00,0,334.24,369.70,37.0,33.8,0.296,636857.2,636857.2,3477,0,0,0,L,1122011218,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493409618,1913788.00
04/28/2017 16:00,2,1.615,ACTIVE,212.61,350.17,59.933,1493409604,"274151322000083","219011344069620",30.93,12.30,0,333.33,370.60,50.6,46.9,0.362,930503.4,930503.4,3428,0,0,0,L,1151911521,0,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493409619,1913789.00
04/28/2017 16:00,2,1.719,ACTIVE,213.51,344.45,59.933,1493409604,"274151322000076","219011344069620",31.33,12.70,0,335.14,378.42,54.5,50.7,0.380,991835.1,991835.1,3429,0,0,0,L,1151911521,0,122.46,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493409620,1913790.00
04/28/2017 16:00,2,1.719,ACTIVE,214.19,351.97,59.912,1493409604,"201051344000868","219011344069620",31.23,6.30,0,335.44,385.93,54.4,50.6,0.438,673600.7,673600.7,3455,0,0,0,L,1122011218,0,122.01,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493409621,1913791.00
04/28/2017 16:00,2,1.703,ACTIVE,212.61,351.07,59.981,1493409604,"274151322000095","219011344069620",31.25,12.30,0,333.33,376.01,54.0,50.1,0.358,982266.7,982266.7,3427,0,0,0,L,1151911521,0,123.14,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493409622,1913792.00
04/28/2017 16:00,2,1.744,ACTIVE,214.41,350.17,59.938,1493409604,"201051344000988","219011344069620",20.26,6.70,0,336.34,372.11,35.8,32.6,0.287,611897.7,611897.7,3471,0,0,0,L,1122011218,0,122.01,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493409623,1913793.00
04/28/2017 16:00,2,1.781,ACTIVE,214.19,347.76,59.954,1493409604,"201051344001025","219011344069620",20.73,6.70,0,334.54,370.60,37.4,34.2,0.296,677419.0,677419.0,3467,0,0,0,L,1122011218,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493409624,1913794.00
04/28/2017 16:00,2,1.719,ACTIVE,214.41,351.97,59.981,1493409604,"201051344000458","219011344069620",31.09,8.50,0,336.94,386.23,54.1,50.3,0.438,685800.9,685800.9,3440,0,0,0,L,1122011218,0,122.46,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493409624,1913795.00
04/28/2017 16:00,2,1.709,ACTIVE,214.87,354.37,59.944,1493409604,"201051344000853","219011344069620",31.55,7.00,0,336.94,389.84,54.7,50.8,0.442,686289.2,686289.2,3440,0,0,0,L,1122011218,0,122.68,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493409625,1913796.00
04/28/2017 16:00,2,1.768,ACTIVE,214.41,354.07,59.933,1493409604,"201051344000685","219011344069620",31.15,8.50,0,329.13,394.95,55.8,52.0,0.468,678234.6,678234.6,3465,0,0,0,L,1122011218,0,123.36,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493409626,1913797.00
04/28/2017 16:00,2,1.768,ACTIVE,214.41,354.37,59.949,1493409604,"201051344000917","219011344069620",31.11,8.50,0,333.33,387.44,55.7,51.8,0.446,674966.9,674966.9,3454,0,0,0,L,1122011218,0,122.68,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493409627,1913798.00
04/28/2017 16:00,2,1.756,ACTIVE,214.41,353.47,59.938,1493409604,"201051344001145","219011344069620",31.29,8.00,0,331.53,386.83,55.7,51.8,0.460,682809.0,682809.0,3447,0,0,0,L,1122011218,0,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493409628,1913799.00
04/28/2017 16:00,2,0.428,ACTIVE,214.41,341.45,59.949,1493409604,"201051344000651","219011344069620",23.14,6.00,0,335.74,347.46,10.0,7.8,0.049,671292.8,671292.8,3464,0,0,0,L,1122011218,0,123.14,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493409629,1913800.00
04/28/2017 16:00,2,1.576,ACTIVE,212.61,346.56,59.938,1493409604,"274151322000088","219011344069620",30.51,11.30,0,333.03,370.00,48.7,45.1,0.323,891794.5,891794.5,3435,0,0,0,L,1151911521,0,122.91,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493409630,1913801.00
04/28/2017 16:00,2,1.045,ACTIVE,213.06,452.06,59.933,1493409604,"274151322000068","219011344069620",42.34,14.70,0,422.60,477.61,45.0,41.5,0.301,768240.7,768240.7,3556,0,0,0,L,1151911521,0,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493409631,1913802.00
04/28/2017 16:00,2,1.768,ACTIVE,214.19,347.76,59.954,1493409604,"201051344001135","219011344069620",20.38,7.00,0,334.54,370.00,36.5,33.3,0.296,666978.9,666978.9,3460,0,0,0,L,1122011218,0,122.68,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493409632,1913803.00
04/28/2017 16:00,2,1.730,ACTIVE,213.96,351.67,59.949,1493409604,"201051344000594","219011344069620",31.21,9.00,0,333.63,387.14,54.7,50.9,0.438,687740.4,687740.4,3454,0,0,0,L,1122011218,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493409633,1913804.00
04/28/2017 16:00,2,1.770,ACTIVE,214.41,352.87,59.954,1493409604,"201051344001203","219011344069620",31.27,8.50,0,335.44,389.84,56.0,52.2,0.460,675830.4,675830.4,3468,0,0,0,L,1122011218,0,123.36,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493409633,1913805.00
04/28/2017 16:00,2,1.592,ACTIVE,212.61,345.06,59.944,1493409604,"274151322000054","219011344069620",30.65,11.30,0,333.03,370.30,49.4,45.8,0.340,909917.6,909917.6,3426,0,0,0,L,1151911521,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493409634,1913806.00
04/28/2017 16:00,2,1.699,ACTIVE,214.64,351.67,59.949,1493409604,"201051344000867","219011344069620",31.41,8.00,0,335.74,385.63,54.0,50.2,0.429,672538.0,672538.0,3465,0,0,0,L,1122011218,0,122.68,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493409635,1913807.00
04/28/2017 16:00,2,1.775,ACTIVE,214.19,354.37,59.938,1493409604,"201051344001093","219011344069620",31.59,8.50,0,334.84,389.84,56.8,52.9,0.442,674681.0,674681.0,3460,0,0,0,L,1122011218,0,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493409636,1913808.00
04/28/2017 16:00,2,1.646,ACTIVE,214.41,355.28,59.949,1493409604,"201051344000900","219011344069620",31.77,6.70,0,336.34,386.83,53.0,49.2,0.438,693937.5,693937.5,3442,0,0,0,L,1122011218,0,122.46,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493409637,1913809.00
04/28/2017 16:00,2,1.684,ACTIVE,214.64,354.37,59.917,1493409604,"201051344000648","219011344069620",31.65,6.70,0,336.34,385.93,54.0,50.2,0.433,683272.8,683272.8,3441,0,0,0,L,1122011218,0,121.78,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493409638,1913810.00
04/28/2017 16:00,2,1.713,ACTIVE,214.64,352.87,59.933,1493409604,"201051344000569","219011344069620",31.41,7.30,0,336.64,387.44,54.5,50.7,0.442,696268.2,696268.2,3432,0,0,0,L,1122011218,0,121.78,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493409639,1913811.00
04/28/2017 16:00,2,1.689,ACTIVE,214.64,352.87,59.954,1493409604,"201051344000983","219011344069620",31.31,7.00,0,336.34,387.14,53.6,49.8,0.455,686742.4,686742.4,3443,0,0,0,L,1122011218,0,122.23,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493409640,1913812.00
04/28/2017 16:00,2,1.682,ACTIVE,214.64,352.27,59.917,1493409604,"201051344001158","219011344069620",31.31,7.00,0,336.64,385.03,53.4,49.6,0.429,672380.4,672380.4,3455,0,0,0,L,1122011218,0,122.01,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493409641,1913813.00
04/28/2017 16:00,2,1.697,ACTIVE,214.87,353.77,60.007,1493409604,"201051344000576","219011344069620",31.45,6.70,0,336.94,386.53,54.1,50.3,0.429,686983.5,686983.5,3440,0,0,0,L,1122011218,0,122.46,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493409642,1913814.00
04/28/2017 16:00,2,1.590,ACTIVE,212.61,347.76,59.954,1493409604,"274151322000087","219011344069620",30.57,18.70,0,333.33,368.80,49.2,45.6,0.305,882024.7,882024.7,3498,0,0,0,L,1151911521,0,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493409643,1913815.00
04/28/2017 16:15,2,1.947,ACTIVE,215.32,356.18,59.944,1493410503,"201051344000645","219011344069620",31.47,7.70,0,336.64,389.54,62.1,58.0,0.491,685852.9,685852.9,3438,0,0,0,L,1122011218,0,123.14,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493410504,1913816.00
04/28/2017 16:15,2,1.809,ACTIVE,213.06,353.47,59.880,1493410503,"274151322000085","219011344069620",30.75,11.00,0,334.24,369.40,56.4,52.5,0.384,906939.3,906939.3,3422,0,0,0,L,1151911521,0,122.68,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493410505,1913817.00
04/28/2017 16:15,2,1.951,ACTIVE,215.32,357.38,59.944,1493410503,"201051344000633","219011344069620",31.43,7.70,0,333.93,389.84,62.1,58.0,0.521,672086.5,672086.5,3466,0,0,0,L,1122011218,0,122.91,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493410506,1913818.00
04/28/2017 16:15,2,1.969,ACTIVE,215.32,356.18,59.949,1493410503,"201051344000469","219011344069620",31.27,6.00,0,335.44,388.64,62.4,58.3,0.508,675071.3,675071.3,3452,0,0,0,L,1122011218,0,122.23,123.36,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493410507,1913819.00
04/28/2017 16:15,2,1.979,ACTIVE,214.19,355.28,59.949,1493410503,"201051344000646","219011344069620",31.07,9.00,0,334.24,386.83,62.3,58.2,0.513,668604.7,668604.7,3465,0,0,0,L,1122011218,0,122.91,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493410508,1913820.00
04/28/2017 16:15,2,1.857,ACTIVE,212.61,349.86,59.938,1493410503,"274151322000052","219011344069620",30.99,12.70,0,333.63,370.30,58.3,54.3,0.393,939997.6,939997.6,3430,0,0,0,L,1151911521,0,122.01,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493410509,1913821.00
04/28/2017 16:15,2,2.010,ACTIVE,214.64,351.07,59.991,1493410503,"201051344000585","219011344069620",20.77,7.70,0,334.24,371.81,42.3,38.9,0.345,679741.8,679741.8,3465,0,0,0,L,1122011218,0,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493410510,1913822.00
04/28/2017 16:15,2,1.955,ACTIVE,214.19,355.58,59.954,1493410503,"201051344001230","219011344069620",31.63,8.50,0,334.54,387.74,62.6,58.5,0.504,673091.3,673091.3,3456,0,0,0,L,1122011218,0,123.14,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493410511,1913823.00
04/28/2017 16:15,2,1.957,ACTIVE,214.87,357.08,59.949,1493410503,"201051344000582","219011344069620",31.59,7.70,0,334.84,387.44,62.6,58.5,0.504,662993.6,662993.6,3457,0,0,0,L,1122011218,0,123.14,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493410511,1913824.00
04/28/2017 16:15,2,1.986,ACTIVE,214.19,355.58,59.965,1493410503,"201051344000955","219011344069620",31.51,8.50,0,335.14,388.34,63.5,59.3,0.521,681429.4,681429.4,3466,0,0,0,L,1122011218,0,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493410512,1913825.00
04/28/2017 16:15,2,1.178,ACTIVE,212.83,453.86,59.944,1493410503,"274151322000094","219011344069620",42.60,13.00,0,334.24,472.50,51.0,47.3,0.345,767934.0,767934.0,3544,0,0,0,L,1151911521,0,121.78,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493410513,1913826.00
04/28/2017 16:15,2,1.971,ACTIVE,215.09,356.18,59.944,1493410503,"201051344000579","219011344069620",31.27,8.50,0,335.44,389.54,62.5,58.4,0.504,692664.3,692664.3,3451,0,0,0,L,1122011218,0,122.68,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493410514,1913827.00
04/28/2017 16:15,2,2.021,ACTIVE,214.19,355.88,59.938,1493410503,"201051344000890","219011344069620",31.35,9.70,0,336.04,387.74,64.2,60.0,0.504,675305.5,675305.5,3468,0,0,0,L,1122011218,0,122.91,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493410515,1913828.00
04/28/2017 16:15,2,1.996,ACTIVE,214.64,356.78,59.922,1493410503,"201051344000438","219011344069620",31.49,8.50,0,335.74,388.64,63.7,59.6,0.513,678084.9,678084.9,3459,0,0,0,L,1122011218,0,123.14,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493410516,1913829.00
04/28/2017 16:15,2,2.016,ACTIVE,214.64,351.37,59.938,1493410503,"201051344000417","219011344069620",20.38,9.30,0,333.63,370.60,41.6,38.2,0.336,636866.1,636866.1,3478,0,0,0,L,1122011218,0,122.68,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493410517,1913830.00
