ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/28/2017 16:15,2,1.844,ACTIVE,212.83,346.26,59.970,1493410503,"274151322000083","219011344069620",30.93,12.00,0,333.63,370.60,57.8,53.9,0.402,930515.8,930515.8,3429,0,0,0,L,1151911521,0,122.46,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493410518,1913831.00
04/28/2017 16:15,2,1.949,ACTIVE,213.74,358.58,59.949,1493410503,"274151322000076","219011344069620",31.59,12.30,0,335.14,378.12,62.3,58.2,0.424,991848.5,991848.5,3430,0,0,0,L,1151911521,0,122.46,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493410519,1913832.00
04/28/2017 16:15,2,1.953,ACTIVE,214.64,355.28,59.949,1493410503,"201051344000868","219011344069620",31.41,6.70,0,332.73,385.33,62.1,58.0,0.499,673614.0,673614.0,3456,0,0,0,L,1122011218,0,122.23,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493410520,1913833.00
04/28/2017 16:15,2,1.936,ACTIVE,212.83,348.96,59.938,1493410503,"274151322000095","219011344069620",31.49,12.00,0,333.93,376.92,61.7,57.6,0.420,982279.9,982279.9,3428,0,0,0,L,1151911521,0,122.68,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493410520,1913834.00
04/28/2017 16:15,2,1.984,ACTIVE,215.09,352.27,59.975,1493410503,"201051344000988","219011344069620",20.36,7.00,0,333.93,375.11,41.0,37.6,0.331,611906.4,611906.4,3472,0,0,0,L,1122011218,0,122.46,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493410521,1913835.00
04/28/2017 16:15,2,1.988,ACTIVE,214.41,349.86,59.907,1493410503,"201051344001025","219011344069620",20.83,6.70,0,334.84,371.81,42.0,38.6,0.323,677428.0,677428.0,3468,0,0,0,L,1122011218,0,122.68,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493410522,1913836.00
04/28/2017 16:15,2,1.975,ACTIVE,215.09,355.88,59.944,1493410503,"201051344000458","219011344069620",30.95,8.50,0,333.93,385.63,61.9,57.8,0.517,685814.2,685814.2,3441,0,0,0,L,1122011218,0,122.68,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493410523,1913837.00
04/28/2017 16:15,2,1.961,ACTIVE,215.54,356.78,59.996,1493410503,"201051344000853","219011344069620",31.41,7.30,0,335.44,390.14,62.5,58.4,0.508,686302.6,686302.6,3441,0,0,0,L,1122011218,0,123.14,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493410524,1913838.00
04/28/2017 16:15,2,1.975,ACTIVE,214.64,356.18,59.981,1493410503,"201051344000685","219011344069620",31.45,8.00,0,333.93,386.23,63.0,58.9,0.530,678248.3,678248.3,3466,0,0,0,L,1122011218,0,123.59,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493410525,1913839.00
04/28/2017 16:15,2,1.984,ACTIVE,214.87,356.18,59.938,1493410503,"201051344000917","219011344069620",31.19,9.00,0,333.93,388.04,62.7,58.6,0.513,674980.5,674980.5,3455,0,0,0,L,1122011218,0,122.91,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493410526,1913840.00
04/28/2017 16:15,2,1.969,ACTIVE,214.64,356.78,59.907,1493410503,"201051344001145","219011344069620",31.45,8.00,0,335.44,388.04,62.8,58.7,0.517,682822.6,682822.6,3448,0,0,0,L,1122011218,0,122.91,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493410527,1913841.00
04/28/2017 16:15,2,0.469,ACTIVE,214.41,342.65,59.991,1493410503,"201051344000651","219011344069620",23.46,6.30,0,335.44,347.76,11.2,8.9,0.053,671294.8,671294.8,3465,0,0,0,L,1122011218,0,123.36,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493410528,1913842.00
04/28/2017 16:15,2,1.801,ACTIVE,212.61,353.47,59.996,1493410503,"274151322000088","219011344069620",30.63,11.00,0,333.03,369.10,55.9,52.1,0.376,891806.4,891806.4,3436,0,0,0,L,1151911521,0,123.14,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493410529,1913843.00
04/28/2017 16:15,2,1.160,ACTIVE,213.29,456.27,59.959,1493410503,"274151322000068","219011344069620",43.18,14.70,0,335.74,474.90,51.0,47.3,0.340,768251.8,768251.8,3557,0,0,0,L,1151911521,0,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493410529,1913844.00
04/28/2017 16:15,2,1.982,ACTIVE,214.19,349.86,59.928,1493410503,"201051344001135","219011344069620",20.52,7.00,0,334.84,370.30,41.1,37.8,0.336,666987.7,666987.7,3461,0,0,0,L,1122011218,0,122.68,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493410530,1913845.00
04/28/2017 16:15,2,1.965,ACTIVE,214.19,354.97,59.901,1493410503,"201051344000594","219011344069620",31.33,9.00,0,332.43,388.34,62.4,58.3,0.499,687753.9,687753.9,3455,0,0,0,L,1122011218,0,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493410531,1913846.00
04/28/2017 16:15,2,1.994,ACTIVE,214.87,355.58,59.922,1493410503,"201051344001203","219011344069620",31.29,8.50,0,334.54,388.34,63.2,59.0,0.517,675844.1,675844.1,3469,0,0,0,L,1122011218,0,123.36,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493410532,1913847.00
04/28/2017 16:15,2,1.809,ACTIVE,212.83,357.98,59.944,1493410503,"274151322000054","219011344069620",30.87,11.30,0,333.33,370.00,56.6,52.7,0.389,909929.7,909929.7,3427,0,0,0,L,1151911521,0,122.68,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493410533,1913848.00
04/28/2017 16:15,2,1.941,ACTIVE,215.09,354.67,59.996,1493410503,"201051344000867","219011344069620",31.35,8.50,0,334.24,385.93,61.7,57.6,0.486,672551.3,672551.3,3466,0,0,0,L,1122011218,0,122.91,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493410534,1913849.00
04/28/2017 16:15,2,2.000,ACTIVE,214.64,356.78,59.933,1493410503,"201051344001093","219011344069620",31.47,9.00,0,334.84,388.04,63.8,59.7,0.499,674694.9,674694.9,3461,0,0,0,L,1122011218,0,122.91,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493410535,1913850.00
04/28/2017 16:15,2,1.910,ACTIVE,214.87,356.18,59.938,1493410503,"201051344000900","219011344069620",31.39,6.70,0,335.74,388.34,60.8,56.7,0.495,693950.6,693950.6,3443,0,0,0,L,1122011218,0,122.68,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493410537,1913851.00
04/28/2017 16:15,2,1.924,ACTIVE,215.09,355.58,59.949,1493410503,"201051344000648","219011344069620",31.59,6.70,0,334.54,386.83,61.6,57.5,0.495,683286.1,683286.1,3442,0,0,0,L,1122011218,0,122.23,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493410538,1913852.00
04/28/2017 16:15,2,1.934,ACTIVE,215.09,356.78,59.907,1493410503,"201051344000569","219011344069620",31.69,7.30,0,335.44,387.74,62.1,58.0,0.508,696281.7,696281.7,3433,0,0,0,L,1122011218,0,122.23,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493410539,1913853.00
04/28/2017 16:15,2,1.904,ACTIVE,215.09,357.38,59.944,1493410503,"201051344000983","219011344069620",31.69,7.30,0,333.93,388.64,61.1,57.1,0.517,686755.7,686755.7,3444,0,0,0,L,1122011218,0,122.68,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493410540,1913854.00
04/28/2017 16:15,2,1.895,ACTIVE,215.09,356.18,59.944,1493410503,"201051344001158","219011344069620",31.63,7.00,0,334.24,385.93,60.7,56.7,0.499,672393.5,672393.5,3456,0,0,0,L,1122011218,0,122.46,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493410541,1913855.00
04/28/2017 16:15,2,1.943,ACTIVE,215.54,357.38,59.954,1493410503,"201051344000576","219011344069620",31.33,6.70,0,334.24,388.94,61.7,57.6,0.495,686996.9,686996.9,3441,0,0,0,L,1122011218,0,122.91,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493410542,1913856.00
04/28/2017 16:15,2,1.811,ACTIVE,212.83,348.36,59.938,1493410503,"274151322000087","219011344069620",30.65,18.70,0,333.93,368.50,56.2,52.3,0.349,882036.9,882036.9,3499,0,0,0,L,1151911521,0,122.46,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493410542,1913857.00
04/28/2017 16:30,2,2.422,ACTIVE,216.22,363.09,59.954,1493411403,"201051344000645","219011344069620",31.61,8.00,0,335.74,395.85,77.6,73.0,0.636,685867.0,685867.0,3439,0,0,0,L,1122011218,0,123.14,123.81,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493411404,1913858.00
04/28/2017 16:30,2,2.297,ACTIVE,213.74,351.07,59.954,1493411403,"274151322000085","219011344069620",30.63,11.30,0,333.93,374.21,71.1,66.7,0.486,906952.1,906952.1,3423,0,0,0,L,1151911521,0,123.14,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493411405,1913859.00
04/28/2017 16:30,2,2.422,ACTIVE,216.00,363.99,59.949,1493411403,"201051344000633","219011344069620",31.59,8.50,0,334.54,396.75,77.5,72.9,0.658,672100.6,672100.6,3467,0,0,0,L,1122011218,0,123.14,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493411406,1913860.00
04/28/2017 16:30,2,2.436,ACTIVE,216.22,361.89,59.965,1493411403,"201051344000469","219011344069620",31.47,6.30,0,333.93,397.05,77.6,73.0,0.614,675085.5,675085.5,3453,0,0,0,L,1122011218,0,122.68,124.04,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493411407,1913861.00
04/28/2017 16:30,2,2.508,ACTIVE,215.09,349.86,59.965,1493411403,"201051344000646","219011344069620",31.57,9.30,0,333.93,394.35,80.2,75.5,0.367,668619.2,668619.2,3466,0,0,0,L,1122011218,0,123.81,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493411408,1913862.00
04/28/2017 16:30,2,2.334,ACTIVE,212.61,353.77,59.944,1493411403,"274151322000052","219011344069620",30.97,13.00,0,332.73,375.41,73.2,68.7,0.499,940010.9,940010.9,3431,0,0,0,L,1151911521,0,122.23,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493411409,1913863.00
04/28/2017 16:30,2,2.570,ACTIVE,215.77,354.67,59.959,1493411403,"201051344000585","219011344069620",20.77,8.00,0,336.34,378.72,54.1,50.3,0.442,679751.5,679751.5,3466,0,0,0,L,1122011218,0,123.14,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493411410,1913864.00
04/28/2017 16:30,2,2.531,ACTIVE,215.09,348.66,59.954,1493411403,"201051344001230","219011344069620",31.45,9.30,0,334.54,392.85,80.6,75.9,0.367,673105.8,673105.8,3457,0,0,0,L,1122011218,0,123.59,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493411411,1913865.00
04/28/2017 16:30,2,2.527,ACTIVE,216.00,350.47,59.949,1493411403,"201051344000582","219011344069620",31.33,8.00,0,336.34,397.05,80.2,75.5,0.362,663008.1,663008.1,3458,0,0,0,L,1122011218,0,123.81,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493411412,1913866.00
04/28/2017 16:30,2,2.514,ACTIVE,215.09,350.77,59.944,1493411403,"201051344000955","219011344069620",31.77,9.70,0,334.54,392.55,80.8,76.1,0.371,681444.1,681444.1,3467,0,0,0,L,1122011218,0,122.91,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493411412,1913867.00
04/28/2017 16:30,2,1.373,ACTIVE,213.06,470.09,59.944,1493411403,"274151322000094","219011344069620",43.67,13.70,0,415.69,483.02,61.2,57.1,0.433,767945.6,767945.6,3545,0,0,0,L,1151911521,0,122.23,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493411413,1913868.00
04/28/2017 16:30,2,2.396,ACTIVE,216.00,362.79,59.949,1493411403,"201051344000579","219011344069620",31.75,9.30,0,335.74,396.75,77.1,72.5,0.597,692678.6,692678.6,3452,0,0,0,L,1122011218,0,122.91,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493411414,1913869.00
04/28/2017 16:30,2,2.529,ACTIVE,215.09,351.07,59.981,1493411403,"201051344000890","219011344069620",31.77,10.30,0,333.93,391.64,81.4,76.6,0.358,675320.4,675320.4,3469,0,0,0,L,1122011218,0,123.59,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493411415,1913870.00
04/28/2017 16:30,2,2.504,ACTIVE,215.32,352.27,59.933,1493411403,"201051344000438","219011344069620",31.85,9.30,0,335.14,397.05,80.8,76.0,0.371,678099.7,678099.7,3460,0,0,0,L,1122011218,0,123.59,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493411416,1913871.00
04/28/2017 16:30,2,2.510,ACTIVE,215.54,353.47,59.944,1493411403,"201051344000417","219011344069620",20.65,9.70,0,334.54,375.41,52.5,48.8,0.433,636875.5,636875.5,3479,0,0,0,L,1122011218,0,123.36,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493411417,1913872.00
04/28/2017 16:30,2,2.289,ACTIVE,212.83,361.29,59.944,1493411403,"274151322000083","219011344069620",31.05,12.70,0,332.13,375.11,72.0,67.6,0.521,930529.0,930529.0,3430,0,0,0,L,1151911521,0,122.46,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493411418,1913873.00
04/28/2017 16:30,2,2.428,ACTIVE,213.96,361.29,59.938,1493411403,"274151322000076","219011344069620",31.51,12.70,0,335.44,384.13,77.5,72.9,0.548,991862.7,991862.7,3431,0,0,0,L,1151911521,0,122.68,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493411419,1913874.00
04/28/2017 16:30,2,2.404,ACTIVE,215.54,359.78,59.959,1493411403,"201051344000868","219011344069620",31.31,7.00,0,334.54,397.05,76.3,71.7,0.610,673628.2,673628.2,3457,0,0,0,L,1122011218,0,122.68,123.81,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493411420,1913875.00
04/28/2017 16:30,2,2.395,ACTIVE,213.29,351.97,59.938,1493411403,"274151322000095","219011344069620",31.59,12.70,0,333.33,381.12,76.7,72.1,0.521,982294.1,982294.1,3429,0,0,0,L,1151911521,0,123.14,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493411421,1913876.00
04/28/2017 16:30,2,2.449,ACTIVE,215.77,357.98,59.954,1493411403,"201051344000988","219011344069620",20.18,7.00,0,335.14,380.22,50.1,46.4,0.389,611915.6,611915.6,3473,0,0,0,L,1122011218,0,122.68,123.81,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493411422,1913877.00
04/28/2017 16:30,2,2.441,ACTIVE,215.32,352.27,59.954,1493411403,"201051344001025","219011344069620",21.13,7.00,0,335.44,376.01,52.3,48.5,0.415,677437.5,677437.5,3469,0,0,0,L,1122011218,0,123.14,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493411423,1913878.00
04/28/2017 16:30,2,2.369,ACTIVE,215.77,361.59,59.949,1493411403,"201051344000458","219011344069620",31.31,9.30,0,335.14,395.85,75.2,70.6,0.645,685828.3,685828.3,3442,0,0,0,L,1122011218,0,123.14,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493411423,1913879.00
04/28/2017 16:30,2,2.359,ACTIVE,216.67,364.59,59.938,1493411403,"201051344000853","219011344069620",31.69,7.70,0,336.64,396.15,75.7,71.2,0.619,686316.9,686316.9,3442,0,0,0,L,1122011218,0,123.59,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493411424,1913880.00
04/28/2017 16:30,2,2.486,ACTIVE,215.32,349.86,59.970,1493411403,"201051344000685","219011344069620",31.23,9.30,0,335.74,394.95,78.6,74.0,0.371,678263.0,678263.0,3467,0,0,0,L,1122011218,0,124.04,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493411425,1913881.00
04/28/2017 16:30,2,2.447,ACTIVE,215.77,350.17,59.912,1493411403,"201051344000917","219011344069620",31.67,9.70,0,333.93,396.75,78.5,73.9,0.349,674995.2,674995.2,3456,0,0,0,L,1122011218,0,123.59,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493411426,1913882.00
04/28/2017 16:30,2,2.449,ACTIVE,215.32,349.56,59.907,1493411403,"201051344001145","219011344069620",31.61,9.30,0,334.84,396.15,78.3,73.7,0.354,682837.3,682837.3,3449,0,0,0,L,1122011218,0,123.36,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493411427,1913883.00
04/28/2017 16:30,2,0.543,ACTIVE,215.54,344.76,59.944,1493411403,"201051344000651","219011344069620",23.54,6.30,0,336.94,350.77,13.0,10.6,0.075,671297.0,671297.0,3466,0,0,0,L,1122011218,0,124.04,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493411428,1913884.00
04/28/2017 16:30,2,2.195,ACTIVE,212.38,347.76,59.949,1493411403,"274151322000088","219011344069620",30.75,11.70,0,333.03,374.21,68.4,64.1,0.455,891819.2,891819.2,3437,0,0,0,L,1151911521,0,123.14,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493411429,1913885.00
04/28/2017 16:30,2,1.451,ACTIVE,213.96,461.68,59.938,1493411403,"274151322000068","219011344069620",42.36,15.30,0,415.99,484.22,62.8,58.6,0.424,768263.6,768263.6,3558,0,0,0,L,1151911521,0,122.91,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493411430,1913886.00
04/28/2017 16:30,2,2.443,ACTIVE,215.09,353.17,59.949,1493411403,"201051344001135","219011344069620",20.56,7.30,0,334.84,375.71,51.0,47.3,0.420,666997.2,666997.2,3462,0,0,0,L,1122011218,0,123.14,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493411431,1913887.00
04/28/2017 16:30,2,2.340,ACTIVE,214.87,361.29,59.944,1493411403,"201051344000594","219011344069620",31.69,9.30,0,332.73,394.05,75.2,70.6,0.601,687768.2,687768.2,3456,0,0,0,L,1122011218,0,122.46,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493411432,1913888.00
04/28/2017 16:30,2,2.434,ACTIVE,215.32,350.17,59.912,1493411403,"201051344001203","219011344069620",31.67,9.70,0,336.04,395.55,78.2,73.5,0.362,675858.9,675858.9,3470,0,0,0,L,1122011218,0,123.81,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493411433,1913889.00
04/28/2017 16:30,2,2.203,ACTIVE,212.61,357.38,59.954,1493411403,"274151322000054","219011344069620",30.69,11.70,0,333.33,374.81,68.5,64.2,0.468,909942.7,909942.7,3428,0,0,0,L,1151911521,0,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493411433,1913890.00
04/28/2017 16:30,2,2.328,ACTIVE,215.54,360.38,59.944,1493411403,"201051344000867","219011344069620",31.39,8.50,0,334.24,396.15,74.1,69.6,0.592,672565.5,672565.5,3467,0,0,0,L,1122011218,0,123.14,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493411434,1913891.00
04/28/2017 16:30,2,2.449,ACTIVE,215.32,350.17,59.954,1493411403,"201051344001093","219011344069620",31.57,10.00,0,334.84,396.45,78.3,73.6,0.340,674709.9,674709.9,3462,0,0,0,L,1122011218,0,123.14,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493411435,1913892.00
04/28/2017 16:30,2,2.287,ACTIVE,215.54,363.09,59.954,1493411403,"201051344000900","219011344069620",31.53,7.00,0,335.14,397.05,73.1,68.6,0.583,693964.6,693964.6,3444,0,0,0,L,1122011218,0,122.91,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493411436,1913893.00
04/28/2017 16:30,2,2.311,ACTIVE,215.54,359.78,59.949,1493411403,"201051344000648","219011344069620",31.33,7.00,0,335.74,396.75,73.3,68.9,0.588,683300.3,683300.3,3443,0,0,0,L,1122011218,0,122.46,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493411437,1913894.00
04/28/2017 16:30,2,2.318,ACTIVE,215.54,361.29,59.944,1493411403,"201051344000569","219011344069620",31.51,7.70,0,335.74,397.66,74.0,69.5,0.614,696296.0,696296.0,3434,0,0,0,L,1122011218,0,122.46,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493411438,1913895.00
04/28/2017 16:30,2,2.291,ACTIVE,215.77,361.89,59.949,1493411403,"201051344000983","219011344069620",31.43,7.70,0,334.54,397.05,72.9,68.5,0.614,686769.8,686769.8,3445,0,0,0,L,1122011218,0,122.91,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493411439,1913896.00
04/28/2017 16:30,2,2.312,ACTIVE,215.77,360.08,59.959,1493411403,"201051344001158","219011344069620",30.95,7.70,0,335.14,396.15,72.5,68.0,0.592,672407.6,672407.6,3457,0,0,0,L,1122011218,0,122.68,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493411440,1913897.00
04/28/2017 16:30,2,2.312,ACTIVE,216.00,363.09,59.981,1493411403,"201051344000576","219011344069620",31.27,7.30,0,335.14,395.85,73.2,68.8,0.605,687011.2,687011.2,3442,0,0,0,L,1122011218,0,123.14,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493411441,1913898.00
04/28/2017 16:30,2,2.162,ACTIVE,213.29,345.66,59.954,1493411403,"274151322000087","219011344069620",30.91,19.50,0,333.03,373.61,67.7,63.5,0.429,882049.9,882049.9,3500,0,0,0,L,1151911521,0,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493411442,1913899.00
04/28/2017 16:45,2,1.961,ACTIVE,215.54,356.48,59.954,1493412304,"201051344000645","219011344069620",31.01,8.50,0,337.24,396.75,61.6,57.5,0.486,685882.0,685882.0,3440,0,0,0,L,1122011218,0,122.91,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493412305,1913900.00
04/28/2017 16:45,2,1.822,ACTIVE,213.29,352.87,59.954,1493412304,"274151322000085","219011344069620",30.49,11.70,0,334.54,375.11,56.3,52.4,0.380,906965.7,906965.7,3424,0,0,0,L,1151911521,0,123.14,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493412306,1913901.00
04/28/2017 16:45,2,1.941,ACTIVE,215.09,356.78,59.981,1493412304,"201051344000633","219011344069620",31.37,8.50,0,335.74,397.05,61.7,57.7,0.521,672115.6,672115.6,3468,0,0,0,L,1122011218,0,122.91,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493412306,1913902.00
04/28/2017 16:45,2,1.938,ACTIVE,215.09,357.08,59.917,1493412304,"201051344000469","219011344069620",31.61,6.30,0,334.24,395.85,62.0,57.9,0.513,675100.5,675100.5,3454,0,0,0,L,1122011218,0,122.23,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493412307,1913903.00
04/28/2017 16:45,2,2.016,ACTIVE,214.41,357.08,59.917,1493412304,"201051344000646","219011344069620",31.17,9.70,0,318.61,390.44,63.6,59.5,0.530,668634.5,668634.5,3467,0,0,0,L,1122011218,0,123.14,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493412308,1913904.00
04/28/2017 16:45,2,1.859,ACTIVE,213.06,343.85,59.954,1493412304,"274151322000052","219011344069620",30.91,13.70,0,333.63,374.81,58.1,54.2,0.393,940024.9,940024.9,3432,0,0,0,L,1151911521,0,122.23,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493412309,1913905.00
04/28/2017 16:45,2,2.062,ACTIVE,214.87,351.07,59.954,1493412304,"201051344000585","219011344069620",20.67,8.50,0,335.74,377.52,43.2,39.8,0.340,679761.7,679761.7,3467,0,0,0,L,1122011218,0,122.68,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493412310,1913906.00
04/28/2017 16:45,2,2.021,ACTIVE,214.41,355.28,59.970,1493412304,"201051344001230","219011344069620",31.35,9.30,0,320.41,392.55,64.2,60.1,0.513,673121.3,673121.3,3458,0,0,0,L,1122011218,0,123.14,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493412311,1913907.00
04/28/2017 16:45,2,2.021,ACTIVE,215.32,357.38,59.922,1493412304,"201051344000582","219011344069620",31.29,8.50,0,320.11,395.25,64.1,59.9,0.508,663023.5,663023.5,3459,0,0,0,L,1122011218,0,123.14,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493412312,1913908.00
04/28/2017 16:45,2,1.992,ACTIVE,214.19,359.48,59.949,1493412304,"201051344000955","219011344069620",31.99,9.30,0,318.91,390.14,64.5,60.3,0.530,681459.6,681459.6,3468,0,0,0,L,1122011218,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493412313,1913909.00
04/28/2017 16:45,2,1.268,ACTIVE,213.29,430.72,59.949,1493412304,"274151322000094","219011344069620",40.10,14.00,0,417.19,483.92,51.7,48.0,0.354,767957.9,767957.9,3546,0,0,0,L,1151911521,0,122.23,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493412314,1913910.00
04/28/2017 16:45,2,1.945,ACTIVE,215.32,356.78,59.954,1493412304,"201051344000579","219011344069620",31.47,9.30,0,336.64,394.95,62.0,57.9,0.508,692693.6,692693.6,3453,0,0,0,L,1122011218,0,122.68,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493412315,1913911.00
04/28/2017 16:45,2,2.078,ACTIVE,214.41,356.18,59.959,1493412304,"201051344000890","219011344069620",31.13,10.30,0,324.02,390.74,65.5,61.3,0.521,675336.2,675336.2,3470,0,0,0,L,1122011218,0,123.14,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493412316,1913912.00
04/28/2017 16:45,2,2.018,ACTIVE,214.87,358.58,59.912,1493412304,"201051344000438","219011344069620",31.81,9.70,0,319.81,391.64,65.0,60.8,0.517,678115.4,678115.4,3461,0,0,0,L,1122011218,0,123.14,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493412317,1913913.00
04/28/2017 16:45,2,2.053,ACTIVE,214.87,351.07,59.954,1493412304,"201051344000417","219011344069620",20.42,9.70,0,334.24,376.01,42.5,39.1,0.345,636885.6,636885.6,3480,0,0,0,L,1122011218,0,122.91,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493412318,1913914.00
04/28/2017 16:45,2,1.859,ACTIVE,213.06,351.07,59.944,1493412304,"274151322000083","219011344069620",30.63,12.70,0,333.03,374.51,57.7,53.7,0.407,930542.8,930542.8,3431,0,0,0,L,1151911521,0,122.46,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493412319,1913915.00
04/28/2017 16:45,2,1.961,ACTIVE,213.74,352.57,59.975,1493412304,"274151322000076","219011344069620",31.33,13.00,0,335.14,381.73,62.2,58.1,0.424,991877.7,991877.7,3432,0,0,0,L,1151911521,0,122.91,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493412320,1913916.00
04/28/2017 16:45,2,1.969,ACTIVE,214.64,356.18,59.991,1493412304,"201051344000868","219011344069620",30.97,7.00,0,335.44,396.15,61.8,57.7,0.499,673643.1,673643.1,3458,0,0,0,L,1122011218,0,122.23,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493412321,1913917.00
04/28/2017 16:45,2,1.932,ACTIVE,212.83,347.16,59.949,1493412304,"274151322000095","219011344069620",31.51,13.00,0,333.33,380.22,61.6,57.6,0.411,982309.0,982309.0,3430,0,0,0,L,1151911521,0,122.68,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493412321,1913918.00
04/28/2017 16:45,2,1.965,ACTIVE,214.87,351.97,59.970,1493412304,"201051344000988","219011344069620",20.46,7.30,0,337.24,380.22,40.8,37.4,0.323,611925.2,611925.2,3474,0,0,0,L,1122011218,0,122.23,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493412322,1913919.00
04/28/2017 16:45,2,1.953,ACTIVE,214.64,349.56,59.928,1493412304,"201051344001025","219011344069620",21.29,7.30,0,335.14,376.31,42.1,38.7,0.327,677447.4,677447.4,3470,0,0,0,L,1122011218,0,122.68,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493412323,1913920.00
04/28/2017 16:45,2,1.928,ACTIVE,215.09,355.88,59.970,1493412304,"201051344000458","219011344069620",31.37,9.30,0,336.94,394.35,61.3,57.3,0.508,685843.1,685843.1,3443,0,0,0,L,1122011218,0,122.68,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493412324,1913921.00
04/28/2017 16:45,2,1.955,ACTIVE,215.54,358.88,59.912,1493412304,"201051344000853","219011344069620",31.27,7.70,0,333.63,396.75,62.0,57.9,0.508,686331.8,686331.8,3443,0,0,0,L,1122011218,0,123.14,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493412325,1913922.00
04/28/2017 16:45,2,2.010,ACTIVE,214.87,357.08,59.912,1493412304,"201051344000685","219011344069620",31.53,9.30,0,319.51,392.25,64.2,60.0,0.544,678278.4,678278.4,3468,0,0,0,L,1122011218,0,123.59,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493412326,1913923.00
04/28/2017 16:45,2,2.033,ACTIVE,215.09,356.78,59.938,1493412304,"201051344000917","219011344069620",31.21,9.70,0,320.71,392.85,64.3,60.1,0.530,675010.6,675010.6,3457,0,0,0,L,1122011218,0,122.91,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493412327,1913924.00
04/28/2017 16:45,2,2.029,ACTIVE,214.64,356.48,59.944,1493412304,"201051344001145","219011344069620",31.27,9.00,0,321.01,391.94,64.3,60.2,0.526,682852.7,682852.7,3450,0,0,0,L,1122011218,0,122.91,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493412328,1913925.00
04/28/2017 16:45,2,0.516,ACTIVE,215.09,343.55,59.938,1493412304,"201051344000651","219011344069620",23.56,6.70,0,337.24,349.86,12.3,10.0,0.066,671299.5,671299.5,3467,0,0,0,L,1122011218,0,123.59,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493412329,1913926.00
04/28/2017 16:45,2,1.801,ACTIVE,212.38,351.37,59.938,1493412304,"274151322000088","219011344069620",30.45,12.00,0,333.33,372.71,55.5,51.7,0.367,891832.6,891832.6,3438,0,0,0,L,1151911521,0,122.91,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493412330,1913927.00
04/28/2017 16:45,2,1.254,ACTIVE,213.51,438.83,59.944,1493412304,"274151322000068","219011344069620",41.13,15.30,0,413.89,480.91,52.2,48.4,0.345,768275.9,768275.9,3559,0,0,0,L,1151911521,0,122.91,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493412330,1913928.00
04/28/2017 16:45,2,2.023,ACTIVE,214.41,350.47,59.944,1493412304,"201051344001135","219011344069620",20.56,7.30,0,335.14,375.11,42.2,38.8,0.331,667007.1,667007.1,3463,0,0,0,L,1122011218,0,122.91,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493412331,1913929.00
04/28/2017 16:45,2,1.963,ACTIVE,214.41,355.28,59.944,1493412304,"201051344000594","219011344069620",31.19,9.70,0,335.14,391.04,62.1,58.0,0.499,687783.2,687783.2,3457,0,0,0,L,1122011218,0,122.23,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493412332,1913930.00
04/28/2017 16:45,2,2.033,ACTIVE,215.09,356.78,59.907,1493412304,"201051344001203","219011344069620",31.45,9.00,0,319.51,394.05,64.7,60.6,0.539,675874.5,675874.5,3471,0,0,0,L,1122011218,0,123.59,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493412333,1913931.00
04/28/2017 16:45,2,1.811,ACTIVE,212.61,347.76,59.933,1493412304,"274151322000054","219011344069620",30.71,12.00,0,333.33,373.61,56.3,52.4,0.380,909956.3,909956.3,3429,0,0,0,L,1151911521,0,122.68,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493412334,1913932.00
04/28/2017 16:45,2,1.939,ACTIVE,214.87,355.58,59.949,1493412304,"201051344000867","219011344069620",31.25,9.00,0,336.34,392.55,61.4,57.3,0.491,672580.3,672580.3,3468,0,0,0,L,1122011218,0,122.68,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493412335,1913933.00
04/28/2017 16:45,2,2.033,ACTIVE,214.87,359.18,59.944,1493412304,"201051344001093","219011344069620",31.77,9.30,0,321.31,393.75,65.4,61.2,0.513,674725.6,674725.6,3463,0,0,0,L,1122011218,0,122.91,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493412336,1913934.00
04/28/2017 16:45,2,1.908,ACTIVE,214.87,355.88,59.944,1493412304,"201051344000900","219011344069620",31.39,7.30,0,335.74,396.75,60.6,56.6,0.508,693979.2,693979.2,3445,0,0,0,L,1122011218,0,122.68,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493412337,1913935.00
04/28/2017 16:45,2,1.930,ACTIVE,215.09,355.58,59.944,1493412304,"201051344000648","219011344069620",31.35,7.30,0,337.24,393.75,61.2,57.2,0.486,683315.1,683315.1,3444,0,0,0,L,1122011218,0,122.23,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493412338,1913936.00
04/28/2017 16:45,2,1.945,ACTIVE,215.09,356.78,59.949,1493412304,"201051344000569","219011344069620",31.43,7.70,0,336.34,394.05,62.0,57.9,0.508,696310.9,696310.9,3435,0,0,0,L,1122011218,0,122.23,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493412339,1913937.00
04/28/2017 16:45,2,1.912,ACTIVE,215.09,355.88,59.954,1493412304,"201051344000983","219011344069620",31.49,8.00,0,336.64,394.35,61.0,57.0,0.517,686784.5,686784.5,3446,0,0,0,L,1122011218,0,122.68,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493412340,1913938.00
04/28/2017 16:45,2,1.943,ACTIVE,215.09,355.58,59.975,1493412304,"201051344001158","219011344069620",30.87,7.70,0,335.74,394.65,60.8,56.8,0.504,672422.2,672422.2,3458,0,0,0,L,1122011218,0,122.46,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493412341,1913939.00
04/28/2017 16:45,2,1.938,ACTIVE,215.32,357.08,59.970,1493412304,"201051344000576","219011344069620",31.33,7.30,0,335.74,394.35,61.5,57.4,0.499,687026.0,687026.0,3443,0,0,0,L,1122011218,0,122.68,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493412342,1913940.00
04/28/2017 16:45,2,1.811,ACTIVE,213.06,356.78,59.922,1493412304,"274151322000087","219011344069620",30.81,19.50,0,333.33,371.81,56.5,52.6,0.354,882063.4,882063.4,3501,0,0,0,L,1151911521,0,122.91,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493412343,1913941.00
04/28/2017 17:00,2,2.158,ACTIVE,215.77,358.28,60.007,1493413204,"201051344000645","219011344069620",31.03,9.00,0,335.74,395.25,67.9,63.6,0.544,685897.0,685897.0,3441,0,0,0,L,1122011218,0,123.36,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493413205,1913942.00
04/28/2017 17:00,2,1.998,ACTIVE,213.06,344.45,59.944,1493413204,"274151322000085","219011344069620",30.24,12.70,0,333.63,373.01,61.2,57.1,0.411,906979.3,906979.3,3425,0,0,0,L,1151911521,0,122.91,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493413206,1913943.00
04/28/2017 17:00,2,2.135,ACTIVE,215.54,359.48,59.996,1493413204,"201051344000633","219011344069620",31.39,9.00,0,334.84,395.85,67.9,63.6,0.575,672130.6,672130.6,3469,0,0,0,L,1122011218,0,123.14,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493413206,1913944.00
04/28/2017 17:00,2,2.145,ACTIVE,215.54,358.88,59.933,1493413204,"201051344000469","219011344069620",31.47,7.00,0,334.84,396.45,68.4,64.1,0.566,675115.6,675115.6,3455,0,0,0,L,1122011218,0,122.46,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493413207,1913945.00
04/28/2017 17:00,2,2.172,ACTIVE,214.41,357.98,59.981,1493413204,"201051344000646","219011344069620",31.35,10.30,0,334.24,390.44,69.0,64.6,0.575,668649.7,668649.7,3468,0,0,0,L,1122011218,0,123.14,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493413208,1913946.00
04/28/2017 17:00,2,2.062,ACTIVE,213.29,348.36,59.938,1493413204,"274151322000052","219011344069620",30.59,14.30,0,333.33,374.21,63.9,59.8,0.451,940039.0,940039.0,3433,0,0,0,L,1151911521,0,122.46,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493413209,1913947.00
04/28/2017 17:00,2,2.254,ACTIVE,215.09,352.87,59.875,1493413204,"201051344000585","219011344069620",20.52,9.00,0,334.54,375.11,46.9,43.3,0.376,679771.9,679771.9,3468,0,0,0,L,1122011218,0,122.68,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493413210,1913948.00
04/28/2017 17:00,2,2.180,ACTIVE,214.87,356.78,59.886,1493413204,"201051344001230","219011344069620",31.31,9.70,0,333.93,389.84,69.2,64.9,0.561,673136.6,673136.6,3459,0,0,0,L,1122011218,0,123.14,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493413211,1913949.00
04/28/2017 17:00,2,2.215,ACTIVE,215.54,359.48,59.944,1493413204,"201051344000582","219011344069620",31.01,8.50,0,335.14,395.85,69.6,65.2,0.552,663038.8,663038.8,3460,0,0,0,L,1122011218,0,123.36,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493413212,1913950.00
04/28/2017 17:00,2,2.213,ACTIVE,214.64,357.38,59.959,1493413204,"201051344000955","219011344069620",31.37,10.00,0,335.74,390.44,70.3,65.9,0.588,681475.1,681475.1,3469,0,0,0,L,1122011218,0,122.68,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493413213,1913951.00
04/28/2017 17:00,2,1.402,ACTIVE,213.51,435.83,59.970,1493413204,"274151322000094","219011344069620",40.57,14.70,0,415.99,476.71,56.7,52.8,0.376,767970.2,767970.2,3547,0,0,0,L,1151911521,0,122.68,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493413214,1913952.00
04/28/2017 17:00,2,2.172,ACTIVE,215.77,358.58,59.949,1493413204,"201051344000579","219011344069620",31.23,10.00,0,335.74,395.55,68.7,64.4,0.557,692708.6,692708.6,3454,0,0,0,L,1122011218,0,122.91,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493413215,1913953.00
04/28/2017 17:00,2,2.268,ACTIVE,214.87,357.68,59.970,1493413204,"201051344000890","219011344069620",31.05,11.00,0,334.24,391.94,71.3,66.9,0.575,675351.8,675351.8,3471,0,0,0,L,1122011218,0,123.36,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493413216,1913954.00
04/28/2017 17:00,2,2.215,ACTIVE,215.09,358.58,59.896,1493413204,"201051344000438","219011344069620",31.51,10.00,0,336.04,392.55,70.7,66.3,0.579,678130.9,678130.9,3462,0,0,0,L,1122011218,0,123.36,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493413217,1913955.00
04/28/2017 17:00,2,2.262,ACTIVE,215.09,352.57,59.975,1493413204,"201051344000417","219011344069620",20.22,10.70,0,334.84,373.91,46.4,42.8,0.367,636895.6,636895.6,3481,0,0,0,L,1122011218,0,122.91,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493413218,1913956.00
04/28/2017 17:00,2,2.055,ACTIVE,213.29,346.86,59.954,1493413204,"274151322000083","219011344069620",30.75,13.70,0,333.03,373.61,64.0,59.8,0.446,930556.8,930556.8,3432,0,0,0,L,1151911521,0,122.46,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493413219,1913957.00
04/28/2017 17:00,2,2.166,ACTIVE,213.96,352.27,59.949,1493413204,"274151322000076","219011344069620",31.57,14.00,0,335.14,381.12,69.2,64.9,0.491,991892.9,991892.9,3433,0,0,0,L,1151911521,0,122.46,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493413220,1913958.00
04/28/2017 17:00,2,2.201,ACTIVE,215.09,357.68,59.954,1493413204,"201051344000868","219011344069620",30.97,7.70,0,334.84,394.65,69.1,64.8,0.552,673658.2,673658.2,3459,0,0,0,L,1122011218,0,122.68,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493413221,1913959.00
04/28/2017 17:00,2,2.197,ACTIVE,213.29,348.06,59.907,1493413204,"274151322000095","219011344069620",30.89,13.70,0,333.63,380.22,68.7,64.4,0.473,982323.9,982323.9,3431,0,0,0,L,1151911521,0,122.68,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493413221,1913960.00
04/28/2017 17:00,2,2.213,ACTIVE,215.54,354.37,59.954,1493413204,"201051344000988","219011344069620",20.36,8.00,0,335.74,379.32,45.6,42.1,0.376,611935.0,611935.0,3475,0,0,0,L,1122011218,0,122.68,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493413222,1913961.00
04/28/2017 17:00,2,2.111,ACTIVE,214.87,350.77,59.949,1493413204,"201051344001025","219011344069620",21.33,7.70,0,335.14,374.51,45.6,42.1,0.354,677457.3,677457.3,3471,0,0,0,L,1122011218,0,122.91,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493413223,1913962.00
04/28/2017 17:00,2,2.191,ACTIVE,215.77,358.28,59.949,1493413204,"201051344000458","219011344069620",31.11,9.70,0,335.74,395.85,69.0,64.7,0.579,685858.1,685858.1,3444,0,0,0,L,1122011218,0,123.14,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493413224,1913963.00
04/28/2017 17:00,2,2.201,ACTIVE,216.22,359.48,59.949,1493413204,"201051344000853","219011344069620",31.31,8.50,0,336.04,396.15,69.9,65.5,0.588,686347.0,686347.0,3444,0,0,0,L,1122011218,0,123.59,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493413225,1913964.00
04/28/2017 17:00,2,2.260,ACTIVE,215.32,359.18,59.954,1493413204,"201051344000685","219011344069620",31.11,10.00,0,335.14,394.05,71.3,66.9,0.610,678293.8,678293.8,3469,0,0,0,L,1122011218,0,123.81,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493413226,1913965.00
04/28/2017 17:00,2,2.250,ACTIVE,215.32,360.08,60.018,1493413204,"201051344000917","219011344069620",31.15,10.00,0,334.54,394.35,71.0,66.6,0.588,675026.0,675026.0,3458,0,0,0,L,1122011218,0,123.14,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493413227,1913966.00
04/28/2017 17:00,2,2.256,ACTIVE,215.09,358.88,59.981,1493413204,"201051344001145","219011344069620",31.05,9.30,0,335.44,394.35,71.0,66.6,0.570,682868.1,682868.1,3451,0,0,0,L,1122011218,0,123.14,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493413228,1913967.00
04/28/2017 17:00,2,0.562,ACTIVE,215.32,344.45,59.965,1493413204,"201051344000651","219011344069620",23.42,7.00,0,336.04,350.77,13.3,10.9,0.080,671302.0,671302.0,3468,0,0,0,L,1122011218,0,123.81,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493413229,1913968.00
04/28/2017 17:00,2,2.061,ACTIVE,213.29,348.66,59.907,1493413204,"274151322000088","219011344069620",30.16,12.30,0,332.73,373.31,62.9,58.8,0.415,891846.1,891846.1,3439,0,0,0,L,1151911521,0,123.36,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493413230,1913969.00
04/28/2017 17:00,2,1.453,ACTIVE,214.41,434.33,59.954,1493413204,"274151322000068","219011344069620",39.86,16.00,0,413.89,481.21,59.0,55.1,0.389,768288.4,768288.4,3560,0,0,0,L,1151911521,0,122.91,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493413230,1913970.00
04/28/2017 17:00,2,2.273,ACTIVE,214.87,351.37,59.975,1493413204,"201051344001135","219011344069620",20.50,8.00,0,335.14,374.51,47.2,43.6,0.380,667017.1,667017.1,3464,0,0,0,L,1122011218,0,123.14,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493413231,1913971.00
04/28/2017 17:00,2,2.240,ACTIVE,215.09,358.28,59.965,1493413204,"201051344000594","219011344069620",31.15,10.30,0,332.73,391.04,70.7,66.3,0.570,687798.4,687798.4,3458,0,0,0,L,1122011218,0,122.91,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493413232,1913972.00
04/28/2017 17:00,2,2.291,ACTIVE,215.32,359.18,59.944,1493413204,"201051344001203","219011344069620",31.23,10.00,0,334.84,394.95,72.5,68.1,0.597,675890.0,675890.0,3472,0,0,0,L,1122011218,0,123.81,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493413233,1913973.00
04/28/2017 17:00,2,2.074,ACTIVE,213.29,345.96,59.970,1493413204,"274151322000054","219011344069620",30.63,12.70,0,333.03,373.91,64.3,60.1,0.438,909970.0,909970.0,3430,0,0,0,L,1151911521,0,122.46,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493413234,1913974.00
