ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/28/2017 17:00,2,2.223,ACTIVE,215.77,357.98,59.954,1493413204,"201051344000867","219011344069620",31.21,9.30,0,334.24,394.65,70.2,65.9,0.561,672595.3,672595.3,3469,0,0,0,L,1122011218,0,123.36,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493413235,1913975.00
04/28/2017 17:00,2,2.291,ACTIVE,215.09,359.78,59.981,1493413204,"201051344001093","219011344069620",31.49,10.00,0,336.04,395.25,73.1,68.6,0.579,674741.3,674741.3,3464,0,0,0,L,1122011218,0,123.14,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493413236,1913976.00
04/28/2017 17:00,2,2.197,ACTIVE,215.54,359.78,60.007,1493413204,"201051344000900","219011344069620",31.45,7.70,0,334.54,396.15,70.1,65.7,0.561,693994.1,693994.1,3446,0,0,0,L,1122011218,0,123.14,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493413237,1913977.00
04/28/2017 17:00,2,2.221,ACTIVE,215.77,359.18,59.970,1493413204,"201051344000648","219011344069620",31.29,8.00,0,335.44,396.45,70.4,66.0,0.566,683330.1,683330.1,3445,0,0,0,L,1122011218,0,122.68,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493413238,1913978.00
04/28/2017 17:00,2,2.254,ACTIVE,216.00,360.08,59.970,1493413204,"201051344000569","219011344069620",31.21,8.50,0,336.04,395.25,71.3,66.9,0.575,696326.0,696326.0,3436,0,0,0,L,1122011218,0,122.68,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493413239,1913979.00
04/28/2017 17:00,2,2.232,ACTIVE,215.77,359.48,59.970,1493413204,"201051344000983","219011344069620",31.27,8.50,0,336.04,395.25,70.7,66.3,0.601,686799.4,686799.4,3447,0,0,0,L,1122011218,0,123.14,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493413240,1913980.00
04/28/2017 17:00,2,2.229,ACTIVE,216.22,359.48,59.970,1493413204,"201051344001158","219011344069620",31.17,8.00,0,336.04,395.55,70.4,66.0,0.579,672437.1,672437.1,3459,0,0,0,L,1122011218,0,123.14,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493413241,1913981.00
04/28/2017 17:00,2,2.229,ACTIVE,216.00,360.69,60.007,1493413204,"201051344000576","219011344069620",31.51,8.00,0,335.74,396.45,71.2,66.8,0.575,687041.0,687041.0,3444,0,0,0,L,1122011218,0,123.14,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493413242,1913982.00
04/28/2017 17:00,2,2.105,ACTIVE,213.74,353.47,59.991,1493413204,"274151322000087","219011344069620",30.59,20.70,0,332.73,372.11,65.2,61.0,0.411,882077.2,882077.2,3502,0,0,0,L,1151911521,0,122.91,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493413242,1913983.00
04/28/2017 17:15,2,2.502,ACTIVE,216.22,348.66,59.965,1493414103,"201051344000645","219011344069620",30.85,10.30,0,320.71,397.05,78.2,73.6,0.349,685915.8,685915.8,3442,0,0,0,L,1122011218,0,123.59,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493414104,1913984.00
04/28/2017 17:15,2,2.316,ACTIVE,213.51,354.07,59.965,1493414103,"274151322000085","219011344069620",30.22,13.70,0,334.54,377.82,70.8,66.4,0.482,906996.2,906996.2,3426,0,0,0,L,1151911521,0,123.14,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493414105,1913985.00
04/28/2017 17:15,2,2.451,ACTIVE,216.00,350.47,59.965,1493414103,"201051344000633","219011344069620",31.27,11.70,0,320.71,397.35,77.7,73.1,0.354,672149.3,672149.3,3470,0,0,0,L,1122011218,0,123.36,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493414106,1913986.00
04/28/2017 17:15,2,2.453,ACTIVE,216.22,350.47,59.991,1493414103,"201051344000469","219011344069620",31.45,8.50,0,319.81,397.05,78.1,73.4,0.367,675134.5,675134.5,3456,0,0,0,L,1122011218,0,122.68,123.81,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493414107,1913987.00
04/28/2017 17:15,2,2.469,ACTIVE,214.41,348.06,59.933,1493414103,"201051344000646","219011344069620",31.23,12.30,0,320.11,391.94,78.2,73.5,0.362,668668.7,668668.7,3469,0,0,0,L,1122011218,0,123.36,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493414108,1913988.00
04/28/2017 17:15,2,2.334,ACTIVE,213.51,360.08,59.949,1493414103,"274151322000052","219011344069620",30.79,15.30,0,329.43,379.02,72.8,68.3,0.521,940056.6,940056.6,3434,0,0,0,L,1151911521,0,122.01,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493414108,1913989.00
04/28/2017 17:15,2,2.525,ACTIVE,215.09,352.57,59.954,1493414103,"201051344000585","219011344069620",20.65,9.70,0,335.14,379.02,52.8,49.1,0.433,679784.6,679784.6,3469,0,0,0,L,1122011218,0,122.91,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493414109,1913990.00
04/28/2017 17:15,2,2.457,ACTIVE,214.41,348.96,59.959,1493414103,"201051344001230","219011344069620",31.53,12.00,0,319.81,392.55,78.5,73.8,0.362,673155.7,673155.7,3460,0,0,0,L,1122011218,0,123.36,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493414110,1913991.00
04/28/2017 17:15,2,2.455,ACTIVE,215.32,348.36,59.965,1493414103,"201051344000582","219011344069620",31.47,11.00,0,321.91,400.06,78.2,73.6,0.354,663057.7,663057.7,3461,0,0,0,L,1122011218,0,123.36,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493414111,1913992.00
04/28/2017 17:15,2,2.486,ACTIVE,214.41,346.86,59.975,1493414103,"201051344000955","219011344069620",31.27,12.30,0,335.14,392.25,78.8,74.1,0.371,681494.4,681494.4,3470,0,0,0,L,1122011218,0,122.68,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493414112,1913993.00
04/28/2017 17:15,2,1.471,ACTIVE,213.29,455.06,59.922,1493414103,"274151322000094","219011344069620",42.76,15.30,0,415.99,481.51,63.7,59.6,0.442,767985.8,767985.8,3548,0,0,0,L,1151911521,0,122.23,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493414113,1913994.00
04/28/2017 17:15,2,2.436,ACTIVE,215.77,361.29,59.922,1493414103,"201051344000579","219011344069620",31.17,12.30,0,319.81,397.66,76.9,72.3,0.619,692727.4,692727.4,3455,0,0,0,L,1122011218,0,122.91,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493414114,1913995.00
04/28/2017 17:15,2,2.477,ACTIVE,214.41,348.36,60.002,1493414103,"201051344000890","219011344069620",31.61,13.30,0,334.54,392.55,79.4,74.7,0.349,675371.4,675371.4,3472,0,0,0,L,1122011218,0,123.36,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493414115,1913996.00
04/28/2017 17:15,2,2.488,ACTIVE,215.09,348.06,59.959,1493414103,"201051344000438","219011344069620",31.17,12.70,0,334.84,393.45,78.5,73.9,0.362,678150.3,678150.3,3463,0,0,0,L,1122011218,0,123.59,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493414116,1913997.00
04/28/2017 17:15,2,2.471,ACTIVE,214.87,351.07,59.954,1493414103,"201051344000417","219011344069620",20.42,11.30,0,334.84,377.52,51.1,47.4,0.424,636908.0,636908.0,3482,0,0,0,L,1122011218,0,122.91,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493414117,1913998.00
04/28/2017 17:15,2,2.297,ACTIVE,213.51,350.77,59.959,1493414103,"274151322000083","219011344069620",30.69,14.70,0,333.33,379.02,71.3,66.9,0.508,930574.3,930574.3,3433,0,0,0,L,1151911521,0,122.23,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493414118,1913999.00
04/28/2017 17:15,2,2.434,ACTIVE,214.19,355.28,59.959,1493414103,"274151322000076","219011344069620",31.23,17.50,0,332.13,381.42,76.9,72.3,0.539,991911.8,991911.8,3434,0,0,0,L,1151911521,0,122.91,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493414119,1914000.00
04/28/2017 17:15,2,2.412,ACTIVE,215.32,360.08,59.970,1493414103,"201051344000868","219011344069620",31.25,9.70,0,318.91,392.25,76.4,71.8,0.610,673677.0,673677.0,3460,0,0,0,L,1122011218,0,122.68,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493414120,1914001.00
04/28/2017 17:15,2,2.404,ACTIVE,213.06,349.26,59.959,1493414103,"274151322000095","219011344069620",31.29,17.50,0,329.13,380.52,76.2,71.6,0.521,982342.7,982342.7,3432,0,0,0,L,1151911521,0,122.68,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493414120,1914002.00
04/28/2017 17:15,2,2.412,ACTIVE,215.77,356.18,59.944,1493414103,"201051344000988","219011344069620",20.54,8.50,0,336.34,380.52,50.2,46.5,0.411,611947.2,611947.2,3476,0,0,0,L,1122011218,0,122.68,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493414121,1914003.00
04/28/2017 17:15,2,2.160,ACTIVE,214.64,350.77,59.965,1493414103,"201051344001025","219011344069620",21.65,8.50,0,334.84,376.92,47.3,43.7,0.376,677469.3,677469.3,3472,0,0,0,L,1122011218,0,122.91,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493414122,1914004.00
04/28/2017 17:15,2,2.373,ACTIVE,215.54,360.69,59.970,1493414103,"201051344000458","219011344069620",31.41,11.70,0,317.70,396.45,75.5,70.9,0.636,685876.8,685876.8,3445,0,0,0,L,1122011218,0,123.14,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493414123,1914005.00
04/28/2017 17:15,2,2.383,ACTIVE,216.22,362.49,59.965,1493414103,"201051344000853","219011344069620",31.53,10.30,0,323.41,397.66,76.1,71.6,0.628,686365.9,686365.9,3445,0,0,0,L,1122011218,0,123.59,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493414124,1914006.00
04/28/2017 17:15,2,2.436,ACTIVE,214.41,359.18,59.959,1493414103,"201051344000685","219011344069620",31.17,12.30,0,317.10,394.65,76.9,72.3,0.658,678313.0,678313.0,3470,0,0,0,L,1122011218,0,123.59,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493414125,1914007.00
04/28/2017 17:15,2,2.436,ACTIVE,214.87,359.78,59.938,1493414103,"201051344000917","219011344069620",31.19,12.30,0,310.79,396.15,76.9,72.3,0.641,675045.2,675045.2,3459,0,0,0,L,1122011218,0,123.14,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493414126,1914008.00
04/28/2017 17:15,2,2.393,ACTIVE,214.64,359.18,59.949,1493414103,"201051344001145","219011344069620",31.55,11.70,0,318.00,394.95,76.4,71.8,0.628,682887.3,682887.3,3452,0,0,0,L,1122011218,0,122.91,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493414127,1914009.00
04/28/2017 17:15,2,2.451,ACTIVE,214.64,348.36,59.912,1493414103,"201051344000651","219011344069620",31.23,9.30,0,329.73,388.94,77.6,73.0,0.349,671317.4,671317.4,3469,0,0,0,L,1122011218,0,123.59,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493414128,1914010.00
04/28/2017 17:15,2,2.201,ACTIVE,212.83,359.48,59.965,1493414103,"274151322000088","219011344069620",30.49,13.70,0,333.63,378.42,67.9,63.6,0.464,891863.0,891863.0,3440,0,0,0,L,1151911521,0,122.91,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493414129,1914011.00
04/28/2017 17:15,2,1.455,ACTIVE,213.96,459.27,59.970,1493414103,"274151322000068","219011344069620",42.40,17.00,0,411.48,483.02,62.3,58.2,0.411,768304.1,768304.1,3561,0,0,0,L,1151911521,0,122.68,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493414129,1914012.00
04/28/2017 17:15,2,2.398,ACTIVE,214.19,358.28,59.928,1493414103,"201051344001135","219011344069620",31.17,10.30,0,320.71,391.64,75.8,71.2,0.619,667034.6,667034.6,3465,0,0,0,L,1122011218,0,122.91,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493414130,1914013.00
04/28/2017 17:15,2,2.369,ACTIVE,214.87,359.48,59.991,1493414103,"201051344000594","219011344069620",31.33,12.70,0,318.00,391.64,75.2,70.6,0.605,687817.3,687817.3,3459,0,0,0,L,1122011218,0,122.68,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493414131,1914014.00
04/28/2017 17:15,2,2.426,ACTIVE,214.87,358.88,59.970,1493414103,"201051344001203","219011344069620",31.19,12.00,0,321.91,395.55,76.7,72.1,0.636,675909.5,675909.5,3473,0,0,0,L,1122011218,0,123.59,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493414132,1914015.00
04/28/2017 17:15,2,2.225,ACTIVE,212.83,358.88,59.965,1493414103,"274151322000054","219011344069620",30.26,13.30,0,333.33,379.32,68.2,63.9,0.468,909987.1,909987.1,3431,0,0,0,L,1151911521,0,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493414133,1914016.00
04/28/2017 17:15,2,2.355,ACTIVE,215.32,359.78,60.018,1493414103,"201051344000867","219011344069620",31.11,11.30,0,318.61,391.94,74.2,69.7,0.592,672614.1,672614.1,3470,0,0,0,L,1122011218,0,123.14,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493414134,1914017.00
04/28/2017 17:15,2,2.408,ACTIVE,214.64,360.38,59.996,1493414103,"201051344001093","219011344069620",31.39,12.30,0,320.11,394.65,76.6,72.0,0.610,674760.7,674760.7,3465,0,0,0,L,1122011218,0,122.91,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493414135,1914018.00
04/28/2017 17:15,2,2.307,ACTIVE,215.32,360.08,59.933,1493414103,"201051344000900","219011344069620",31.47,9.30,0,319.21,396.75,73.5,69.1,0.605,694012.8,694012.8,3447,0,0,0,L,1122011218,0,123.14,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493414136,1914019.00
04/28/2017 17:15,2,2.326,ACTIVE,215.32,359.48,60.007,1493414103,"201051344000648","219011344069620",31.25,9.70,0,319.21,396.45,73.6,69.1,0.601,683348.8,683348.8,3446,0,0,0,L,1122011218,0,122.68,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493414137,1914020.00
04/28/2017 17:15,2,2.348,ACTIVE,215.32,360.38,59.975,1493414103,"201051344000569","219011344069620",31.23,10.70,0,320.41,395.55,74.3,69.8,0.610,696344.9,696344.9,3437,0,0,0,L,1122011218,0,122.46,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493414138,1914021.00
04/28/2017 17:15,2,2.326,ACTIVE,215.32,359.48,60.007,1493414103,"201051344000983","219011344069620",31.15,10.30,0,318.91,396.75,73.4,68.9,0.619,686818.2,686818.2,3448,0,0,0,L,1122011218,0,122.91,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493414139,1914022.00
04/28/2017 17:15,2,2.318,ACTIVE,215.54,360.38,59.975,1493414103,"201051344001158","219011344069620",31.01,10.00,0,318.61,397.35,72.8,68.3,0.601,672455.7,672455.7,3460,0,0,0,L,1122011218,0,122.68,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493414140,1914023.00
04/28/2017 17:15,2,2.311,ACTIVE,215.77,360.38,59.996,1493414103,"201051344000576","219011344069620",31.47,9.70,0,321.31,397.66,73.7,69.2,0.601,687059.9,687059.9,3445,0,0,0,L,1122011218,0,123.14,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493414141,1914024.00
04/28/2017 17:15,2,2.170,ACTIVE,213.06,357.98,59.970,1493414103,"274151322000087","219011344069620",30.67,22.00,0,333.33,376.62,67.3,63.1,0.429,882094.4,882094.4,3503,0,0,0,L,1151911521,0,122.23,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493414141,1914025.00
04/28/2017 17:30,2,1.428,ACTIVE,214.64,350.47,59.954,1493415004,"201051344000645","219011344069620",30.89,9.30,0,320.11,395.25,44.7,41.2,0.349,685928.5,685928.5,3443,0,0,0,L,1122011218,0,122.68,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493415005,1914026.00
04/28/2017 17:30,2,1.314,ACTIVE,212.61,348.36,59.933,1493415004,"274151322000085","219011344069620",30.30,12.70,0,333.33,374.21,40.4,37.1,0.270,907007.6,907007.6,3427,0,0,0,L,1151911521,0,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493415006,1914027.00
04/28/2017 17:30,2,1.416,ACTIVE,214.64,351.97,59.944,1493415004,"201051344000633","219011344069620",31.19,9.70,0,319.21,394.05,44.8,41.3,0.376,672161.9,672161.9,3471,0,0,0,L,1122011218,0,122.68,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493415007,1914028.00
04/28/2017 17:30,2,1.422,ACTIVE,214.64,350.77,59.949,1493415004,"201051344000469","219011344069620",31.35,7.00,0,317.70,390.74,45.2,41.7,0.358,675147.2,675147.2,3457,0,0,0,L,1122011218,0,122.01,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493415007,1914029.00
04/28/2017 17:30,2,1.434,ACTIVE,213.29,349.26,59.944,1493415004,"201051344000646","219011344069620",31.09,10.70,0,319.21,389.24,45.2,41.7,0.358,668681.4,668681.4,3470,0,0,0,L,1122011218,0,122.68,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493415008,1914030.00
04/28/2017 17:30,2,1.355,ACTIVE,212.61,341.45,59.933,1493415004,"274151322000052","219011344069620",30.47,14.30,0,333.03,374.21,41.9,38.5,0.270,940068.3,940068.3,3435,0,0,0,L,1151911521,0,121.55,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493415009,1914031.00
04/28/2017 17:30,2,1.475,ACTIVE,213.74,345.66,59.949,1493415004,"201051344000585","219011344069620",20.59,9.30,0,333.93,374.51,30.8,27.8,0.239,679793.1,679793.1,3470,0,0,0,L,1122011218,0,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493415010,1914032.00
04/28/2017 17:30,2,1.445,ACTIVE,213.29,348.36,59.970,1493415004,"201051344001230","219011344069620",31.07,10.30,0,320.41,388.04,45.5,42.0,0.367,673168.5,673168.5,3461,0,0,0,L,1122011218,0,122.68,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493415011,1914033.00
04/28/2017 17:30,2,1.447,ACTIVE,213.96,350.17,59.949,1493415004,"201051344000582","219011344069620",31.01,9.30,0,319.21,389.84,45.5,42.0,0.354,663070.5,663070.5,3462,0,0,0,L,1122011218,0,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493415012,1914034.00
04/28/2017 17:30,2,1.436,ACTIVE,213.06,352.57,59.944,1493415004,"201051344000955","219011344069620",31.69,10.30,0,318.61,387.44,46.1,42.6,0.371,681507.3,681507.3,3471,0,0,0,L,1122011218,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493415013,1914035.00
04/28/2017 17:30,2,0.848,ACTIVE,212.83,447.85,59.949,1493415004,"274151322000094","219011344069620",41.89,15.00,0,332.13,476.41,36.5,33.3,0.243,767996.1,767996.1,3549,0,0,0,L,1151911521,0,121.78,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493415014,1914036.00
04/28/2017 17:30,2,1.434,ACTIVE,214.64,350.47,59.954,1493415004,"201051344000579","219011344069620",31.29,10.30,0,336.34,395.85,45.5,42.0,0.358,692740.1,692740.1,3456,0,0,0,L,1122011218,0,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493415015,1914037.00
04/28/2017 17:30,2,1.494,ACTIVE,213.29,348.66,59.954,1493415004,"201051344000890","219011344069620",30.99,11.70,0,318.61,388.04,46.9,43.4,0.362,675384.4,675384.4,3473,0,0,0,L,1122011218,0,122.68,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493415016,1914038.00
04/28/2017 17:30,2,1.469,ACTIVE,213.74,349.86,59.933,1493415004,"201051344000438","219011344069620",31.19,10.70,0,316.20,390.14,46.4,42.9,0.371,678163.2,678163.2,3464,0,0,0,L,1122011218,0,122.68,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493415017,1914039.00
04/28/2017 17:30,2,1.477,ACTIVE,213.74,345.36,59.912,1493415004,"201051344000417","219011344069620",20.30,11.00,0,334.24,373.61,30.4,27.4,0.239,636916.3,636916.3,3483,0,0,0,L,1122011218,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493415018,1914040.00
04/28/2017 17:30,2,1.342,ACTIVE,212.83,349.86,59.928,1493415004,"274151322000083","219011344069620",30.38,13.70,0,332.73,373.91,41.4,38.0,0.287,930585.8,930585.8,3434,0,0,0,L,1151911521,0,122.01,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493415019,1914041.00
04/28/2017 17:30,2,1.420,ACTIVE,213.51,343.25,59.938,1493415004,"274151322000076","219011344069620",31.15,14.70,0,334.24,379.62,44.8,41.3,0.305,991924.3,991924.3,3435,0,0,0,L,1151911521,0,122.46,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493415020,1914042.00
04/28/2017 17:30,2,1.441,ACTIVE,214.19,349.86,59.965,1493415004,"201051344000868","219011344069620",30.95,7.70,0,335.44,390.14,45.2,41.7,0.354,673689.5,673689.5,3461,0,0,0,L,1122011218,0,122.46,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493415021,1914043.00
04/28/2017 17:30,2,1.406,ACTIVE,212.61,346.86,59.933,1493415004,"274151322000095","219011344069620",31.11,14.70,0,333.03,376.31,44.3,40.8,0.292,982355.1,982355.1,3433,0,0,0,L,1151911521,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493415022,1914044.00
04/28/2017 17:30,2,1.438,ACTIVE,214.41,348.06,59.970,1493415004,"201051344000988","219011344069620",20.36,7.70,0,336.34,377.22,29.7,26.7,0.234,611955.3,611955.3,3477,0,0,0,L,1122011218,0,122.23,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493415023,1914045.00
04/28/2017 17:30,2,1.195,ACTIVE,213.51,344.15,59.954,1493415004,"201051344001025","219011344069620",21.59,8.00,0,334.84,371.81,26.3,23.4,0.199,677476.6,677476.6,3473,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493415024,1914046.00
04/28/2017 17:30,2,1.410,ACTIVE,214.19,350.17,59.949,1493415004,"201051344000458","219011344069620",31.51,10.00,0,336.04,390.74,45.0,41.5,0.367,685889.3,685889.3,3446,0,0,0,L,1122011218,0,122.68,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493415024,1914047.00
04/28/2017 17:30,2,1.451,ACTIVE,214.64,350.47,59.986,1493415004,"201051344000853","219011344069620",30.95,8.50,0,336.34,395.25,45.5,42.0,0.362,686378.4,686378.4,3446,0,0,0,L,1122011218,0,122.91,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493415025,1914048.00
04/28/2017 17:30,2,1.449,ACTIVE,213.74,349.26,59.959,1493415004,"201051344000685","219011344069620",31.21,10.30,0,333.93,390.44,45.8,42.3,0.384,678325.7,678325.7,3471,0,0,0,L,1122011218,0,123.14,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493415026,1914049.00
04/28/2017 17:30,2,1.457,ACTIVE,213.74,349.56,59.959,1493415004,"201051344000917","219011344069620",31.05,10.30,0,333.63,389.84,45.9,42.4,0.371,675058.0,675058.0,3460,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493415027,1914050.00
04/28/2017 17:30,2,1.457,ACTIVE,213.51,349.56,59.954,1493415004,"201051344001145","219011344069620",31.13,9.70,0,334.84,390.74,45.9,42.4,0.362,682900.0,682900.0,3453,0,0,0,L,1122011218,0,122.23,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493415028,1914051.00
04/28/2017 17:30,2,1.467,ACTIVE,213.74,349.86,59.954,1493415004,"201051344000651","219011344069620",31.27,8.50,0,320.41,388.64,46.5,43.0,0.362,671330.2,671330.2,3470,0,0,0,L,1122011218,0,122.91,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493415029,1914052.00
04/28/2017 17:30,2,1.307,ACTIVE,212.61,347.16,59.965,1493415004,"274151322000088","219011344069620",30.28,12.70,0,332.43,372.11,40.1,36.7,0.270,891874.1,891874.1,3441,0,0,0,L,1151911521,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493415030,1914053.00
04/28/2017 17:30,2,0.873,ACTIVE,213.51,446.95,59.965,1493415004,"274151322000068","219011344069620",42.08,16.30,0,332.43,478.21,37.3,34.1,0.239,768314.4,768314.4,3562,0,0,0,L,1151911521,0,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493415031,1914054.00
04/28/2017 17:30,2,1.451,ACTIVE,213.29,348.36,59.949,1493415004,"201051344001135","219011344069620",31.15,9.00,0,334.54,388.94,45.9,42.3,0.367,667047.2,667047.2,3466,0,0,0,L,1122011218,0,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493415032,1914055.00
04/28/2017 17:30,2,1.461,ACTIVE,213.74,348.36,59.949,1493415004,"201051344000594","219011344069620",30.89,10.70,0,334.24,389.24,45.8,42.2,0.358,687829.8,687829.8,3460,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493415032,1914056.00
04/28/2017 17:30,2,1.473,ACTIVE,213.74,349.86,59.954,1493415004,"201051344001203","219011344069620",30.99,10.30,0,334.84,389.84,46.2,42.7,0.376,675922.2,675922.2,3474,0,0,0,L,1122011218,0,122.91,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493415033,1914057.00
04/28/2017 17:30,2,1.334,ACTIVE,212.61,341.45,59.959,1493415004,"274151322000054","219011344069620",30.34,12.70,0,332.43,373.01,41.0,37.6,0.274,909998.3,909998.3,3432,0,0,0,L,1151911521,0,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493415034,1914058.00
04/28/2017 17:30,2,1.455,ACTIVE,214.19,348.66,59.970,1493415004,"201051344000867","219011344069620",30.63,9.30,0,334.84,389.54,45.1,41.6,0.354,672626.5,672626.5,3471,0,0,0,L,1122011218,0,122.91,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493415035,1914059.00
04/28/2017 17:30,2,1.480,ACTIVE,213.51,350.77,59.938,1493415004,"201051344001093","219011344069620",31.45,10.00,0,334.84,389.84,47.2,43.6,0.362,674773.6,674773.6,3466,0,0,0,L,1122011218,0,122.23,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493415036,1914060.00
04/28/2017 17:30,2,1.402,ACTIVE,213.96,350.17,59.933,1493415004,"201051344000900","219011344069620",31.19,7.70,0,335.44,389.24,44.3,40.8,0.362,694024.9,694024.9,3448,0,0,0,L,1122011218,0,122.68,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493415037,1914061.00
04/28/2017 17:30,2,1.432,ACTIVE,214.41,349.56,59.965,1493415004,"201051344000648","219011344069620",31.29,8.00,0,336.04,389.24,45.4,41.9,0.362,683361.1,683361.1,3447,0,0,0,L,1122011218,0,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493415038,1914062.00
04/28/2017 17:30,2,1.445,ACTIVE,214.19,350.47,59.975,1493415004,"201051344000569","219011344069620",31.29,9.00,0,335.44,390.14,45.8,42.3,0.367,696357.4,696357.4,3438,0,0,0,L,1122011218,0,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493415039,1914063.00
04/28/2017 17:30,2,1.414,ACTIVE,214.41,350.47,60.018,1493415004,"201051344000983","219011344069620",31.47,8.50,0,334.84,389.84,45.1,41.6,0.376,686830.4,686830.4,3449,0,0,0,L,1122011218,0,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493415040,1914064.00
04/28/2017 17:30,2,1.420,ACTIVE,214.41,348.66,59.981,1493415004,"201051344001158","219011344069620",31.09,8.50,0,336.04,389.84,44.7,41.2,0.358,672467.8,672467.8,3461,0,0,0,L,1122011218,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493415041,1914065.00
04/28/2017 17:30,2,1.451,ACTIVE,214.64,351.07,59.991,1493415004,"201051344000576","219011344069620",30.99,8.00,0,336.64,392.85,45.6,42.1,0.358,687072.2,687072.2,3446,0,0,0,L,1122011218,0,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493415042,1914066.00
04/28/2017 17:30,2,1.340,ACTIVE,212.61,344.76,59.954,1493415004,"274151322000087","219011344069620",30.34,21.00,0,333.03,370.60,41.2,37.9,0.261,882105.6,882105.6,3504,0,0,0,L,1151911521,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493415043,1914067.00
04/28/2017 17:45,2,1.111,ACTIVE,214.19,346.26,59.944,1493415903,"201051344000645","219011344069620",30.73,8.50,0,334.54,370.30,34.6,31.5,0.265,685937.1,685937.1,3444,0,0,0,L,1122011218,0,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493415904,1914068.00
04/28/2017 17:45,2,1.031,ACTIVE,212.38,340.55,59.954,1493415903,"274151322000085","219011344069620",29.70,11.70,0,331.53,357.68,31.1,28.0,0.199,907015.4,907015.4,3428,0,0,0,L,1151911521,0,122.46,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493415905,1914069.00
04/28/2017 17:45,2,1.104,ACTIVE,214.19,347.46,59.944,1493415903,"201051344000633","219011344069620",31.19,9.00,0,333.63,371.81,34.9,31.7,0.274,672170.6,672170.6,3472,0,0,0,L,1122011218,0,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493415906,1914070.00
04/28/2017 17:45,2,1.109,ACTIVE,213.96,346.26,59.907,1493415903,"201051344000469","219011344069620",31.23,6.30,0,333.33,370.90,35.1,32.0,0.274,675156.0,675156.0,3458,0,0,0,L,1122011218,0,121.55,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493415907,1914071.00
04/28/2017 17:45,2,1.125,ACTIVE,213.06,345.96,59.949,1493415903,"201051344000646","219011344069620",31.09,10.00,0,331.83,370.00,35.5,32.3,0.278,668690.2,668690.2,3471,0,0,0,L,1122011218,0,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493415908,1914072.00
04/28/2017 17:45,2,1.049,ACTIVE,211.93,338.74,59.938,1493415903,"274151322000052","219011344069620",30.30,13.30,0,330.03,358.58,32.2,29.2,0.203,940076.4,940076.4,3436,0,0,0,L,1151911521,0,121.55,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493415909,1914073.00
04/28/2017 17:45,2,1.174,ACTIVE,213.51,343.55,59.928,1493415903,"201051344000585","219011344069620",20.18,8.50,0,332.73,360.08,24.0,21.3,0.177,679798.9,679798.9,3471,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493415910,1914074.00
04/28/2017 17:45,2,1.123,ACTIVE,213.29,345.66,59.928,1493415903,"201051344001230","219011344069620",31.13,9.30,0,331.53,369.40,35.5,32.3,0.278,673177.3,673177.3,3462,0,0,0,L,1122011218,0,122.46,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493415911,1914075.00
04/28/2017 17:45,2,1.145,ACTIVE,213.74,346.56,59.970,1493415903,"201051344000582","219011344069620",30.67,8.00,0,333.03,369.10,35.6,32.4,0.270,663079.4,663079.4,3463,0,0,0,L,1122011218,0,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493415912,1914076.00
04/28/2017 17:45,2,1.145,ACTIVE,212.83,345.36,59.959,1493415903,"201051344000955","219011344069620",31.23,9.70,0,332.43,372.41,36.2,33.0,0.283,681516.3,681516.3,3472,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493415913,1914077.00
04/28/2017 17:45,2,0.682,ACTIVE,212.38,430.12,59.954,1493415903,"274151322000094","219011344069620",40.57,14.30,0,331.23,459.57,28.1,25.2,0.181,768003.0,768003.0,3550,0,0,0,L,1151911521,0,121.55,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493415913,1914078.00
04/28/2017 17:45,2,1.117,ACTIVE,213.96,345.96,59.954,1493415903,"201051344000579","219011344069620",31.15,9.30,0,333.33,369.40,35.3,32.1,0.265,692748.9,692748.9,3457,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493415914,1914079.00
04/28/2017 17:45,2,1.164,ACTIVE,213.06,345.36,59.954,1493415903,"201051344000890","219011344069620",31.07,10.70,0,331.83,369.10,36.7,33.5,0.274,675393.6,675393.6,3474,0,0,0,L,1122011218,0,122.46,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493415915,1914080.00
04/28/2017 17:45,2,1.148,ACTIVE,213.51,346.56,59.954,1493415903,"201051344000438","219011344069620",31.19,9.70,0,333.03,370.30,36.3,33.1,0.278,678172.3,678172.3,3465,0,0,0,L,1122011218,0,122.68,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493415916,1914081.00
04/28/2017 17:45,2,1.162,ACTIVE,213.29,342.65,59.938,1493415903,"201051344000417","219011344069620",20.22,10.30,0,332.43,359.48,23.8,21.1,0.181,636922.1,636922.1,3484,0,0,0,L,1122011218,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493415917,1914082.00
04/28/2017 17:45,2,1.023,ACTIVE,212.16,341.45,59.949,1493415903,"274151322000083","219011344069620",30.28,13.00,0,330.63,358.28,31.4,28.3,0.212,930593.7,930593.7,3435,0,0,0,L,1151911521,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493415918,1914083.00
04/28/2017 17:45,2,1.094,ACTIVE,213.06,342.05,59.959,1493415903,"274151322000076","219011344069620",30.57,13.30,0,332.73,362.79,33.8,30.7,0.221,991932.9,991932.9,3436,0,0,0,L,1151911521,0,122.46,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493415919,1914084.00
04/28/2017 17:45,2,1.102,ACTIVE,213.74,345.36,59.959,1493415903,"201051344000868","219011344069620",30.91,7.00,0,331.23,369.70,34.5,31.4,0.265,673698.2,673698.2,3462,0,0,0,L,1122011218,0,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493415920,1914085.00
04/28/2017 17:45,2,1.082,ACTIVE,212.16,345.66,59.949,1493415903,"274151322000095","219011344069620",30.36,13.00,0,331.53,360.38,33.2,30.1,0.217,982363.6,982363.6,3434,0,0,0,L,1151911521,0,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493415921,1914086.00
04/28/2017 17:45,2,1.109,ACTIVE,213.74,344.45,59.986,1493415903,"201051344000988","219011344069620",19.92,7.30,0,331.23,360.99,22.4,19.7,0.177,611960.8,611960.8,3478,0,0,0,L,1122011218,0,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493415922,1914087.00
04/28/2017 17:45,2,0.887,ACTIVE,213.29,340.85,59.954,1493415903,"201051344001025","219011344069620",21.77,7.30,0,333.33,356.78,19.6,17.0,0.141,677481.4,677481.4,3474,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493415922,1914088.00
04/28/2017 17:45,2,1.088,ACTIVE,213.74,345.06,59.959,1493415903,"201051344000458","219011344069620",31.07,9.30,0,333.93,368.80,34.2,31.1,0.270,685897.9,685897.9,3447,0,0,0,L,1122011218,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493415923,1914089.00
04/28/2017 17:45,2,1.102,ACTIVE,214.41,347.46,59.949,1493415903,"201051344000853","219011344069620",30.81,7.70,0,334.24,370.90,34.4,31.3,0.265,686387.1,686387.1,3447,0,0,0,L,1122011218,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493415924,1914090.00
04/28/2017 17:45,2,1.115,ACTIVE,213.51,346.56,59.907,1493415903,"201051344000685","219011344069620",31.01,9.30,0,333.03,369.70,35.0,31.9,0.283,678334.6,678334.6,3472,0,0,0,L,1122011218,0,123.14,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493415925,1914091.00
04/28/2017 17:45,2,1.125,ACTIVE,213.51,347.16,59.954,1493415903,"201051344000917","219011344069620",30.71,9.70,0,332.73,370.00,35.1,31.9,0.278,675066.8,675066.8,3461,0,0,0,L,1122011218,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493415926,1914092.00
04/28/2017 17:45,2,1.113,ACTIVE,213.51,345.36,59.954,1493415903,"201051344001145","219011344069620",31.03,9.00,0,333.63,370.00,35.0,31.9,0.270,682908.8,682908.8,3454,0,0,0,L,1122011218,0,122.46,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493415927,1914093.00
04/28/2017 17:45,2,1.129,ACTIVE,213.51,345.96,59.954,1493415903,"201051344000651","219011344069620",31.15,7.70,0,333.63,369.10,35.6,32.5,0.270,671339.2,671339.2,3471,0,0,0,L,1122011218,0,122.91,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493415928,1914094.00
04/28/2017 17:45,2,0.979,ACTIVE,211.70,342.05,59.928,1493415903,"274151322000088","219011344069620",30.02,12.00,0,329.73,357.68,29.7,26.8,0.186,891881.6,891881.6,3442,0,0,0,L,1151911521,0,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493415929,1914095.00
04/28/2017 17:45,2,0.697,ACTIVE,213.06,428.01,59.928,1493415903,"274151322000068","219011344069620",40.37,15.50,0,331.53,460.78,28.5,25.6,0.181,768321.5,768321.5,3563,0,0,0,L,1151911521,0,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493415930,1914096.00
04/28/2017 17:45,2,1.111,ACTIVE,213.29,344.45,59.986,1493415903,"201051344001135","219011344069620",31.07,8.50,0,333.03,369.10,35.0,31.9,0.274,667056.0,667056.0,3467,0,0,0,L,1122011218,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493415930,1914097.00
04/28/2017 17:45,2,1.092,ACTIVE,213.29,345.66,59.975,1493415903,"201051344000594","219011344069620",31.15,10.00,0,331.53,370.90,34.5,31.3,0.270,687838.6,687838.6,3461,0,0,0,L,1122011218,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493415931,1914098.00
04/28/2017 17:45,2,1.121,ACTIVE,213.51,345.66,59.954,1493415903,"201051344001203","219011344069620",30.85,9.30,0,333.03,370.60,35.1,31.9,0.278,675931.1,675931.1,3475,0,0,0,L,1122011218,0,122.91,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493415932,1914099.00
04/28/2017 17:45,2,0.992,ACTIVE,211.93,341.75,59.938,1493415903,"274151322000054","219011344069620",30.28,11.70,0,330.63,358.28,30.4,27.4,0.194,910006.0,910006.0,3433,0,0,0,L,1151911521,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493415933,1914100.00
04/28/2017 17:45,2,1.084,ACTIVE,213.74,344.76,59.975,1493415903,"201051344000867","219011344069620",30.89,9.00,0,332.43,369.10,33.9,30.8,0.256,672635.1,672635.1,3472,0,0,0,L,1122011218,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493415934,1914101.00
04/28/2017 17:45,2,1.141,ACTIVE,213.51,346.56,59.954,1493415903,"201051344001093","219011344069620",31.27,9.30,0,332.43,371.81,36.2,33.0,0.265,674782.7,674782.7,3467,0,0,0,L,1122011218,0,122.46,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493415935,1914102.00
04/28/2017 17:45,2,1.037,ACTIVE,213.74,346.56,59.954,1493415903,"201051344000900","219011344069620",31.01,7.30,0,333.93,370.30,32.6,29.5,0.261,694033.2,694033.2,3449,0,0,0,L,1122011218,0,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493415936,1914103.00
04/28/2017 17:45,2,1.066,ACTIVE,213.96,345.96,59.949,1493415903,"201051344000648","219011344069620",31.37,7.30,0,333.93,370.30,33.9,30.8,0.256,683369.7,683369.7,3448,0,0,0,L,1122011218,0,121.55,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493415937,1914104.00
04/28/2017 17:45,2,1.086,ACTIVE,213.74,345.36,60.002,1493415903,"201051344000569","219011344069620",31.15,8.00,0,333.03,370.30,34.3,31.2,0.261,696366.1,696366.1,3439,0,0,0,L,1122011218,0,121.33,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493415938,1914105.00
04/28/2017 17:45,2,1.059,ACTIVE,213.96,345.96,59.949,1493415903,"201051344000983","219011344069620",31.17,8.00,0,332.73,371.81,33.5,30.4,0.270,686839.0,686839.0,3450,0,0,0,L,1122011218,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493415939,1914106.00
04/28/2017 17:45,2,1.049,ACTIVE,213.96,345.66,59.991,1493415903,"201051344001158","219011344069620",31.03,7.70,0,332.73,370.00,33.0,29.9,0.261,672476.3,672476.3,3462,0,0,0,L,1122011218,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493415940,1914107.00
04/28/2017 17:45,2,1.062,ACTIVE,214.19,347.16,59.938,1493415903,"201051344000576","219011344069620",31.35,7.30,0,334.24,370.30,33.8,30.7,0.256,687080.8,687080.8,3447,0,0,0,L,1122011218,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493415941,1914108.00
04/28/2017 17:45,2,0.988,ACTIVE,212.38,344.45,59.949,1493415903,"274151322000087","219011344069620",30.12,19.00,0,330.63,357.38,30.2,27.2,0.186,882113.3,882113.3,3505,0,0,0,L,1151911521,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493415942,1914109.00
04/28/2017 18:00,2,0.973,ACTIVE,213.51,345.06,59.965,1493416803,"201051344000645","219011344069620",30.45,7.70,0,333.33,362.19,30.0,27.0,0.225,685943.9,685943.9,3445,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493416805,1914110.00
04/28/2017 18:00,2,0.871,ACTIVE,211.93,339.95,59.959,1493416803,"274151322000085","219011344069620",29.98,11.30,0,330.33,351.37,26.5,23.6,0.164,907021.3,907021.3,3429,0,0,0,L,1151911521,0,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493416805,1914111.00
04/28/2017 18:00,2,0.971,ACTIVE,213.51,346.26,59.996,1493416803,"201051344000633","219011344069620",30.77,8.00,0,332.13,362.79,30.3,27.3,0.230,672177.4,672177.4,3473,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493416806,1914112.00
04/28/2017 18:00,2,0.979,ACTIVE,213.29,344.45,59.986,1493416803,"201051344000469","219011344069620",30.77,6.00,0,333.03,362.19,30.6,27.6,0.230,675162.8,675162.8,3459,0,0,0,L,1122011218,0,121.33,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493416807,1914113.00
04/28/2017 18:00,2,0.967,ACTIVE,212.16,343.25,59.970,1493416803,"201051344000646","219011344069620",30.97,9.30,0,330.33,362.19,30.3,27.4,0.230,668697.1,668697.1,3472,0,0,0,L,1122011218,0,122.01,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493416808,1914114.00
04/28/2017 18:00,2,0.902,ACTIVE,211.70,338.14,59.965,1493416803,"274151322000052","219011344069620",30.28,12.30,0,329.43,352.57,27.7,24.8,0.181,940082.5,940082.5,3437,0,0,0,L,1151911521,0,121.55,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493416809,1914115.00
04/28/2017 18:00,2,0.990,ACTIVE,212.83,341.45,59.986,1493416803,"201051344000585","219011344069620",20.44,8.00,0,331.83,354.67,20.6,17.9,0.150,679803.4,679803.4,3472,0,0,0,L,1122011218,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493416810,1914116.00
04/28/2017 18:00,2,0.965,ACTIVE,212.61,343.25,59.965,1493416803,"201051344001230","219011344069620",30.85,9.00,0,330.63,360.69,30.2,27.2,0.230,673184.2,673184.2,3463,0,0,0,L,1122011218,0,122.01,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493416811,1914117.00
04/28/2017 18:00,2,0.969,ACTIVE,213.29,344.45,59.986,1493416803,"201051344000582","219011344069620",31.05,7.70,0,332.13,362.79,30.5,27.5,0.225,663086.3,663086.3,3464,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493416812,1914118.00
