ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/28/2017 18:00,2,0.982,ACTIVE,212.16,345.96,59.912,1493416803,"201051344000955","219011344069620",31.37,8.50,0,330.93,363.69,31.2,28.2,0.239,681523.4,681523.4,3473,0,0,0,L,1122011218,0,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493416813,1914119.00
04/28/2017 18:00,2,0.590,ACTIVE,211.93,425.61,59.965,1493416803,"274151322000094","219011344069620",40.08,13.70,0,333.63,445.45,23.9,21.1,0.150,768008.3,768008.3,3551,0,0,0,L,1151911521,0,121.33,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493416814,1914120.00
04/28/2017 18:00,2,0.980,ACTIVE,213.29,344.45,59.970,1493416803,"201051344000579","219011344069620",31.21,9.00,0,333.33,361.59,31.0,28.0,0.225,692755.8,692755.8,3458,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493416814,1914121.00
04/28/2017 18:00,2,1.010,ACTIVE,212.61,342.95,59.975,1493416803,"201051344000890","219011344069620",30.99,10.00,0,330.93,363.09,31.7,28.7,0.230,675400.8,675400.8,3475,0,0,0,L,1122011218,0,122.01,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493416815,1914122.00
04/28/2017 18:00,2,0.992,ACTIVE,212.61,344.45,59.981,1493416803,"201051344000438","219011344069620",31.23,9.00,0,331.83,364.29,31.4,28.4,0.239,678179.3,678179.3,3466,0,0,0,L,1122011218,0,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493416816,1914123.00
04/28/2017 18:00,2,1.004,ACTIVE,212.83,340.85,59.965,1493416803,"201051344000417","219011344069620",20.24,9.70,0,331.53,354.07,20.6,18.0,0.146,636926.6,636926.6,3485,0,0,0,L,1122011218,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493416817,1914124.00
04/28/2017 18:00,2,0.893,ACTIVE,211.93,342.05,59.959,1493416803,"274151322000083","219011344069620",29.98,12.30,0,330.03,351.97,27.1,24.3,0.186,930599.7,930599.7,3436,0,0,0,L,1151911521,0,121.33,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493416818,1914125.00
04/28/2017 18:00,2,0.934,ACTIVE,212.38,339.34,59.965,1493416803,"274151322000076","219011344069620",31.07,12.00,0,330.93,354.67,29.4,26.4,0.199,991939.4,991939.4,3437,0,0,0,L,1151911521,0,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493416819,1914126.00
04/28/2017 18:00,2,0.975,ACTIVE,212.83,343.25,59.965,1493416803,"201051344000868","219011344069620",30.67,7.00,0,332.13,361.59,30.3,27.3,0.230,673705.0,673705.0,3463,0,0,0,L,1122011218,0,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493416820,1914127.00
04/28/2017 18:00,2,0.934,ACTIVE,211.93,342.05,59.970,1493416803,"274151322000095","219011344069620",30.51,12.00,0,329.13,352.87,28.9,25.9,0.194,982370.0,982370.0,3435,0,0,0,L,1151911521,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493416821,1914128.00
04/28/2017 18:00,2,0.967,ACTIVE,213.06,342.65,59.970,1493416803,"201051344000988","219011344069620",20.14,7.30,0,333.03,355.58,19.8,17.1,0.150,611965.0,611965.0,3479,0,0,0,L,1122011218,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493416822,1914129.00
04/28/2017 18:00,2,0.723,ACTIVE,212.38,338.14,59.975,1493416803,"201051344001025","219011344069620",22.03,7.00,0,331.83,351.07,16.1,13.6,0.106,677484.9,677484.9,3475,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493416823,1914130.00
04/28/2017 18:00,2,0.975,ACTIVE,213.29,343.55,59.975,1493416803,"201051344000458","219011344069620",30.85,9.00,0,333.33,361.29,30.5,27.5,0.234,685904.7,685904.7,3448,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493416824,1914131.00
04/28/2017 18:00,2,0.973,ACTIVE,213.74,345.36,59.986,1493416803,"201051344000853","219011344069620",30.89,7.00,0,333.63,362.49,30.5,27.5,0.225,686393.9,686393.9,3448,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493416825,1914132.00
04/28/2017 18:00,2,0.980,ACTIVE,212.83,343.85,59.933,1493416803,"201051344000685","219011344069620",30.79,8.50,0,331.83,363.09,30.6,27.6,0.247,678341.4,678341.4,3473,0,0,0,L,1122011218,0,122.68,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493416825,1914133.00
04/28/2017 18:00,2,0.977,ACTIVE,212.83,343.55,59.981,1493416803,"201051344000917","219011344069620",30.93,9.00,0,331.23,362.49,30.6,27.6,0.234,675073.6,675073.6,3462,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493416826,1914134.00
04/28/2017 18:00,2,0.977,ACTIVE,212.83,343.25,59.986,1493416803,"201051344001145","219011344069620",30.83,8.00,0,333.03,362.49,30.6,27.6,0.234,682915.7,682915.7,3455,0,0,0,L,1122011218,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493416827,1914135.00
04/28/2017 18:00,2,1.002,ACTIVE,212.83,343.55,59.954,1493416803,"201051344000651","219011344069620",30.81,7.00,0,331.83,361.29,31.3,28.3,0.230,671346.2,671346.2,3472,0,0,0,L,1122011218,0,122.46,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493416828,1914136.00
04/28/2017 18:00,2,0.855,ACTIVE,211.48,342.65,60.007,1493416803,"274151322000088","219011344069620",30.12,11.30,0,328.82,351.37,26.1,23.2,0.168,891887.3,891887.3,3443,0,0,0,L,1151911521,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493416829,1914137.00
04/28/2017 18:00,2,0.617,ACTIVE,212.61,420.50,59.965,1493416803,"274151322000068","219011344069620",39.66,15.00,0,332.73,447.25,24.9,22.1,0.159,768326.9,768326.9,3564,0,0,0,L,1151911521,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493416830,1914138.00
04/28/2017 18:00,2,0.979,ACTIVE,212.38,342.65,59.996,1493416803,"201051344001135","219011344069620",30.89,7.70,0,331.53,361.89,30.7,27.7,0.239,667062.9,667062.9,3468,0,0,0,L,1122011218,0,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493416831,1914139.00
04/28/2017 18:00,2,0.980,ACTIVE,212.83,343.55,60.028,1493416803,"201051344000594","219011344069620",31.05,9.30,0,330.63,360.99,30.9,27.9,0.230,687845.4,687845.4,3462,0,0,0,L,1122011218,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493416832,1914140.00
04/28/2017 18:00,2,0.982,ACTIVE,213.06,343.25,59.965,1493416803,"201051344001203","219011344069620",31.03,8.50,0,332.13,362.19,30.9,27.9,0.243,675938.0,675938.0,3476,0,0,0,L,1122011218,0,122.46,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493416833,1914141.00
04/28/2017 18:00,2,0.881,ACTIVE,211.70,338.74,59.965,1493416803,"274151322000054","219011344069620",30.24,11.00,0,329.13,351.37,27.0,24.2,0.177,910011.9,910011.9,3434,0,0,0,L,1151911521,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493416834,1914142.00
04/28/2017 18:00,2,0.961,ACTIVE,213.29,344.15,59.965,1493416803,"201051344000867","219011344069620",31.27,8.00,0,332.13,360.99,30.4,27.5,0.221,672641.8,672641.8,3473,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493416835,1914143.00
04/28/2017 18:00,2,1.004,ACTIVE,212.83,345.66,59.975,1493416803,"201051344001093","219011344069620",31.39,9.00,0,330.63,362.49,31.9,28.9,0.230,674789.9,674789.9,3468,0,0,0,L,1122011218,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493416836,1914144.00
04/28/2017 18:00,2,0.920,ACTIVE,213.29,344.76,59.986,1493416803,"201051344000900","219011344069620",31.21,7.00,0,332.73,360.99,29.1,26.2,0.234,694039.6,694039.6,3450,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493416837,1914145.00
04/28/2017 18:00,2,0.969,ACTIVE,213.29,344.45,59.975,1493416803,"201051344000648","219011344069620",31.29,7.00,0,333.33,361.29,30.8,27.8,0.234,683376.5,683376.5,3449,0,0,0,L,1122011218,0,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493416838,1914146.00
04/28/2017 18:00,2,0.982,ACTIVE,213.29,344.15,59.970,1493416803,"201051344000569","219011344069620",31.17,7.30,0,332.43,360.99,31.1,28.1,0.234,696373.0,696373.0,3440,0,0,0,L,1122011218,0,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493416838,1914147.00
04/28/2017 18:00,2,0.967,ACTIVE,213.29,343.85,59.938,1493416803,"201051344000983","219011344069620",30.79,7.70,0,332.43,360.99,30.2,27.2,0.239,686845.6,686845.6,3451,0,0,0,L,1122011218,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493416839,1914148.00
04/28/2017 18:00,2,0.945,ACTIVE,213.29,344.15,59.965,1493416803,"201051344001158","219011344069620",31.13,7.30,0,332.43,360.99,29.9,26.9,0.230,672482.8,672482.8,3463,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493416840,1914149.00
04/28/2017 18:00,2,0.973,ACTIVE,213.74,345.06,59.986,1493416803,"201051344000576","219011344069620",31.21,7.00,0,333.63,361.29,30.8,27.8,0.225,687087.6,687087.6,3448,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493416841,1914150.00
04/28/2017 18:00,2,0.881,ACTIVE,212.16,337.54,59.949,1493416803,"274151322000087","219011344069620",30.24,17.30,0,329.13,351.07,27.0,24.2,0.159,882119.1,882119.1,3506,0,0,0,L,1151911521,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493416842,1914151.00
04/28/2017 18:15,2,1.066,ACTIVE,212.83,343.85,59.917,1493417703,"201051344000645","219011344069620",31.05,7.70,0,333.03,359.78,33.6,30.5,0.261,685950.7,685950.7,3446,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493417704,1914152.00
04/28/2017 18:15,2,0.994,ACTIVE,211.25,340.85,59.944,1493417703,"274151322000085","219011344069620",30.20,10.30,0,328.82,350.77,30.4,27.4,0.208,907027.3,907027.3,3430,0,0,0,L,1151911521,0,122.01,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493417705,1914153.00
04/28/2017 18:15,2,1.084,ACTIVE,213.06,346.26,59.949,1493417703,"201051344000633","219011344069620",31.05,7.70,0,332.13,362.19,34.1,31.0,0.270,672184.3,672184.3,3474,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493417706,1914154.00
04/28/2017 18:15,2,1.100,ACTIVE,212.61,343.85,59.944,1493417703,"201051344000469","219011344069620",31.03,6.00,0,331.83,362.79,34.5,31.4,0.270,675169.7,675169.7,3460,0,0,0,L,1122011218,0,121.10,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493417707,1914155.00
04/28/2017 18:15,2,1.145,ACTIVE,211.70,344.76,59.991,1493417703,"201051344000646","219011344069620",31.09,8.50,0,329.73,361.29,36.1,32.9,0.287,668704.1,668704.1,3473,0,0,0,L,1122011218,0,121.78,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493417708,1914156.00
04/28/2017 18:15,2,1.037,ACTIVE,211.25,346.56,59.944,1493417703,"274151322000052","219011344069620",30.38,11.70,0,328.22,351.67,32.0,28.9,0.217,940088.8,940088.8,3438,0,0,0,L,1151911521,0,121.10,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493417709,1914157.00
04/28/2017 18:15,2,1.191,ACTIVE,212.16,341.45,59.954,1493417703,"201051344000585","219011344069620",20.42,7.70,0,330.93,352.27,24.6,21.9,0.186,679808.0,679808.0,3473,0,0,0,L,1122011218,0,121.10,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493417710,1914158.00
04/28/2017 18:15,2,1.170,ACTIVE,211.70,342.05,59.949,1493417703,"201051344001230","219011344069620",30.73,8.50,0,329.43,362.19,36.5,33.3,0.287,673191.2,673191.2,3464,0,0,0,L,1122011218,0,121.55,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493417711,1914159.00
04/28/2017 18:15,2,1.178,ACTIVE,212.38,344.15,59.954,1493417703,"201051344000582","219011344069620",30.83,7.30,0,331.23,360.99,36.8,33.6,0.283,663093.3,663093.3,3465,0,0,0,L,1122011218,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493417712,1914160.00
04/28/2017 18:15,2,1.178,ACTIVE,211.48,347.46,59.954,1493417703,"201051344000955","219011344069620",31.37,8.00,0,329.43,363.39,37.5,34.2,0.287,681530.6,681530.6,3474,0,0,0,L,1122011218,0,121.10,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493417713,1914161.00
04/28/2017 18:15,2,0.699,ACTIVE,211.25,430.42,59.949,1493417703,"274151322000094","219011344069620",40.26,12.70,0,329.43,445.75,28.5,25.6,0.186,768013.7,768013.7,3552,0,0,0,L,1151911521,0,120.88,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493417714,1914162.00
04/28/2017 18:15,2,1.119,ACTIVE,212.83,348.66,59.959,1493417703,"201051344000579","219011344069620",31.55,8.50,0,332.13,363.09,35.8,32.6,0.270,692762.9,692762.9,3459,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493417715,1914163.00
04/28/2017 18:15,2,1.223,ACTIVE,211.70,344.76,59.922,1493417703,"201051344000890","219011344069620",31.13,9.30,0,330.63,363.39,38.5,35.3,0.292,675408.1,675408.1,3476,0,0,0,L,1122011218,0,121.55,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493417716,1914164.00
04/28/2017 18:15,2,1.205,ACTIVE,211.93,345.66,59.949,1493417703,"201051344000438","219011344069620",31.15,8.50,0,331.23,365.80,38.1,34.8,0.292,678186.6,678186.6,3467,0,0,0,L,1122011218,0,121.78,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493417717,1914165.00
04/28/2017 18:15,2,1.229,ACTIVE,212.16,341.15,59.944,1493417703,"201051344000417","219011344069620",20.18,9.00,0,331.23,351.97,25.1,22.3,0.194,636931.2,636931.2,3486,0,0,0,L,1122011218,0,121.33,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493417718,1914166.00
04/28/2017 18:15,2,1.045,ACTIVE,211.25,339.65,59.954,1493417703,"274151322000083","219011344069620",30.61,11.70,0,328.82,351.37,32.4,29.4,0.212,930605.9,930605.9,3437,0,0,0,L,1151911521,0,121.10,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493417719,1914167.00
04/28/2017 18:15,2,1.113,ACTIVE,211.93,341.75,59.965,1493417703,"274151322000076","219011344069620",31.07,11.70,0,330.33,356.78,35.0,31.9,0.239,991946.1,991946.1,3438,0,0,0,L,1151911521,0,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493417720,1914168.00
04/28/2017 18:15,2,1.143,ACTIVE,212.38,344.45,59.954,1493417703,"201051344000868","219011344069620",30.69,6.70,0,330.63,360.69,35.5,32.4,0.274,673711.8,673711.8,3464,0,0,0,L,1122011218,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493417721,1914169.00
04/28/2017 18:15,2,1.107,ACTIVE,211.03,343.85,59.949,1493417703,"274151322000095","219011344069620",31.01,11.30,0,327.92,354.37,34.8,31.7,0.234,982376.5,982376.5,3436,0,0,0,L,1151911521,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493417722,1914170.00
04/28/2017 18:15,2,1.127,ACTIVE,212.61,342.65,59.959,1493417703,"201051344000988","219011344069620",20.44,7.00,0,331.53,353.77,23.4,20.6,0.181,611969.3,611969.3,3480,0,0,0,L,1122011218,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493417722,1914171.00
04/28/2017 18:15,2,0.805,ACTIVE,211.70,338.14,59.944,1493417703,"201051344001025","219011344069620",22.17,6.70,0,330.33,348.36,18.1,15.5,0.137,677488.3,677488.3,3476,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493417723,1914172.00
04/28/2017 18:15,2,1.137,ACTIVE,212.38,345.06,59.981,1493417703,"201051344000458","219011344069620",31.01,8.50,0,331.83,360.99,35.7,32.6,0.287,685911.6,685911.6,3449,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493417724,1914173.00
04/28/2017 18:15,2,1.139,ACTIVE,213.29,345.66,59.944,1493417703,"201051344000853","219011344069620",31.17,7.00,0,333.93,360.69,36.0,32.8,0.283,686400.8,686400.8,3449,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493417725,1914174.00
04/28/2017 18:15,2,1.211,ACTIVE,212.16,345.66,59.938,1493417703,"201051344000685","219011344069620",31.03,8.00,0,330.63,361.59,38.1,34.8,0.314,678348.5,678348.5,3474,0,0,0,L,1122011218,0,122.23,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493417726,1914175.00
04/28/2017 18:15,2,1.211,ACTIVE,212.16,345.66,59.912,1493417703,"201051344000917","219011344069620",31.07,8.50,0,330.63,362.49,38.2,34.9,0.301,675080.7,675080.7,3463,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493417727,1914176.00
04/28/2017 18:15,2,1.217,ACTIVE,212.16,345.06,59.986,1493417703,"201051344001145","219011344069620",30.99,7.70,0,330.93,362.79,38.2,35.0,0.292,682922.8,682922.8,3456,0,0,0,L,1122011218,0,121.55,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493417728,1914177.00
04/28/2017 18:15,2,1.242,ACTIVE,211.93,345.06,59.959,1493417703,"201051344000651","219011344069620",30.87,7.00,0,331.23,362.19,38.9,35.6,0.301,671353.4,671353.4,3473,0,0,0,L,1122011218,0,122.01,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493417729,1914178.00
04/28/2017 18:15,2,1.045,ACTIVE,210.57,344.15,59.949,1493417703,"274151322000088","219011344069620",30.00,10.70,0,328.52,351.37,31.7,28.7,0.212,891893.1,891893.1,3444,0,0,0,L,1151911521,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493417730,1914179.00
04/28/2017 18:15,2,0.736,ACTIVE,211.93,432.52,59.965,1493417703,"274151322000068","219011344069620",40.91,14.00,0,331.83,448.75,31.0,28.0,0.199,768332.5,768332.5,3565,0,0,0,L,1151911521,0,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493417731,1914180.00
04/28/2017 18:15,2,1.219,ACTIVE,211.70,344.76,59.959,1493417703,"201051344001135","219011344069620",30.95,7.30,0,330.33,362.79,38.2,35.0,0.301,667070.0,667070.0,3469,0,0,0,L,1122011218,0,121.33,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493417732,1914181.00
04/28/2017 18:15,2,1.164,ACTIVE,211.93,345.96,59.959,1493417703,"201051344000594","219011344069620",31.19,9.00,0,330.03,362.19,36.8,33.5,0.283,687852.4,687852.4,3463,0,0,0,L,1122011218,0,121.10,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493417733,1914182.00
04/28/2017 18:15,2,1.229,ACTIVE,212.16,344.15,59.954,1493417703,"201051344001203","219011344069620",31.09,8.00,0,331.53,364.89,38.7,35.5,0.305,675945.1,675945.1,3477,0,0,0,L,1122011218,0,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493417733,1914183.00
04/28/2017 18:15,2,1.062,ACTIVE,211.25,345.66,59.954,1493417703,"274151322000054","219011344069620",30.45,11.00,0,328.22,351.67,32.8,29.7,0.217,910017.9,910017.9,3435,0,0,0,L,1151911521,0,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493417734,1914184.00
04/28/2017 18:15,2,1.156,ACTIVE,212.61,344.76,59.954,1493417703,"201051344000867","219011344069620",31.01,8.00,0,330.63,360.69,36.4,33.2,0.283,672648.7,672648.7,3474,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493417735,1914185.00
04/28/2017 18:15,2,1.256,ACTIVE,212.16,347.16,59.949,1493417703,"201051344001093","219011344069620",31.31,8.50,0,330.33,367.00,39.9,36.6,0.296,674797.3,674797.3,3469,0,0,0,L,1122011218,0,121.55,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493417736,1914186.00
04/28/2017 18:15,2,1.094,ACTIVE,212.61,349.26,59.954,1493417703,"201051344000900","219011344069620",31.55,6.70,0,331.83,362.49,35.0,31.8,0.283,694046.2,694046.2,3451,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493417737,1914187.00
04/28/2017 18:15,2,1.156,ACTIVE,212.61,345.06,59.954,1493417703,"201051344000648","219011344069620",31.07,6.70,0,331.23,361.29,36.4,33.2,0.283,683383.4,683383.4,3450,0,0,0,L,1122011218,0,121.10,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493417738,1914188.00
04/28/2017 18:15,2,1.160,ACTIVE,212.83,346.56,59.949,1493417703,"201051344000569","219011344069620",31.31,7.30,0,331.53,361.89,36.9,33.7,0.283,696380.0,696380.0,3441,0,0,0,L,1122011218,0,121.10,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493417739,1914189.00
04/28/2017 18:15,2,1.143,ACTIVE,212.83,344.76,59.959,1493417703,"201051344000983","219011344069620",31.09,7.30,0,331.83,363.39,36.0,32.9,0.287,686852.4,686852.4,3452,0,0,0,L,1122011218,0,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493417740,1914190.00
04/28/2017 18:15,2,1.141,ACTIVE,212.83,345.36,59.996,1493417703,"201051344001158","219011344069620",30.93,7.00,0,332.43,360.99,35.8,32.6,0.283,672489.5,672489.5,3464,0,0,0,L,1122011218,0,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493417741,1914191.00
04/28/2017 18:15,2,1.158,ACTIVE,213.06,345.96,59.949,1493417703,"201051344000576","219011344069620",31.03,6.70,0,332.73,363.39,36.4,33.2,0.278,687094.5,687094.5,3449,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493417742,1914192.00
04/28/2017 18:15,2,1.078,ACTIVE,211.25,342.35,59.907,1493417703,"274151322000087","219011344069620",30.12,15.80,0,328.52,351.37,32.9,29.9,0.190,882125.2,882125.2,3507,0,0,0,L,1151911521,0,121.33,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493417742,1914193.00
04/28/2017 18:30,2,1.564,ACTIVE,213.96,351.07,59.949,1493418603,"201051344000645","219011344069620",30.71,8.50,0,320.41,391.64,48.7,45.1,0.389,685962.3,685962.3,3447,0,0,0,L,1122011218,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493418605,1914194.00
04/28/2017 18:30,2,1.457,ACTIVE,211.93,348.66,59.944,1493418603,"274151322000085","219011344069620",29.94,11.70,0,328.22,376.31,44.1,40.7,0.292,907037.8,907037.8,3431,0,0,0,L,1151911521,0,122.23,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493418606,1914195.00
04/28/2017 18:30,2,1.578,ACTIVE,213.74,351.67,59.991,1493418603,"201051344000633","219011344069620",30.51,8.50,0,319.51,391.64,48.8,45.2,0.407,672195.9,672195.9,3475,0,0,0,L,1122011218,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493418606,1914196.00
04/28/2017 18:30,2,1.549,ACTIVE,213.74,350.17,59.954,1493418603,"201051344000469","219011344069620",31.27,7.00,0,318.61,393.75,49.1,45.4,0.407,675181.4,675181.4,3461,0,0,0,L,1122011218,0,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493418607,1914197.00
04/28/2017 18:30,2,1.668,ACTIVE,212.61,349.86,59.949,1493418603,"201051344000646","219011344069620",30.63,9.70,0,318.61,392.25,51.8,48.1,0.429,668716.5,668716.5,3474,0,0,0,L,1122011218,0,122.23,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493418608,1914198.00
04/28/2017 18:30,2,1.471,ACTIVE,211.48,343.85,59.938,1493418603,"274151322000052","219011344069620",30.59,12.70,0,325.52,377.82,45.6,42.1,0.318,940099.6,940099.6,3439,0,0,0,L,1151911521,0,121.10,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493418609,1914199.00
04/28/2017 18:30,2,1.758,ACTIVE,213.29,346.86,59.954,1493418603,"201051344000585","219011344069620",20.30,8.50,0,330.03,381.42,36.1,33.0,0.283,679816.4,679816.4,3474,0,0,0,L,1122011218,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493418610,1914200.00
04/28/2017 18:30,2,1.670,ACTIVE,212.61,348.66,59.928,1493418603,"201051344001230","219011344069620",30.89,9.30,0,319.51,391.64,52.3,48.5,0.424,673203.7,673203.7,3465,0,0,0,L,1122011218,0,122.23,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493418611,1914201.00
04/28/2017 18:30,2,1.678,ACTIVE,213.51,350.17,59.944,1493418603,"201051344000582","219011344069620",30.99,8.50,0,318.91,390.44,52.6,48.9,0.420,663105.8,663105.8,3466,0,0,0,L,1122011218,0,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493418612,1914202.00
04/28/2017 18:30,2,1.660,ACTIVE,212.61,349.56,59.975,1493418603,"201051344000955","219011344069620",31.11,9.70,0,323.72,392.55,52.4,48.6,0.429,681543.2,681543.2,3475,0,0,0,L,1122011218,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493418613,1914203.00
04/28/2017 18:30,2,0.980,ACTIVE,211.93,434.02,59.938,1493418603,"274151322000094","219011344069620",41.01,13.70,0,330.63,471.60,40.8,37.4,0.274,768023.2,768023.2,3553,0,0,0,L,1151911521,0,121.55,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493418614,1914204.00
04/28/2017 18:30,2,1.582,ACTIVE,213.74,351.67,59.975,1493418603,"201051344000579","219011344069620",31.05,9.30,0,320.41,391.94,49.8,46.1,0.393,692774.7,692774.7,3460,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493418615,1914205.00
04/28/2017 18:30,2,1.713,ACTIVE,212.61,349.86,59.949,1493418603,"201051344000890","219011344069620",30.97,10.30,0,322.51,390.44,53.8,50.0,0.429,675420.9,675420.9,3477,0,0,0,L,1122011218,0,122.01,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493418615,1914206.00
04/28/2017 18:30,2,1.672,ACTIVE,213.06,350.77,59.933,1493418603,"201051344000438","219011344069620",31.21,9.70,0,321.61,393.15,53.0,49.2,0.429,678199.3,678199.3,3468,0,0,0,L,1122011218,0,122.23,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493418616,1914207.00
04/28/2017 18:30,2,1.709,ACTIVE,213.06,345.36,59.928,1493418603,"201051344000417","219011344069620",20.08,9.30,0,329.43,378.12,34.8,31.6,0.278,636939.3,636939.3,3487,0,0,0,L,1122011218,0,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493418617,1914208.00
04/28/2017 18:30,2,1.490,ACTIVE,211.70,350.77,59.949,1493418603,"274151322000083","219011344069620",30.59,12.70,0,327.32,377.82,46.2,42.7,0.331,930616.8,930616.8,3438,0,0,0,L,1151911521,0,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493418618,1914209.00
04/28/2017 18:30,2,1.561,ACTIVE,212.61,343.25,59.922,1493418603,"274151322000076","219011344069620",30.99,12.70,0,333.03,384.13,49.0,45.4,0.336,991957.8,991957.8,3439,0,0,0,L,1151911521,0,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493418619,1914210.00
04/28/2017 18:30,2,1.568,ACTIVE,213.29,349.86,59.949,1493418603,"201051344000868","219011344069620",31.03,7.30,0,319.21,392.55,49.3,45.7,0.398,673723.5,673723.5,3465,0,0,0,L,1122011218,0,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493418620,1914211.00
04/28/2017 18:30,2,1.590,ACTIVE,211.70,343.85,59.944,1493418603,"274151322000095","219011344069620",30.75,12.30,0,330.03,379.92,49.6,45.9,0.331,982388.2,982388.2,3437,0,0,0,L,1151911521,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493418621,1914212.00
04/28/2017 18:30,2,1.592,ACTIVE,213.51,347.76,59.954,1493418603,"201051344000988","219011344069620",20.22,7.70,0,331.53,376.92,32.6,29.6,0.256,611976.8,611976.8,3481,0,0,0,L,1122011218,0,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493418622,1914213.00
04/28/2017 18:30,2,0.979,ACTIVE,212.83,341.75,59.954,1493418603,"201051344001025","219011344069620",22.66,7.30,0,330.33,365.80,22.6,19.9,0.168,677493.6,677493.6,3477,0,0,0,L,1122011218,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493418623,1914214.00
04/28/2017 18:30,2,1.578,ACTIVE,213.51,350.47,59.959,1493418603,"201051344000458","219011344069620",31.15,9.30,0,319.21,391.04,49.7,46.1,0.411,685923.3,685923.3,3450,0,0,0,L,1122011218,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493418623,1914215.00
04/28/2017 18:30,2,1.596,ACTIVE,214.19,352.27,59.965,1493418603,"201051344000853","219011344069620",31.05,8.00,0,321.91,395.85,50.2,46.6,0.407,686412.5,686412.5,3450,0,0,0,L,1122011218,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493418624,1914216.00
04/28/2017 18:30,2,1.688,ACTIVE,212.83,350.77,59.922,1493418603,"201051344000685","219011344069620",30.99,9.30,0,317.70,389.84,53.0,49.3,0.451,678361.1,678361.1,3475,0,0,0,L,1122011218,0,122.68,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493418625,1914217.00
04/28/2017 18:30,2,1.711,ACTIVE,213.29,351.37,59.965,1493418603,"201051344000917","219011344069620",31.03,10.00,0,321.31,390.14,53.8,50.0,0.442,675093.4,675093.4,3464,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493418626,1914218.00
04/28/2017 18:30,2,1.691,ACTIVE,213.06,351.97,59.959,1493418603,"201051344001145","219011344069620",31.35,9.00,0,322.51,391.34,53.7,49.9,0.442,682935.5,682935.5,3457,0,0,0,L,1122011218,0,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493418627,1914219.00
04/28/2017 18:30,2,1.729,ACTIVE,213.06,349.86,60.018,1493418603,"201051344000651","219011344069620",30.79,8.00,0,318.00,390.74,53.9,50.1,0.429,671366.2,671366.2,3474,0,0,0,L,1122011218,0,122.46,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493418628,1914220.00
04/28/2017 18:30,2,1.438,ACTIVE,211.48,345.96,59.954,1493418603,"274151322000088","219011344069620",30.20,11.70,0,329.73,376.62,44.0,40.5,0.287,891903.5,891903.5,3445,0,0,0,L,1151911521,0,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493418629,1914221.00
04/28/2017 18:30,2,1.018,ACTIVE,212.61,431.62,59.959,1493418603,"274151322000068","219011344069620",40.39,15.00,0,330.93,486.02,41.7,38.3,0.270,768342.2,768342.2,3566,0,0,0,L,1151911521,0,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493418630,1914222.00
04/28/2017 18:30,2,1.691,ACTIVE,212.61,349.56,59.970,1493418603,"201051344001135","219011344069620",30.93,9.00,0,320.71,392.25,53.0,49.3,0.438,667082.5,667082.5,3470,0,0,0,L,1122011218,0,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493418631,1914223.00
04/28/2017 18:30,2,1.607,ACTIVE,212.83,349.56,59.959,1493418603,"201051344000594","219011344069620",31.03,9.70,0,323.41,391.94,50.5,46.9,0.402,687864.2,687864.2,3464,0,0,0,L,1122011218,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493418632,1914224.00
04/28/2017 18:30,2,1.705,ACTIVE,213.29,349.86,59.922,1493418603,"201051344001203","219011344069620",31.01,9.30,0,319.21,392.85,53.5,49.8,0.438,675957.8,675957.8,3478,0,0,0,L,1122011218,0,122.68,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493418632,1914225.00
04/28/2017 18:30,2,1.473,ACTIVE,211.93,351.07,59.965,1493418603,"274151322000054","219011344069620",30.30,11.70,0,326.72,378.12,45.2,41.7,0.305,910028.5,910028.5,3436,0,0,0,L,1151911521,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493418633,1914226.00
04/28/2017 18:30,2,1.580,ACTIVE,213.51,349.86,59.965,1493418603,"201051344000867","219011344069620",31.23,9.00,0,320.71,389.84,50.0,46.3,0.398,672660.3,672660.3,3475,0,0,0,L,1122011218,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493418635,1914227.00
04/28/2017 18:30,2,1.711,ACTIVE,212.83,350.77,59.954,1493418603,"201051344001093","219011344069620",31.19,9.70,0,321.31,392.85,54.1,50.3,0.424,674810.1,674810.1,3470,0,0,0,L,1122011218,0,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493418636,1914228.00
04/28/2017 18:30,2,1.566,ACTIVE,213.29,351.07,59.954,1493418603,"201051344000900","219011344069620",31.03,7.30,0,320.11,394.95,49.3,45.6,0.402,694057.6,694057.6,3452,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493418637,1914229.00
04/28/2017 18:30,2,1.582,ACTIVE,213.51,350.47,59.986,1493418603,"201051344000648","219011344069620",31.23,7.70,0,317.70,391.04,50.1,46.4,0.402,683395.1,683395.1,3451,0,0,0,L,1122011218,0,121.33,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493418638,1914230.00
04/28/2017 18:30,2,1.615,ACTIVE,213.51,351.07,59.965,1493418603,"201051344000569","219011344069620",31.09,8.50,0,321.01,394.05,50.9,47.2,0.411,696391.8,696391.8,3442,0,0,0,L,1122011218,0,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493418639,1914231.00
04/28/2017 18:30,2,1.592,ACTIVE,213.51,350.77,60.002,1493418603,"201051344000983","219011344069620",31.27,8.00,0,321.31,393.45,50.4,46.7,0.420,686864.1,686864.1,3453,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493418640,1914232.00
04/28/2017 18:30,2,1.594,ACTIVE,213.51,350.77,60.023,1493418603,"201051344001158","219011344069620",30.75,7.70,0,319.21,391.64,49.6,46.0,0.407,672501.1,672501.1,3465,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493418641,1914233.00
04/28/2017 18:30,2,1.582,ACTIVE,213.96,352.27,59.959,1493418603,"201051344000576","219011344069620",31.39,7.70,0,319.81,392.85,50.3,46.7,0.398,687106.2,687106.2,3450,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493418642,1914234.00
04/28/2017 18:30,2,1.494,ACTIVE,211.70,344.76,59.965,1493418603,"274151322000087","219011344069620",30.43,17.50,0,328.52,375.71,46.0,42.5,0.287,882135.9,882135.9,3508,0,0,0,L,1151911521,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493418643,1914235.00
04/28/2017 18:45,2,1.527,ACTIVE,213.74,350.17,59.954,1493419503,"201051344000645","219011344069620",31.09,8.50,0,334.24,372.71,48.1,44.5,0.389,685973.0,685973.0,3448,0,0,0,L,1122011218,0,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493419504,1914236.00
04/28/2017 18:45,2,1.422,ACTIVE,211.70,345.06,59.944,1493419503,"274151322000085","219011344069620",30.18,11.70,0,331.83,360.08,43.5,40.0,0.292,907047.4,907047.4,3432,0,0,0,L,1151911521,0,122.23,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493419505,1914237.00
04/28/2017 18:45,2,1.527,ACTIVE,213.74,351.07,59.944,1493419503,"201051344000633","219011344069620",31.15,9.00,0,333.03,375.11,48.2,44.6,0.393,672206.7,672206.7,3476,0,0,0,L,1122011218,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493419506,1914238.00
04/28/2017 18:45,2,1.514,ACTIVE,213.74,351.67,59.949,1493419503,"201051344000469","219011344069620",31.55,6.70,0,333.63,374.81,48.4,44.8,0.393,675192.2,675192.2,3462,0,0,0,L,1122011218,0,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493419507,1914239.00
04/28/2017 18:45,2,1.561,ACTIVE,212.61,349.26,59.965,1493419503,"201051344000646","219011344069620",30.83,9.70,0,330.33,375.41,48.8,45.2,0.402,668727.6,668727.6,3475,0,0,0,L,1122011218,0,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493419508,1914240.00
04/28/2017 18:45,2,1.439,ACTIVE,211.48,341.75,59.949,1493419503,"274151322000052","219011344069620",30.75,12.70,0,330.93,360.69,44.9,41.4,0.314,940109.6,940109.6,3440,0,0,0,L,1151911521,0,121.33,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493419508,1914241.00
04/28/2017 18:45,2,1.604,ACTIVE,213.29,350.17,59.938,1493419503,"201051344000585","219011344069620",31.27,9.30,0,332.43,377.82,50.9,47.2,0.407,679827.8,679827.8,3475,0,0,0,L,1122011218,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493419509,1914242.00
04/28/2017 18:45,2,1.557,ACTIVE,212.83,348.66,59.965,1493419503,"201051344001230","219011344069620",31.19,9.70,0,330.33,375.71,49.2,45.6,0.402,673214.8,673214.8,3466,0,0,0,L,1122011218,0,122.23,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493419510,1914243.00
04/28/2017 18:45,2,1.566,ACTIVE,213.51,350.17,59.938,1493419503,"201051344000582","219011344069620",31.07,8.50,0,332.13,374.81,49.3,45.6,0.393,663117.1,663117.1,3467,0,0,0,L,1122011218,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493419511,1914244.00
04/28/2017 18:45,2,1.572,ACTIVE,212.61,348.96,59.954,1493419503,"201051344000955","219011344069620",31.07,9.70,0,331.23,375.71,49.5,45.9,0.402,681554.4,681554.4,3476,0,0,0,L,1122011218,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493419512,1914245.00
04/28/2017 18:45,2,0.969,ACTIVE,211.70,433.12,59.954,1493419503,"274151322000094","219011344069620",40.59,14.00,0,332.73,462.58,40.2,36.9,0.274,768032.0,768032.0,3554,0,0,0,L,1151911521,0,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493419513,1914246.00
04/28/2017 18:45,2,1.531,ACTIVE,213.29,350.77,59.944,1493419503,"201051344000579","219011344069620",31.39,9.70,0,334.24,373.91,48.8,45.2,0.389,692785.6,692785.6,3461,0,0,0,L,1122011218,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493419514,1914247.00
04/28/2017 18:45,2,1.609,ACTIVE,212.61,348.96,59.959,1493419503,"201051344000890","219011344069620",30.99,10.30,0,330.33,376.92,50.5,46.8,0.393,675432.4,675432.4,3478,0,0,0,L,1122011218,0,122.23,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493419515,1914248.00
04/28/2017 18:45,2,1.576,ACTIVE,213.06,349.86,59.975,1493419503,"201051344000438","219011344069620",31.25,9.70,0,333.93,378.12,50.0,46.3,0.398,678210.6,678210.6,3469,0,0,0,L,1122011218,0,122.23,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493419516,1914249.00
04/28/2017 18:45,2,1.580,ACTIVE,213.06,344.76,59.933,1493419503,"201051344000417","219011344069620",20.50,10.00,0,332.43,361.29,32.8,29.7,0.261,636946.6,636946.6,3488,0,0,0,L,1122011218,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493419517,1914250.00
04/28/2017 18:45,2,1.455,ACTIVE,211.70,342.35,59.944,1493419503,"274151322000083","219011344069620",30.26,12.70,0,331.83,361.29,44.6,41.1,0.314,930626.7,930626.7,3439,0,0,0,L,1151911521,0,121.33,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493419518,1914251.00
04/28/2017 18:45,2,1.521,ACTIVE,212.61,342.95,59.944,1493419503,"274151322000076","219011344069620",31.15,12.70,0,332.13,365.80,48.0,44.5,0.327,991968.4,991968.4,3440,0,0,0,L,1151911521,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493419519,1914252.00
04/28/2017 18:45,2,1.533,ACTIVE,213.06,349.26,59.959,1493419503,"201051344000868","219011344069620",31.03,7.70,0,331.83,372.11,48.2,44.6,0.384,673734.2,673734.2,3466,0,0,0,L,1122011218,0,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493419520,1914253.00
04/28/2017 18:45,2,1.518,ACTIVE,211.48,349.56,59.938,1493419503,"274151322000095","219011344069620",31.17,12.30,0,330.93,364.89,47.9,44.3,0.323,982398.9,982398.9,3438,0,0,0,L,1151911521,0,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493419521,1914254.00
04/28/2017 18:45,2,1.557,ACTIVE,213.29,346.86,59.959,1493419503,"201051344000988","219011344069620",20.14,7.70,0,333.63,363.09,31.8,28.8,0.252,611983.7,611983.7,3482,0,0,0,L,1122011218,0,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493419522,1914255.00
04/28/2017 18:45,2,1.607,ACTIVE,213.06,348.66,59.959,1493419503,"201051344001025","219011344069620",30.99,8.00,0,330.93,379.02,50.5,46.8,0.398,677504.8,677504.8,3478,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493419522,1914256.00
04/28/2017 18:45,2,1.541,ACTIVE,213.29,349.56,59.954,1493419503,"201051344000458","219011344069620",30.99,9.30,0,333.63,373.91,48.4,44.8,0.402,685934.0,685934.0,3451,0,0,0,L,1122011218,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493419523,1914257.00
04/28/2017 18:45,2,1.613,ACTIVE,213.96,349.26,59.949,1493419503,"201051344000853","219011344069620",26.38,8.00,0,334.54,373.61,43.1,39.7,0.371,686423.4,686423.4,3451,0,0,0,L,1122011218,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493419524,1914258.00
04/28/2017 18:45,2,1.566,ACTIVE,213.06,349.86,59.954,1493419503,"201051344000685","219011344069620",31.15,9.70,0,331.53,375.41,49.4,45.8,0.415,678372.3,678372.3,3476,0,0,0,L,1122011218,0,122.68,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493419525,1914259.00
04/28/2017 18:45,2,1.607,ACTIVE,213.06,350.17,59.965,1493419503,"201051344000917","219011344069620",30.53,10.00,0,332.13,378.72,49.8,46.1,0.402,675104.7,675104.7,3465,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493419526,1914260.00
04/28/2017 18:45,2,1.568,ACTIVE,213.06,350.47,59.944,1493419503,"201051344001145","219011344069620",31.35,9.00,0,333.33,376.31,49.8,46.2,0.398,682946.8,682946.8,3458,0,0,0,L,1122011218,0,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493419527,1914261.00
04/28/2017 18:45,2,1.594,ACTIVE,213.29,349.86,60.002,1493419503,"201051344000651","219011344069620",31.07,8.00,0,333.33,374.51,50.2,46.5,0.402,671377.6,671377.6,3475,0,0,0,L,1122011218,0,122.68,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493419528,1914262.00
