ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/28/2017 18:45,2,1.389,ACTIVE,211.48,350.17,59.944,1493419503,"274151322000088","219011344069620",30.32,12.00,0,330.93,359.78,42.7,39.3,0.292,891912.8,891912.8,3446,0,0,0,L,1151911521,0,122.46,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493419529,1914263.00
04/28/2017 18:45,2,1.004,ACTIVE,212.38,427.71,59.949,1493419503,"274151322000068","219011344069620",39.92,15.30,0,333.33,463.78,40.7,37.4,0.270,768351.0,768351.0,3567,0,0,0,L,1151911521,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493419530,1914264.00
04/28/2017 18:45,2,1.562,ACTIVE,212.83,348.96,59.959,1493419503,"201051344001135","219011344069620",31.09,9.00,0,331.53,374.21,49.3,45.6,0.402,667093.6,667093.6,3471,0,0,0,L,1122011218,0,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493419530,1914265.00
04/28/2017 18:45,2,1.555,ACTIVE,212.83,349.26,59.949,1493419503,"201051344000594","219011344069620",30.89,9.70,0,331.23,373.61,48.7,45.1,0.389,687875.1,687875.1,3465,0,0,0,L,1122011218,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493419531,1914266.00
04/28/2017 18:45,2,1.561,ACTIVE,213.06,350.47,59.959,1493419503,"201051344001203","219011344069620",31.43,9.30,0,330.33,380.22,49.7,46.0,0.407,675969.0,675969.0,3479,0,0,0,L,1122011218,0,122.46,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493419532,1914267.00
04/28/2017 18:45,2,1.408,ACTIVE,211.70,342.35,59.954,1493419503,"274151322000054","219011344069620",30.59,11.70,0,330.03,360.69,43.6,40.2,0.296,910038.1,910038.1,3437,0,0,0,L,1151911521,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493419533,1914268.00
04/28/2017 18:45,2,1.537,ACTIVE,213.29,349.26,59.949,1493419503,"201051344000867","219011344069620",30.89,9.00,0,333.03,373.31,48.1,44.5,0.380,672671.0,672671.0,3476,0,0,0,L,1122011218,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493419534,1914269.00
04/28/2017 18:45,2,1.564,ACTIVE,213.06,353.17,59.954,1493419503,"201051344001093","219011344069620",31.65,9.30,0,330.93,379.02,50.2,46.5,0.389,674821.5,674821.5,3471,0,0,0,L,1122011218,0,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493419535,1914270.00
04/28/2017 18:45,2,1.480,ACTIVE,213.51,350.77,59.933,1493419503,"201051344000900","219011344069620",31.39,7.70,0,333.33,374.21,47.1,43.5,0.380,694068.1,694068.1,3453,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493419536,1914271.00
04/28/2017 18:45,2,1.521,ACTIVE,213.74,349.26,59.986,1493419503,"201051344000648","219011344069620",31.23,7.30,0,333.63,373.31,48.1,44.5,0.389,683405.8,683405.8,3452,0,0,0,L,1122011218,0,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493419537,1914272.00
04/28/2017 18:45,2,1.537,ACTIVE,213.51,350.17,59.975,1493419503,"201051344000569","219011344069620",31.27,8.50,0,333.33,374.81,48.7,45.0,0.393,696402.6,696402.6,3443,0,0,0,L,1122011218,0,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493419538,1914273.00
04/28/2017 18:45,2,1.518,ACTIVE,213.74,350.17,59.917,1493419503,"201051344000983","219011344069620",31.27,8.50,0,333.63,374.51,48.1,44.5,0.402,686874.8,686874.8,3454,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493419539,1914274.00
04/28/2017 18:45,2,1.527,ACTIVE,213.96,350.47,59.949,1493419503,"201051344001158","219011344069620",30.81,8.00,0,333.63,372.41,47.6,44.1,0.393,672511.6,672511.6,3466,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493419540,1914275.00
04/28/2017 18:45,2,1.523,ACTIVE,213.96,351.67,59.938,1493419503,"201051344000576","219011344069620",31.27,7.70,0,334.24,373.61,48.3,44.7,0.384,687116.9,687116.9,3451,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493419541,1914276.00
04/28/2017 18:45,2,1.414,ACTIVE,212.16,348.36,59.933,1493419503,"274151322000087","219011344069620",30.63,17.80,0,331.83,359.48,43.9,40.5,0.270,882145.6,882145.6,3509,0,0,0,L,1151911521,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493419541,1914277.00
04/28/2017 19:00,2,0.643,ACTIVE,213.29,341.15,59.996,1493420403,"201051344000645","219011344069620",29.92,8.00,0,333.63,371.51,19.6,16.9,0.133,685981.3,685981.3,3449,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493420404,1914278.00
04/28/2017 19:00,2,0.537,ACTIVE,212.38,338.14,59.986,1493420403,"274151322000085","219011344069620",29.40,11.30,0,330.03,358.88,16.1,13.6,0.097,907054.7,907054.7,3433,0,0,0,L,1151911521,0,122.46,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493420405,1914279.00
04/28/2017 19:00,2,0.637,ACTIVE,213.51,342.05,59.949,1493420403,"201051344000633","219011344069620",30.43,8.50,0,333.33,373.01,19.7,17.1,0.137,672215.0,672215.0,3477,0,0,0,L,1122011218,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493420406,1914280.00
04/28/2017 19:00,2,0.658,ACTIVE,213.06,340.85,60.012,1493420403,"201051344000469","219011344069620",29.78,6.30,0,332.73,373.31,19.9,17.3,0.133,675200.6,675200.6,3463,0,0,0,L,1122011218,0,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493420407,1914281.00
04/28/2017 19:00,2,0.627,ACTIVE,212.38,339.04,60.007,1493420403,"201051344000646","219011344069620",29.50,9.30,0,330.63,371.51,18.8,16.2,0.133,668735.9,668735.9,3476,0,0,0,L,1122011218,0,122.01,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493420408,1914282.00
04/28/2017 19:00,2,0.576,ACTIVE,211.93,337.54,59.996,1493420403,"274151322000052","219011344069620",29.34,12.70,0,328.82,359.48,17.1,14.6,0.106,940117.2,940117.2,3441,0,0,0,L,1151911521,0,121.33,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493420409,1914283.00
04/28/2017 19:00,2,0.635,ACTIVE,212.61,339.34,60.018,1493420403,"201051344000585","219011344069620",30.30,9.00,0,331.53,373.91,19.5,16.9,0.133,679836.4,679836.4,3476,0,0,0,L,1122011218,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493420409,1914284.00
04/28/2017 19:00,2,0.611,ACTIVE,212.38,338.44,59.996,1493420403,"201051344001230","219011344069620",29.94,9.00,0,328.82,373.01,18.6,16.0,0.124,673223.2,673223.2,3467,0,0,0,L,1122011218,0,122.01,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493420410,1914285.00
04/28/2017 19:00,2,0.621,ACTIVE,212.83,339.65,59.981,1493420403,"201051344000582","219011344069620",30.24,7.70,0,331.83,372.11,19.1,16.5,0.133,663125.5,663125.5,3468,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493420411,1914286.00
04/28/2017 19:00,2,0.641,ACTIVE,212.16,338.74,59.996,1493420403,"201051344000955","219011344069620",30.34,9.00,0,330.03,371.81,19.7,17.1,0.133,681562.9,681562.9,3477,0,0,0,L,1122011218,0,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493420412,1914287.00
04/28/2017 19:00,2,0.348,ACTIVE,212.16,424.41,59.996,1493420403,"274151322000094","219011344069620",40.06,13.70,0,332.73,463.48,14.2,11.8,0.088,768038.5,768038.5,3555,0,0,0,L,1151911521,0,121.55,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493420413,1914288.00
04/28/2017 19:00,2,0.668,ACTIVE,212.83,339.65,59.996,1493420403,"201051344000579","219011344069620",29.84,9.00,0,333.33,373.01,20.2,17.6,0.133,692794.0,692794.0,3462,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493420414,1914289.00
04/28/2017 19:00,2,0.641,ACTIVE,212.16,338.14,60.007,1493420403,"201051344000890","219011344069620",30.59,9.70,0,330.93,373.31,19.9,17.3,0.128,675441.1,675441.1,3479,0,0,0,L,1122011218,0,121.78,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493420415,1914290.00
04/28/2017 19:00,2,0.633,ACTIVE,212.61,339.04,59.959,1493420403,"201051344000438","219011344069620",30.55,9.00,0,331.83,372.71,19.6,17.0,0.128,678219.1,678219.1,3470,0,0,0,L,1122011218,0,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493420416,1914291.00
04/28/2017 19:00,2,0.645,ACTIVE,212.61,337.84,60.018,1493420403,"201051344000417","219011344069620",19.78,9.30,0,332.43,359.48,12.9,10.6,0.080,636952.1,636952.1,3489,0,0,0,L,1122011218,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493420417,1914292.00
04/28/2017 19:00,2,0.545,ACTIVE,211.93,340.55,59.986,1493420403,"274151322000083","219011344069620",29.40,12.30,0,330.03,359.78,16.2,13.7,0.106,930634.2,930634.2,3440,0,0,0,L,1151911521,0,121.55,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493420418,1914293.00
04/28/2017 19:00,2,0.582,ACTIVE,212.61,339.04,59.986,1493420403,"274151322000076","219011344069620",30.04,12.30,0,332.43,365.19,17.7,15.1,0.106,991976.5,991976.5,3441,0,0,0,L,1151911521,0,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493420419,1914294.00
04/28/2017 19:00,2,0.631,ACTIVE,212.83,340.25,59.996,1493420403,"201051344000868","219011344069620",30.20,7.00,0,331.23,371.21,19.3,16.7,0.128,673742.5,673742.5,3467,0,0,0,L,1122011218,0,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493420420,1914295.00
04/28/2017 19:00,2,0.568,ACTIVE,212.16,336.34,60.007,1493420403,"274151322000095","219011344069620",29.52,12.00,0,330.63,362.79,17.0,14.5,0.102,982406.8,982406.8,3439,0,0,0,L,1151911521,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493420421,1914296.00
04/28/2017 19:00,2,0.619,ACTIVE,212.61,339.95,59.996,1493420403,"201051344000988","219011344069620",19.56,7.30,0,332.73,361.59,12.3,9.9,0.084,611988.9,611988.9,3483,0,0,0,L,1122011218,0,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493420421,1914297.00
04/28/2017 19:00,2,0.615,ACTIVE,212.38,338.14,59.981,1493420403,"201051344001025","219011344069620",30.67,7.70,0,330.63,374.21,19.1,16.5,0.124,677513.3,677513.3,3479,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493420423,1914298.00
04/28/2017 19:00,2,0.637,ACTIVE,212.83,339.95,60.002,1493420403,"201051344000458","219011344069620",30.45,9.00,0,332.43,371.81,19.7,17.1,0.133,685942.3,685942.3,3452,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493420423,1914299.00
04/28/2017 19:00,2,0.635,ACTIVE,213.29,341.45,59.996,1493420403,"201051344000853","219011344069620",30.08,7.70,0,331.53,372.41,19.3,16.7,0.133,686431.6,686431.6,3452,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493420424,1914300.00
04/28/2017 19:00,2,0.615,ACTIVE,212.83,340.25,59.991,1493420403,"201051344000685","219011344069620",29.80,9.00,0,331.83,371.81,18.6,16.0,0.137,678380.6,678380.6,3477,0,0,0,L,1122011218,0,122.46,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493420425,1914301.00
04/28/2017 19:00,2,0.596,ACTIVE,212.83,340.25,59.996,1493420403,"201051344000917","219011344069620",30.69,9.30,0,331.83,371.21,18.6,16.0,0.115,675113.0,675113.0,3466,0,0,0,L,1122011218,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493420426,1914302.00
04/28/2017 19:00,2,0.600,ACTIVE,212.61,339.95,59.981,1493420403,"201051344001145","219011344069620",30.32,8.50,0,332.73,373.91,18.4,15.9,0.124,682955.1,682955.1,3459,0,0,0,L,1122011218,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493420427,1914303.00
04/28/2017 19:00,2,0.629,ACTIVE,212.61,339.65,59.944,1493420403,"201051344000651","219011344069620",30.06,7.30,0,332.73,371.51,19.2,16.6,0.124,671386.0,671386.0,3476,0,0,0,L,1122011218,0,122.23,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493420428,1914304.00
04/28/2017 19:00,2,0.525,ACTIVE,211.93,336.04,59.996,1493420403,"274151322000088","219011344069620",28.63,11.30,0,329.73,358.88,15.2,12.8,0.080,891919.8,891919.8,3447,0,0,0,L,1151911521,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493420429,1914305.00
04/28/2017 19:00,2,0.340,ACTIVE,212.61,436.73,59.981,1493420403,"274151322000068","219011344069620",41.37,15.00,0,334.24,461.98,14.1,11.7,0.080,768357.7,768357.7,3568,0,0,0,L,1151911521,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493420430,1914306.00
04/28/2017 19:00,2,0.619,ACTIVE,212.16,338.14,59.975,1493420403,"201051344001135","219011344069620",29.72,8.00,0,331.23,372.41,18.7,16.1,0.124,667101.9,667101.9,3472,0,0,0,L,1122011218,0,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493420431,1914307.00
04/28/2017 19:00,2,0.637,ACTIVE,212.61,340.25,59.954,1493420403,"201051344000594","219011344069620",30.16,9.30,0,330.33,372.71,19.5,16.9,0.133,687883.3,687883.3,3466,0,0,0,L,1122011218,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493420432,1914308.00
04/28/2017 19:00,2,0.617,ACTIVE,212.61,338.14,59.981,1493420403,"201051344001203","219011344069620",29.88,8.50,0,333.03,373.91,18.7,16.1,0.133,675977.3,675977.3,3480,0,0,0,L,1122011218,0,122.23,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493420433,1914309.00
04/28/2017 19:00,2,0.535,ACTIVE,211.93,339.34,59.975,1493420403,"274151322000054","219011344069620",29.36,11.30,0,329.43,359.18,15.9,13.5,0.088,910045.3,910045.3,3438,0,0,0,L,1151911521,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493420434,1914310.00
04/28/2017 19:00,2,0.621,ACTIVE,213.29,339.65,60.039,1493420403,"201051344000867","219011344069620",30.42,8.00,0,332.43,371.81,19.1,16.5,0.124,672679.2,672679.2,3477,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493420434,1914311.00
04/28/2017 19:00,2,0.643,ACTIVE,212.38,339.65,60.002,1493420403,"201051344001093","219011344069620",30.28,9.00,0,332.13,374.21,19.8,17.2,0.119,674829.9,674829.9,3472,0,0,0,L,1122011218,0,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493420435,1914312.00
04/28/2017 19:00,2,0.582,ACTIVE,212.61,340.55,59.991,1493420403,"201051344000900","219011344069620",29.98,7.30,0,333.33,373.01,17.7,15.1,0.137,694075.9,694075.9,3454,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493420436,1914313.00
04/28/2017 19:00,2,0.639,ACTIVE,213.06,340.25,59.944,1493420403,"201051344000648","219011344069620",30.57,7.00,0,333.63,373.01,19.8,17.2,0.128,683413.9,683413.9,3453,0,0,0,L,1122011218,0,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493420437,1914314.00
04/28/2017 19:00,2,0.639,ACTIVE,212.83,339.95,59.991,1493420403,"201051344000569","219011344069620",30.53,8.00,0,333.63,374.21,19.8,17.2,0.128,696410.8,696410.8,3444,0,0,0,L,1122011218,0,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493420438,1914315.00
04/28/2017 19:00,2,0.611,ACTIVE,212.83,339.34,59.986,1493420403,"201051344000983","219011344069620",30.93,7.70,0,333.33,373.61,19.2,16.6,0.137,686882.8,686882.8,3455,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493420439,1914316.00
04/28/2017 19:00,2,0.604,ACTIVE,213.06,340.85,59.991,1493420403,"201051344001158","219011344069620",30.36,7.30,0,333.63,370.90,18.6,16.1,0.128,672519.6,672519.6,3467,0,0,0,L,1122011218,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493420440,1914317.00
04/28/2017 19:00,2,0.639,ACTIVE,213.29,341.15,59.970,1493420403,"201051344000576","219011344069620",30.28,7.30,0,333.93,373.01,19.6,17.0,0.128,687125.0,687125.0,3452,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493420441,1914318.00
04/28/2017 19:00,2,0.535,ACTIVE,212.16,336.94,59.975,1493420403,"274151322000087","219011344069620",29.38,17.30,0,329.73,358.28,15.9,13.4,0.084,882152.7,882152.7,3510,0,0,0,L,1151911521,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493420442,1914319.00
04/28/2017 19:15,2,1.064,ACTIVE,212.61,344.45,59.944,1493421303,"201051344000645","219011344069620",31.05,7.30,0,331.83,367.90,33.5,30.4,0.247,685988.4,685988.4,3450,0,0,0,L,1122011218,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493421304,1914320.00
04/28/2017 19:15,2,0.971,ACTIVE,211.48,338.74,59.965,1493421303,"274151322000085","219011344069620",29.94,11.00,0,329.43,356.18,29.4,26.5,0.190,907061.0,907061.0,3434,0,0,0,L,1151911521,0,122.01,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493421305,1914321.00
04/28/2017 19:15,2,1.066,ACTIVE,212.61,345.06,59.949,1493421303,"201051344000633","219011344069620",31.11,7.70,0,331.83,370.90,33.6,30.6,0.265,672222.2,672222.2,3478,0,0,0,L,1122011218,0,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493421306,1914322.00
04/28/2017 19:15,2,1.074,ACTIVE,212.38,344.45,59.938,1493421303,"201051344000469","219011344069620",31.05,6.00,0,330.93,370.90,33.8,30.7,0.261,675207.9,675207.9,3464,0,0,0,L,1122011218,0,120.88,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493421307,1914323.00
04/28/2017 19:15,2,1.074,ACTIVE,212.16,344.15,59.959,1493421303,"201051344000646","219011344069620",30.99,9.00,0,326.12,370.60,33.7,30.6,0.261,668743.3,668743.3,3477,0,0,0,L,1122011218,0,121.78,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493421308,1914324.00
04/28/2017 19:15,2,1.008,ACTIVE,211.03,341.75,59.944,1493421303,"274151322000052","219011344069620",30.12,12.30,0,328.52,356.78,30.7,27.7,0.194,940123.8,940123.8,3442,0,0,0,L,1151911521,0,121.10,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493421309,1914325.00
04/28/2017 19:15,2,1.107,ACTIVE,212.61,344.15,59.954,1493421303,"201051344000585","219011344069620",31.01,8.50,0,329.43,370.60,34.9,31.7,0.270,679844.0,679844.0,3477,0,0,0,L,1122011218,0,121.10,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493421310,1914326.00
04/28/2017 19:15,2,1.070,ACTIVE,212.16,342.05,59.954,1493421303,"201051344001230","219011344069620",30.79,8.00,0,327.32,370.90,33.4,30.3,0.256,673230.5,673230.5,3468,0,0,0,L,1122011218,0,121.78,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493421310,1914327.00
04/28/2017 19:15,2,1.072,ACTIVE,213.06,344.76,59.944,1493421303,"201051344000582","219011344069620",31.13,7.30,0,330.33,368.50,33.8,30.7,0.256,663132.9,663132.9,3469,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493421311,1914328.00
04/28/2017 19:15,2,1.086,ACTIVE,211.93,343.85,59.901,1493421303,"201051344000955","219011344069620",31.05,8.50,0,327.62,371.21,34.2,31.1,0.265,681570.5,681570.5,3478,0,0,0,L,1122011218,0,121.10,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493421312,1914329.00
04/28/2017 19:15,2,0.652,ACTIVE,211.03,428.61,59.944,1493421303,"274151322000094","219011344069620",40.41,13.00,0,329.73,453.56,26.7,23.8,0.172,768044.1,768044.1,3556,0,0,0,L,1151911521,0,121.33,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493421313,1914330.00
04/28/2017 19:15,2,1.084,ACTIVE,212.38,344.15,59.944,1493421303,"201051344000579","219011344069620",30.91,8.50,0,331.83,370.60,34.0,30.8,0.252,692801.4,692801.4,3463,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493421314,1914331.00
04/28/2017 19:15,2,1.111,ACTIVE,212.16,342.65,59.970,1493421303,"201051344000890","219011344069620",30.91,9.00,0,328.82,371.81,34.8,31.7,0.261,675448.8,675448.8,3480,0,0,0,L,1122011218,0,121.78,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493421315,1914332.00
04/28/2017 19:15,2,1.092,ACTIVE,212.61,343.25,59.949,1493421303,"201051344000438","219011344069620",31.03,8.50,0,329.73,373.01,34.3,31.2,0.261,678226.7,678226.7,3471,0,0,0,L,1122011218,0,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493421316,1914333.00
04/28/2017 19:15,2,1.100,ACTIVE,212.61,340.55,59.901,1493421303,"201051344000417","219011344069620",20.16,9.00,0,330.03,356.48,22.5,19.8,0.164,636956.9,636956.9,3490,0,0,0,L,1122011218,0,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493421317,1914334.00
04/28/2017 19:15,2,0.969,ACTIVE,211.25,338.44,59.944,1493421303,"274151322000083","219011344069620",30.32,12.00,0,329.73,356.48,29.7,26.8,0.203,930640.6,930640.6,3441,0,0,0,L,1151911521,0,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493421318,1914335.00
04/28/2017 19:15,2,1.033,ACTIVE,211.93,345.06,59.949,1493421303,"274151322000076","219011344069620",30.69,12.00,0,330.33,363.69,32.1,29.0,0.212,991983.5,991983.5,3442,0,0,0,L,1151911521,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493421318,1914336.00
04/28/2017 19:15,2,1.047,ACTIVE,211.93,343.55,59.949,1493421303,"201051344000868","219011344069620",30.99,6.70,0,331.53,368.20,32.9,29.8,0.247,673749.7,673749.7,3468,0,0,0,L,1122011218,0,120.88,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493421319,1914337.00
04/28/2017 19:15,2,1.002,ACTIVE,211.03,342.95,59.938,1493421303,"274151322000095","219011344069620",31.01,11.70,0,328.82,361.59,31.4,28.4,0.208,982413.7,982413.7,3440,0,0,0,L,1151911521,0,121.78,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493421320,1914338.00
04/28/2017 19:15,2,1.057,ACTIVE,212.16,341.75,59.928,1493421303,"201051344000988","219011344069620",19.98,7.00,0,330.63,357.38,21.4,18.7,0.164,611993.4,611993.4,3484,0,0,0,L,1122011218,0,120.88,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493421321,1914339.00
04/28/2017 19:15,2,1.066,ACTIVE,212.38,345.36,59.970,1493421303,"201051344001025","219011344069620",31.31,7.30,0,329.73,372.11,33.9,30.8,0.252,677520.9,677520.9,3480,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493421322,1914340.00
04/28/2017 19:15,2,1.039,ACTIVE,212.16,345.36,59.949,1493421303,"201051344000458","219011344069620",31.35,8.50,0,331.23,369.70,33.0,29.9,0.261,685949.6,685949.6,3453,0,0,0,L,1122011218,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493421323,1914341.00
04/28/2017 19:15,2,1.053,ACTIVE,212.83,344.76,59.938,1493421303,"201051344000853","219011344069620",30.93,7.00,0,333.63,370.30,33.0,29.9,0.256,686438.9,686438.9,3453,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493421324,1914342.00
04/28/2017 19:15,2,1.051,ACTIVE,212.61,344.15,59.954,1493421303,"201051344000685","219011344069620",31.07,8.00,0,329.73,370.30,33.1,30.0,0.265,678388.0,678388.0,3478,0,0,0,L,1122011218,0,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493421325,1914343.00
04/28/2017 19:15,2,1.057,ACTIVE,212.61,344.15,59.954,1493421303,"201051344000917","219011344069620",30.79,9.00,0,329.13,370.90,33.0,29.9,0.256,675120.5,675120.5,3467,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493421326,1914344.00
04/28/2017 19:15,2,1.039,ACTIVE,212.38,344.76,59.949,1493421303,"201051344001145","219011344069620",31.19,7.70,0,330.93,371.51,32.9,29.8,0.252,682962.5,682962.5,3460,0,0,0,L,1122011218,0,121.55,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493421327,1914345.00
04/28/2017 19:15,2,1.076,ACTIVE,212.61,343.55,59.965,1493421303,"201051344000651","219011344069620",30.87,7.00,0,330.63,371.51,33.7,30.6,0.252,671393.6,671393.6,3477,0,0,0,L,1122011218,0,122.01,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493421327,1914346.00
04/28/2017 19:15,2,0.926,ACTIVE,210.80,338.74,59.949,1493421303,"274151322000088","219011344069620",29.84,11.00,0,328.82,355.28,28.0,25.1,0.186,891926.0,891926.0,3448,0,0,0,L,1151911521,0,122.01,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493421328,1914347.00
04/28/2017 19:15,2,0.654,ACTIVE,211.93,426.21,59.959,1493421303,"274151322000068","219011344069620",40.35,14.70,0,330.03,462.28,26.8,23.9,0.164,768363.5,768363.5,3569,0,0,0,L,1151911521,0,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493421329,1914348.00
04/28/2017 19:15,2,1.047,ACTIVE,212.16,342.65,59.944,1493421303,"201051344001135","219011344069620",30.95,7.70,0,330.03,369.70,32.9,29.8,0.252,667109.3,667109.3,3473,0,0,0,L,1122011218,0,121.33,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493421330,1914349.00
04/28/2017 19:15,2,1.057,ACTIVE,211.70,342.95,59.959,1493421303,"201051344000594","219011344069620",30.81,9.00,0,329.73,370.30,33.0,30.0,0.252,687890.7,687890.7,3467,0,0,0,L,1122011218,0,120.88,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493421331,1914350.00
04/28/2017 19:15,2,1.053,ACTIVE,212.61,342.65,59.949,1493421303,"201051344001203","219011344069620",30.91,8.00,0,330.63,370.90,33.0,29.9,0.261,675984.8,675984.8,3481,0,0,0,L,1122011218,0,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493421332,1914351.00
04/28/2017 19:15,2,0.936,ACTIVE,211.25,341.15,59.949,1493421303,"274151322000054","219011344069620",30.30,11.30,0,328.82,356.48,28.7,25.8,0.186,910051.7,910051.7,3439,0,0,0,L,1151911521,0,121.78,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493421333,1914352.00
04/28/2017 19:15,2,1.041,ACTIVE,212.38,342.35,59.954,1493421303,"201051344000867","219011344069620",30.77,8.00,0,331.23,368.80,32.5,29.5,0.243,672686.4,672686.4,3478,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493421334,1914353.00
04/28/2017 19:15,2,1.076,ACTIVE,212.61,344.45,59.991,1493421303,"201051344001093","219011344069620",30.79,8.50,0,329.73,370.60,33.6,30.5,0.247,674837.7,674837.7,3473,0,0,0,L,1122011218,0,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493421335,1914354.00
04/28/2017 19:15,2,1.006,ACTIVE,212.16,343.85,59.991,1493421303,"201051344000900","219011344069620",30.55,6.70,0,330.03,370.90,31.1,28.1,0.247,694082.8,694082.8,3455,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493421337,1914355.00
04/28/2017 19:15,2,1.041,ACTIVE,212.61,343.25,59.954,1493421303,"201051344000648","219011344069620",31.05,6.70,0,332.43,368.50,32.8,29.7,0.247,683421.3,683421.3,3454,0,0,0,L,1122011218,0,120.88,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493421338,1914356.00
04/28/2017 19:15,2,1.055,ACTIVE,212.38,343.25,59.981,1493421303,"201051344000569","219011344069620",30.97,7.70,0,331.83,370.90,33.1,30.1,0.252,696418.3,696418.3,3445,0,0,0,L,1122011218,0,120.88,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493421338,1914357.00
04/28/2017 19:15,2,1.025,ACTIVE,212.38,344.15,59.944,1493421303,"201051344000983","219011344069620",31.13,7.30,0,331.23,369.70,32.4,29.3,0.256,686890.1,686890.1,3456,0,0,0,L,1122011218,0,121.10,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493421339,1914358.00
04/28/2017 19:15,2,1.008,ACTIVE,212.38,343.25,59.975,1493421303,"201051344001158","219011344069620",31.11,7.00,0,331.53,366.70,31.8,28.8,0.247,672526.7,672526.7,3468,0,0,0,L,1122011218,0,121.10,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493421340,1914359.00
04/28/2017 19:15,2,1.045,ACTIVE,212.61,343.85,59.933,1493421303,"201051344000576","219011344069620",30.69,7.00,0,331.83,369.70,32.5,29.5,0.252,687132.4,687132.4,3453,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493421341,1914360.00
04/28/2017 19:15,2,0.941,ACTIVE,211.25,340.85,59.938,1493421303,"274151322000087","219011344069620",29.88,16.70,0,329.13,355.88,28.5,25.6,0.172,882159.1,882159.1,3511,0,0,0,L,1151911521,0,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493421342,1914361.00
04/28/2017 19:30,2,1.109,ACTIVE,212.61,343.85,59.981,1493422204,"201051344000645","219011344069620",30.85,7.30,0,331.23,373.61,34.7,31.6,0.265,685995.9,685995.9,3451,0,0,0,L,1122011218,0,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493422205,1914362.00
04/28/2017 19:30,2,1.020,ACTIVE,210.57,339.95,59.907,1493422204,"274151322000085","219011344069620",30.16,10.70,0,330.03,359.18,31.1,28.1,0.186,907067.5,907067.5,3435,0,0,0,L,1151911521,0,122.01,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493422206,1914363.00
04/28/2017 19:30,2,1.098,ACTIVE,212.38,346.26,59.933,1493422204,"201051344000633","219011344069620",31.23,7.30,0,330.93,374.21,34.8,31.6,0.278,672229.7,672229.7,3479,0,0,0,L,1122011218,0,121.33,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493422207,1914364.00
04/28/2017 19:30,2,1.096,ACTIVE,212.38,347.16,59.933,1493422204,"201051344000469","219011344069620",31.37,6.00,0,330.03,374.21,34.8,31.7,0.274,675215.4,675215.4,3465,0,0,0,L,1122011218,0,120.42,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493422208,1914365.00
04/28/2017 19:30,2,1.170,ACTIVE,212.16,345.06,59.938,1493422204,"201051344000646","219011344069620",30.85,8.50,0,329.73,379.62,36.6,33.4,0.287,668751.1,668751.1,3478,0,0,0,L,1122011218,0,121.78,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493422209,1914366.00
04/28/2017 19:30,2,1.041,ACTIVE,210.35,339.04,59.944,1493422204,"274151322000052","219011344069620",30.36,11.70,0,328.82,360.99,32.0,29.0,0.225,940130.7,940130.7,3443,0,0,0,L,1151911521,0,120.65,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493422210,1914367.00
04/28/2017 19:30,2,1.188,ACTIVE,212.61,348.66,59.991,1493422204,"201051344000585","219011344069620",31.53,8.00,0,331.23,381.73,37.9,34.7,0.292,679852.3,679852.3,3478,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493422211,1914368.00
04/28/2017 19:30,2,1.199,ACTIVE,212.38,341.45,59.901,1493422204,"201051344001230","219011344069620",28.84,8.00,0,329.13,380.22,35.0,31.9,0.287,673238.4,673238.4,3469,0,0,0,L,1122011218,0,121.78,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493422212,1914369.00
04/28/2017 19:30,2,1.170,ACTIVE,213.06,345.66,59.959,1493422204,"201051344000582","219011344069620",31.05,7.00,0,331.53,378.72,36.8,33.6,0.274,663140.9,663140.9,3470,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493422213,1914370.00
04/28/2017 19:30,2,1.156,ACTIVE,212.16,347.16,59.944,1493422204,"201051344000955","219011344069620",31.41,8.00,0,329.43,378.42,36.9,33.6,0.283,681578.5,681578.5,3479,0,0,0,L,1122011218,0,121.10,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493422214,1914371.00
04/28/2017 19:30,2,0.668,ACTIVE,210.80,431.62,59.922,1493422204,"274151322000094","219011344069620",40.85,12.70,0,329.73,462.28,27.6,24.7,0.177,768050.0,768050.0,3557,0,0,0,L,1151911521,0,121.33,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493422215,1914372.00
04/28/2017 19:30,2,1.086,ACTIVE,212.16,348.66,59.991,1493422204,"201051344000579","219011344069620",31.69,8.00,0,331.23,376.01,34.9,31.8,0.261,692809.1,692809.1,3464,0,0,0,L,1122011218,0,120.88,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493422216,1914373.00
04/28/2017 19:30,2,1.184,ACTIVE,212.16,346.86,59.901,1493422204,"201051344000890","219011344069620",31.33,9.00,0,330.03,381.73,37.6,34.4,0.283,675457.0,675457.0,3481,0,0,0,L,1122011218,0,121.55,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493422216,1914374.00
04/28/2017 19:30,2,1.152,ACTIVE,212.83,349.56,59.938,1493422204,"201051344000438","219011344069620",31.61,8.00,0,330.63,380.82,37.0,33.7,0.283,678234.9,678234.9,3472,0,0,0,L,1122011218,0,122.01,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493422217,1914375.00
04/28/2017 19:30,2,1.174,ACTIVE,212.83,341.45,59.949,1493422204,"201051344000417","219011344069620",20.42,8.50,0,330.33,362.79,24.3,21.5,0.181,636962.1,636962.1,3491,0,0,0,L,1122011218,0,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493422218,1914376.00
04/28/2017 19:30,2,1.016,ACTIVE,210.80,338.74,59.944,1493422204,"274151322000083","219011344069620",30.26,11.70,0,329.73,361.59,31.1,28.1,0.225,930647.4,930647.4,3442,0,0,0,L,1151911521,0,121.55,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493422219,1914377.00
04/28/2017 19:30,2,1.059,ACTIVE,211.48,342.65,59.944,1493422204,"274151322000076","219011344069620",31.13,11.30,0,331.53,367.60,33.4,30.3,0.225,991990.8,991990.8,3443,0,0,0,L,1151911521,0,121.33,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493422220,1914378.00
04/28/2017 19:30,2,1.078,ACTIVE,211.70,342.35,59.954,1493422204,"201051344000868","219011344069620",30.83,6.70,0,330.33,373.91,33.7,30.6,0.261,673757.2,673757.2,3469,0,0,0,L,1122011218,0,120.65,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493422221,1914379.00
04/28/2017 19:30,2,1.049,ACTIVE,210.57,341.45,59.944,1493422204,"274151322000095","219011344069620",31.01,11.00,0,328.22,367.90,33.0,29.9,0.221,982421.0,982421.0,3441,0,0,0,L,1151911521,0,122.01,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493422222,1914380.00
04/28/2017 19:30,2,1.068,ACTIVE,211.93,341.15,59.949,1493422204,"201051344000988","219011344069620",20.22,6.70,0,330.03,360.69,21.9,19.2,0.168,611998.1,611998.1,3485,0,0,0,L,1122011218,0,120.65,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493422223,1914381.00
04/28/2017 19:30,2,1.154,ACTIVE,212.38,348.06,59.954,1493422204,"201051344001025","219011344069620",31.41,7.30,0,330.63,379.62,36.8,33.6,0.287,677529.0,677529.0,3481,0,0,0,L,1122011218,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493422224,1914382.00
04/28/2017 19:30,2,1.070,ACTIVE,211.93,343.25,59.938,1493422204,"201051344000458","219011344069620",30.91,8.00,0,330.33,373.91,33.5,30.5,0.265,685957.1,685957.1,3454,0,0,0,L,1122011218,0,120.88,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493422224,1914383.00
04/28/2017 19:30,2,1.061,ACTIVE,212.61,344.45,59.949,1493422204,"201051344000853","219011344069620",31.11,7.00,0,332.13,372.71,33.4,30.3,0.261,686446.4,686446.4,3454,0,0,0,L,1122011218,0,121.33,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493422225,1914384.00
04/28/2017 19:30,2,1.127,ACTIVE,212.83,345.06,59.949,1493422204,"201051344000685","219011344069620",31.15,7.70,0,330.93,379.62,35.6,32.4,0.287,678396.0,678396.0,3479,0,0,0,L,1122011218,0,122.46,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493422226,1914385.00
04/28/2017 19:30,2,1.129,ACTIVE,212.83,345.96,59.949,1493422204,"201051344000917","219011344069620",31.15,8.50,0,329.43,379.62,35.6,32.5,0.283,675128.5,675128.5,3468,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493422227,1914386.00
04/28/2017 19:30,2,1.121,ACTIVE,212.83,345.36,59.981,1493422204,"201051344001145","219011344069620",31.19,7.30,0,332.43,379.92,35.4,32.3,0.274,682970.4,682970.4,3461,0,0,0,L,1122011218,0,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493422228,1914387.00
04/28/2017 19:30,2,1.135,ACTIVE,212.83,345.96,59.954,1493422204,"201051344000651","219011344069620",31.27,6.70,0,330.93,379.92,36.0,32.8,0.274,671401.7,671401.7,3478,0,0,0,L,1122011218,0,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493422229,1914388.00
04/28/2017 19:30,2,0.938,ACTIVE,210.35,336.34,59.949,1493422204,"274151322000088","219011344069620",30.06,11.00,0,327.62,358.88,28.6,25.6,0.190,891932.4,891932.4,3449,0,0,0,L,1151911521,0,121.78,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493422230,1914389.00
04/28/2017 19:30,2,0.652,ACTIVE,211.70,439.13,59.965,1493422204,"274151322000068","219011344069620",41.13,14.30,0,329.13,465.89,27.2,24.4,0.164,768369.6,768369.6,3570,0,0,0,L,1151911521,0,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493422231,1914390.00
04/28/2017 19:30,2,1.111,ACTIVE,212.38,343.55,59.949,1493422204,"201051344001135","219011344069620",30.93,7.70,0,330.33,378.42,34.9,31.7,0.270,667117.2,667117.2,3474,0,0,0,L,1122011218,0,121.55,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493422232,1914391.00
04/28/2017 19:30,2,1.049,ACTIVE,211.48,345.66,59.922,1493422204,"201051344000594","219011344069620",31.21,8.50,0,326.72,375.11,33.2,30.1,0.247,687898.3,687898.3,3468,0,0,0,L,1122011218,0,120.42,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493422233,1914392.00
04/28/2017 19:30,2,1.111,ACTIVE,212.61,343.85,59.949,1493422204,"201051344001203","219011344069620",31.03,7.70,0,330.63,381.12,34.9,31.8,0.283,675992.7,675992.7,3482,0,0,0,L,1122011218,0,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493422234,1914393.00
04/28/2017 19:30,2,0.945,ACTIVE,210.80,342.95,59.959,1493422204,"274151322000054","219011344069620",30.28,11.00,0,328.82,359.78,29.0,26.0,0.172,910058.3,910058.3,3440,0,0,0,L,1151911521,0,121.55,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493422235,1914394.00
04/28/2017 19:30,2,1.037,ACTIVE,212.16,342.35,60.007,1493422204,"201051344000867","219011344069620",30.73,7.30,0,330.03,373.01,32.3,29.3,0.247,672693.9,672693.9,3479,0,0,0,L,1122011218,0,121.10,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493422236,1914395.00
04/28/2017 19:30,2,1.119,ACTIVE,212.61,345.66,59.981,1493422204,"201051344001093","219011344069620",31.19,8.00,0,330.63,378.72,35.4,32.3,0.256,674845.8,674845.8,3474,0,0,0,L,1122011218,0,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493422237,1914396.00
04/28/2017 19:30,2,0.980,ACTIVE,211.70,343.55,59.949,1493422204,"201051344000900","219011344069620",31.07,6.70,0,330.33,377.22,30.9,27.9,0.243,694090.0,694090.0,3456,0,0,0,L,1122011218,0,120.88,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493422237,1914397.00
04/28/2017 19:30,2,1.025,ACTIVE,212.16,342.65,59.949,1493422204,"201051344000648","219011344069620",31.09,6.70,0,330.93,372.71,32.3,29.3,0.247,683428.8,683428.8,3455,0,0,0,L,1122011218,0,120.42,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493422238,1914398.00
04/28/2017 19:30,2,1.033,ACTIVE,212.16,342.95,59.986,1493422204,"201051344000569","219011344069620",31.03,7.70,0,330.33,374.51,32.5,29.4,0.247,696425.9,696425.9,3446,0,0,0,L,1122011218,0,120.42,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493422239,1914399.00
04/28/2017 19:30,2,1.000,ACTIVE,212.16,345.66,59.959,1493422204,"201051344000983","219011344069620",31.25,7.30,0,330.63,376.01,31.6,28.6,0.252,686897.5,686897.5,3457,0,0,0,L,1122011218,0,120.88,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493422240,1914400.00
04/28/2017 19:30,2,1.006,ACTIVE,212.16,342.95,60.007,1493422204,"201051344001158","219011344069620",30.63,6.70,0,331.53,371.81,31.2,28.2,0.243,672534.0,672534.0,3469,0,0,0,L,1122011218,0,120.65,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493422241,1914401.00
04/28/2017 19:30,2,1.008,ACTIVE,212.38,344.45,59.949,1493422204,"201051344000576","219011344069620",31.23,6.70,0,330.33,374.21,31.9,28.8,0.239,687139.9,687139.9,3454,0,0,0,L,1122011218,0,121.10,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493422242,1914402.00
04/28/2017 19:30,2,0.943,ACTIVE,210.80,342.95,59.944,1493422204,"274151322000087","219011344069620",29.76,15.80,0,329.13,357.98,28.5,25.6,0.177,882165.7,882165.7,3512,0,0,0,L,1151911521,0,121.78,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493422243,1914403.00
04/28/2017 19:45,2,0.428,ACTIVE,211.93,336.04,59.996,1493423103,"201051344000645","219011344069620",29.84,7.00,0,331.23,360.99,12.9,10.5,0.071,686000.8,686000.8,3452,0,0,0,L,1122011218,0,121.10,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493423104,1914404.00
04/28/2017 19:45,2,0.342,ACTIVE,211.03,336.04,59.954,1493423103,"274151322000085","219011344069620",29.06,10.30,0,330.33,350.17,10.1,7.8,0.053,907071.6,907071.6,3436,0,0,0,L,1151911521,0,122.01,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493423105,1914405.00
04/28/2017 19:45,2,0.459,ACTIVE,212.16,338.14,59.965,1493423103,"201051344000633","219011344069620",28.39,7.00,0,330.93,363.09,13.2,10.9,0.080,672234.6,672234.6,3480,0,0,0,L,1122011218,0,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493423106,1914406.00
