ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/28/2017 19:45,2,0.465,ACTIVE,211.70,336.64,59.959,1493423103,"201051344000469","219011344069620",28.92,5.50,0,329.73,365.49,13.7,11.3,0.066,675220.4,675220.4,3466,0,0,0,L,1122011218,0,120.42,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493423107,1914407.00
04/28/2017 19:45,2,0.463,ACTIVE,211.93,337.54,59.959,1493423103,"201051344000646","219011344069620",29.86,8.00,0,329.73,362.49,14.0,11.6,0.084,668756.2,668756.2,3479,0,0,0,L,1122011218,0,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493423108,1914408.00
04/28/2017 19:45,2,0.373,ACTIVE,210.57,334.84,59.954,1493423103,"274151322000052","219011344069620",28.84,11.30,0,326.72,351.37,10.9,8.6,0.057,940135.0,940135.0,3444,0,0,0,L,1151911521,0,121.10,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493423109,1914409.00
04/28/2017 19:45,2,0.477,ACTIVE,212.16,337.54,59.959,1493423103,"201051344000585","219011344069620",29.94,7.70,0,330.63,364.29,14.4,12.0,0.080,679857.6,679857.6,3479,0,0,0,L,1122011218,0,121.10,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493423110,1914410.00
04/28/2017 19:45,2,0.447,ACTIVE,211.93,336.04,59.959,1493423103,"201051344001230","219011344069620",30.24,7.30,0,327.62,361.89,13.8,11.3,0.080,673243.4,673243.4,3470,0,0,0,L,1122011218,0,121.55,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493423111,1914411.00
04/28/2017 19:45,2,0.473,ACTIVE,212.38,338.14,59.954,1493423103,"201051344000582","219011344069620",29.54,6.70,0,331.53,361.89,14.2,11.8,0.080,663146.0,663146.0,3471,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493423112,1914412.00
04/28/2017 19:45,2,0.490,ACTIVE,211.70,336.04,59.944,1493423103,"201051344000955","219011344069620",29.54,7.70,0,329.43,363.09,14.7,12.3,0.080,681583.8,681583.8,3480,0,0,0,L,1122011218,0,120.88,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493423112,1914413.00
04/28/2017 19:45,2,0.219,ACTIVE,211.03,409.38,59.959,1493423103,"274151322000094","219011344069620",38.70,12.30,0,332.73,445.45,8.6,6.4,0.044,768053.6,768053.6,3558,0,0,0,L,1151911521,0,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493423113,1914414.00
04/28/2017 19:45,2,0.467,ACTIVE,211.70,335.74,59.944,1493423103,"201051344000579","219011344069620",29.68,7.70,0,329.73,364.29,14.1,11.6,0.071,692814.1,692814.1,3465,0,0,0,L,1122011218,0,120.65,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493423114,1914415.00
04/28/2017 19:45,2,0.496,ACTIVE,211.93,336.64,59.959,1493423103,"201051344000890","219011344069620",29.38,8.00,0,330.03,362.19,14.8,12.3,0.075,675462.4,675462.4,3482,0,0,0,L,1122011218,0,121.55,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493423115,1914416.00
04/28/2017 19:45,2,0.486,ACTIVE,212.16,337.24,59.996,1493423103,"201051344000438","219011344069620",29.48,7.70,0,331.53,366.40,14.6,12.1,0.075,678240.1,678240.1,3473,0,0,0,L,1122011218,0,121.78,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493423116,1914417.00
04/28/2017 19:45,2,0.492,ACTIVE,212.16,336.34,59.970,1493423103,"201051344000417","219011344069620",19.64,8.00,0,330.63,353.47,9.8,7.5,0.053,636965.3,636965.3,3492,0,0,0,L,1122011218,0,121.10,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493423117,1914418.00
04/28/2017 19:45,2,0.354,ACTIVE,210.80,333.93,59.959,1493423103,"274151322000083","219011344069620",28.73,11.00,0,329.73,351.07,10.3,8.0,0.057,930651.5,930651.5,3443,0,0,0,L,1151911521,0,121.10,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493423118,1914419.00
04/28/2017 19:45,2,0.371,ACTIVE,211.48,335.44,59.949,1493423103,"274151322000076","219011344069620",29.34,11.00,0,328.82,353.77,11.1,8.7,0.066,991995.3,991995.3,3444,0,0,0,L,1151911521,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493423119,1914420.00
04/28/2017 19:45,2,0.443,ACTIVE,211.48,336.04,59.938,1493423103,"201051344000868","219011344069620",28.90,6.30,0,329.73,359.78,13.0,10.6,0.066,673762.0,673762.0,3470,0,0,0,L,1122011218,0,120.65,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493423120,1914421.00
04/28/2017 19:45,2,0.359,ACTIVE,210.57,334.84,59.954,1493423103,"274151322000095","219011344069620",29.46,10.70,0,330.03,353.77,10.7,8.4,0.062,982425.4,982425.4,3442,0,0,0,L,1151911521,0,121.78,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493423121,1914422.00
04/28/2017 19:45,2,0.414,ACTIVE,211.48,336.34,59.954,1493423103,"201051344000988","219011344069620",19.50,6.30,0,329.73,352.57,8.2,6.0,0.040,612001.0,612001.0,3486,0,0,0,L,1122011218,0,120.42,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493423122,1914423.00
04/28/2017 19:45,2,0.473,ACTIVE,211.93,336.04,59.970,1493423103,"201051344001025","219011344069620",29.48,7.00,0,330.03,363.39,14.1,11.7,0.084,677534.2,677534.2,3482,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493423122,1914424.00
04/28/2017 19:45,2,0.453,ACTIVE,211.48,334.84,59.954,1493423103,"201051344000458","219011344069620",29.32,7.70,0,329.73,359.48,13.5,11.1,0.080,685962.0,685962.0,3455,0,0,0,L,1122011218,0,120.88,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493423124,1914425.00
04/28/2017 19:45,2,0.422,ACTIVE,212.16,337.54,59.959,1493423103,"201051344000853","219011344069620",30.40,6.70,0,331.83,360.69,13.0,10.7,0.075,686451.2,686451.2,3455,0,0,0,L,1122011218,0,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493423125,1914426.00
04/28/2017 19:45,2,0.479,ACTIVE,212.38,338.44,59.944,1493423103,"201051344000685","219011344069620",28.49,7.30,0,331.53,361.29,13.8,11.4,0.084,678401.0,678401.0,3480,0,0,0,L,1122011218,0,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493423126,1914427.00
04/28/2017 19:45,2,0.461,ACTIVE,212.38,338.14,59.970,1493423103,"201051344000917","219011344069620",29.96,8.00,0,330.33,361.59,14.0,11.6,0.075,675133.5,675133.5,3469,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493423127,1914428.00
04/28/2017 19:45,2,0.443,ACTIVE,212.38,337.84,59.965,1493423103,"201051344001145","219011344069620",30.20,7.00,0,332.13,362.19,13.6,11.2,0.075,682975.4,682975.4,3462,0,0,0,L,1122011218,0,121.55,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493423128,1914429.00
04/28/2017 19:45,2,0.482,ACTIVE,212.16,337.24,59.965,1493423103,"201051344000651","219011344069620",29.64,6.30,0,331.83,360.99,14.5,12.1,0.084,671406.8,671406.8,3479,0,0,0,L,1122011218,0,121.78,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493423128,1914430.00
04/28/2017 19:45,2,0.340,ACTIVE,210.57,335.74,59.965,1493423103,"274151322000088","219011344069620",27.87,10.30,0,330.03,349.86,9.6,7.4,0.057,891936.2,891936.2,3450,0,0,0,L,1151911521,0,121.78,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493423129,1914431.00
04/28/2017 19:45,2,0.238,ACTIVE,211.48,412.98,59.970,1493423103,"274151322000068","219011344069620",38.98,13.70,0,333.03,451.76,9.4,7.2,0.040,768373.3,768373.3,3571,0,0,0,L,1151911521,0,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493423130,1914432.00
04/28/2017 19:45,2,0.451,ACTIVE,211.25,335.14,59.959,1493423103,"201051344000594","219011344069620",30.20,8.00,0,329.13,360.99,13.8,11.4,0.075,687903.1,687903.1,3469,0,0,0,L,1122011218,0,120.65,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493423132,1914433.00
04/28/2017 19:45,2,0.473,ACTIVE,212.38,336.94,59.944,1493423103,"201051344001203","219011344069620",29.28,7.30,0,330.93,361.29,14.1,11.7,0.080,675997.7,675997.7,3483,0,0,0,L,1122011218,0,122.01,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493423133,1914434.00
04/28/2017 19:45,2,0.350,ACTIVE,210.80,333.33,59.944,1493423103,"274151322000054","219011344069620",28.86,10.30,0,329.73,350.47,10.2,7.9,0.049,910062.2,910062.2,3441,0,0,0,L,1151911521,0,121.55,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493423134,1914435.00
04/28/2017 19:45,2,0.443,ACTIVE,211.93,335.44,59.996,1493423103,"201051344000867","219011344069620",29.48,7.30,0,329.73,357.68,13.3,10.9,0.066,672698.6,672698.6,3480,0,0,0,L,1122011218,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493423135,1914436.00
04/28/2017 19:45,2,0.506,ACTIVE,212.16,337.84,59.970,1493423103,"201051344001093","219011344069620",29.60,7.70,0,330.63,360.99,15.2,12.8,0.084,674851.0,674851.0,3475,0,0,0,L,1122011218,0,121.55,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493423136,1914437.00
04/28/2017 19:45,2,0.389,ACTIVE,211.48,336.64,59.975,1493423103,"201051344000900","219011344069620",29.60,6.30,0,330.03,357.68,11.7,9.4,0.080,694094.3,694094.3,3457,0,0,0,L,1122011218,0,120.88,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493423137,1914438.00
04/28/2017 19:45,2,0.461,ACTIVE,211.70,336.04,59.954,1493423103,"201051344000648","219011344069620",29.68,6.30,0,330.33,357.98,13.9,11.5,0.075,683433.6,683433.6,3456,0,0,0,L,1122011218,0,120.42,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493423138,1914439.00
04/28/2017 19:45,2,0.463,ACTIVE,211.70,335.74,59.959,1493423103,"201051344000569","219011344069620",29.42,7.00,0,330.03,358.28,13.8,11.4,0.075,696430.7,696430.7,3447,0,0,0,L,1122011218,0,120.42,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493423139,1914440.00
04/28/2017 19:45,2,0.445,ACTIVE,211.70,335.74,59.959,1493423103,"201051344000983","219011344069620",29.16,6.70,0,329.43,359.18,13.2,10.8,0.088,686902.1,686902.1,3458,0,0,0,L,1122011218,0,120.88,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493423140,1914441.00
04/28/2017 19:45,2,0.441,ACTIVE,211.70,335.44,59.959,1493423103,"201051344001158","219011344069620",29.10,6.30,0,330.03,357.08,13.0,10.6,0.080,672538.6,672538.6,3470,0,0,0,L,1122011218,0,120.65,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493423140,1914442.00
04/28/2017 19:45,2,0.467,ACTIVE,212.16,337.54,59.933,1493423103,"201051344000576","219011344069620",28.82,6.30,0,331.23,357.68,13.7,11.3,0.080,687144.6,687144.6,3455,0,0,0,L,1122011218,0,121.10,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493423141,1914443.00
04/28/2017 19:45,2,0.357,ACTIVE,211.03,336.34,59.965,1493423103,"274151322000087","219011344069620",29.08,15.00,0,329.73,348.66,10.6,8.3,0.053,882169.6,882169.6,3513,0,0,0,L,1151911521,0,121.78,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493423142,1914444.00
04/28/2017 19:45,2,0.451,ACTIVE,211.70,335.74,59.965,1493423103,"201051344001135","219011344069620",30.53,7.00,0,330.03,360.99,14.0,11.6,0.080,667122.2,667122.2,3475,0,0,0,L,1122011218,1,121.33,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493423143,1914445.00
04/28/2017 20:00,2,0.223,ACTIVE,213.96,337.54,59.944,1493424003,"201051344000645","219011344069620",28.82,6.70,0,330.03,344.76,6.5,4.4,0.018,686003.1,686003.1,3453,0,0,0,L,1122011218,0,122.46,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493424005,1914446.00
04/28/2017 20:00,2,0.145,ACTIVE,213.06,337.24,59.944,1493424003,"274151322000085","219011344069620",27.25,9.70,0,330.93,341.45,4.0,1.9,0.009,907073.2,907073.2,3437,0,0,0,L,1151911521,0,122.68,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493424005,1914447.00
04/28/2017 20:00,2,0.252,ACTIVE,214.19,337.84,59.938,1493424003,"201051344000633","219011344069620",28.11,6.70,0,329.43,346.26,7.2,5.0,0.009,672237.1,672237.1,3481,0,0,0,L,1122011218,0,122.46,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493424006,1914448.00
04/28/2017 20:00,2,0.266,ACTIVE,213.74,337.54,59.975,1493424003,"201051344000469","219011344069620",27.95,5.00,0,327.32,344.15,7.5,5.3,0.018,675222.9,675222.9,3467,0,0,0,L,1122011218,0,121.55,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493424007,1914449.00
04/28/2017 20:00,2,0.244,ACTIVE,213.06,336.64,59.949,1493424003,"201051344000646","219011344069620",27.85,7.00,0,329.13,345.06,6.9,4.7,0.013,668758.7,668758.7,3480,0,0,0,L,1122011218,0,122.46,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493424008,1914450.00
04/28/2017 20:00,2,0.170,ACTIVE,212.61,335.74,59.954,1493424003,"274151322000052","219011344069620",27.31,10.30,0,329.43,341.75,4.7,2.6,0.013,940136.8,940136.8,3445,0,0,0,L,1151911521,0,121.55,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493424009,1914451.00
04/28/2017 20:00,2,0.244,ACTIVE,213.29,336.94,59.949,1493424003,"201051344000585","219011344069620",28.67,7.00,0,329.43,345.66,7.1,4.9,0.013,679860.1,679860.1,3480,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493424010,1914452.00
04/28/2017 20:00,2,0.246,ACTIVE,213.29,336.04,59.938,1493424003,"201051344001230","219011344069620",26.50,7.00,0,327.92,349.86,6.7,4.5,0.013,673245.8,673245.8,3471,0,0,0,L,1122011218,0,122.68,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493424011,1914453.00
04/28/2017 20:00,2,0.244,ACTIVE,213.74,336.94,59.954,1493424003,"201051344000582","219011344069620",28.51,6.00,0,330.33,345.96,7.1,4.9,0.013,663148.5,663148.5,3472,0,0,0,L,1122011218,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493424012,1914454.00
04/28/2017 20:00,2,0.266,ACTIVE,212.83,336.04,59.944,1493424003,"201051344000955","219011344069620",28.45,7.30,0,328.82,347.76,7.7,5.5,0.013,681586.4,681586.4,3481,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493424013,1914455.00
04/28/2017 20:00,2,0.082,ACTIVE,212.83,336.64,59.944,1493424003,"274151322000094","219011344069620",29.52,11.00,0,331.83,427.41,2.5,0.5,0.004,768054.9,768054.9,3559,0,0,0,L,1151911521,0,122.01,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493424014,1914456.00
04/28/2017 20:00,2,0.270,ACTIVE,213.51,336.94,59.922,1493424003,"201051344000579","219011344069620",28.67,7.00,0,328.52,346.56,7.8,5.7,0.013,692816.7,692816.7,3466,0,0,0,L,1122011218,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493424015,1914457.00
04/28/2017 20:00,2,0.262,ACTIVE,213.06,335.44,59.954,1493424003,"201051344000890","219011344069620",28.17,7.30,0,329.13,345.06,7.5,5.3,0.022,675465.0,675465.0,3483,0,0,0,L,1122011218,0,122.68,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493424015,1914458.00
04/28/2017 20:00,2,0.260,ACTIVE,213.29,336.34,59.949,1493424003,"201051344000438","219011344069620",28.69,7.00,0,330.33,352.57,7.6,5.4,0.013,678242.7,678242.7,3474,0,0,0,L,1122011218,0,122.68,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493424016,1914459.00
04/28/2017 20:00,2,0.277,ACTIVE,213.51,336.64,59.954,1493424003,"201051344000417","219011344069620",19.02,7.30,0,329.43,342.35,5.4,3.3,0.009,636966.9,636966.9,3493,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493424017,1914460.00
04/28/2017 20:00,2,0.145,ACTIVE,212.83,336.64,59.938,1493424003,"274151322000083","219011344069620",27.75,10.30,0,330.33,341.75,4.1,2.0,0.013,930653.2,930653.2,3444,0,0,0,L,1151911521,0,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493424018,1914461.00
04/28/2017 20:00,2,0.154,ACTIVE,213.51,337.54,59.954,1493424003,"274151322000076","219011344069620",27.89,10.00,0,330.93,342.35,4.4,2.3,0.013,991997.1,991997.1,3445,0,0,0,L,1151911521,0,122.46,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493424019,1914462.00
04/28/2017 20:00,2,0.236,ACTIVE,213.51,337.54,59.938,1493424003,"201051344000868","219011344069620",28.29,6.00,0,327.32,348.36,6.8,4.6,0.013,673764.3,673764.3,3471,0,0,0,L,1122011218,0,121.78,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493424020,1914463.00
04/28/2017 20:00,2,0.145,ACTIVE,212.83,336.34,59.944,1493424003,"274151322000095","219011344069620",27.37,9.70,0,330.93,341.75,4.0,2.0,0.018,982427.1,982427.1,3443,0,0,0,L,1151911521,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493424021,1914464.00
04/28/2017 20:00,2,0.217,ACTIVE,213.51,338.14,59.954,1493424003,"201051344000988","219011344069620",18.47,6.00,0,326.72,342.95,4.1,2.0,0.009,612002.3,612002.3,3487,0,0,0,L,1122011218,0,121.78,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493424022,1914465.00
04/28/2017 20:00,2,0.238,ACTIVE,213.06,335.14,59.959,1493424003,"201051344001025","219011344069620",28.29,6.30,0,329.43,348.36,6.8,4.7,0.018,677536.6,677536.6,3483,0,0,0,L,1122011218,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493424023,1914466.00
04/28/2017 20:00,2,0.246,ACTIVE,213.51,336.64,59.959,1493424003,"201051344000458","219011344069620",28.75,7.30,0,328.22,344.15,7.2,5.0,0.013,685964.4,685964.4,3456,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493424024,1914467.00
04/28/2017 20:00,2,0.248,ACTIVE,214.19,338.74,59.959,1493424003,"201051344000853","219011344069620",26.46,6.00,0,330.33,345.36,6.7,4.6,0.013,686453.5,686453.5,3456,0,0,0,L,1122011218,0,122.68,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493424025,1914468.00
04/28/2017 20:00,2,0.240,ACTIVE,213.51,337.54,59.928,1493424003,"201051344000685","219011344069620",28.11,6.70,0,330.03,345.96,6.9,4.7,0.018,678403.4,678403.4,3481,0,0,0,L,1122011218,0,123.14,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493424025,1914469.00
04/28/2017 20:00,2,0.238,ACTIVE,213.29,336.64,59.965,1493424003,"201051344000917","219011344069620",27.69,7.30,0,329.13,350.47,6.7,4.5,0.013,675135.8,675135.8,3470,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493424026,1914470.00
04/28/2017 20:00,2,0.221,ACTIVE,213.51,336.64,59.959,1493424003,"201051344001145","219011344069620",28.41,6.30,0,330.63,350.47,6.4,4.2,0.013,682977.7,682977.7,3463,0,0,0,L,1122011218,0,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493424027,1914471.00
04/28/2017 20:00,2,0.256,ACTIVE,213.29,336.64,60.002,1493424003,"201051344000651","219011344069620",28.29,5.50,0,330.03,346.26,7.4,5.2,0.013,671409.3,671409.3,3480,0,0,0,L,1122011218,0,122.91,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493424028,1914472.00
04/28/2017 20:00,2,0.133,ACTIVE,212.61,335.14,59.965,1493424003,"274151322000088","219011344069620",26.36,9.70,0,330.03,341.15,3.5,1.5,0.000,891937.6,891937.6,3451,0,0,0,L,1151911521,0,122.68,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493424029,1914473.00
04/28/2017 20:00,2,0.100,ACTIVE,213.51,337.54,59.954,1493424003,"274151322000068","219011344069620",29.68,12.00,0,332.13,434.02,3.1,1.0,0.004,768374.7,768374.7,3572,0,0,0,L,1151911521,0,122.46,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493424030,1914474.00
04/28/2017 20:00,2,0.234,ACTIVE,212.83,335.14,59.965,1493424003,"201051344001135","219011344069620",28.03,6.70,0,329.13,344.45,6.7,4.5,0.018,667124.5,667124.5,3476,0,0,0,L,1122011218,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493424031,1914475.00
04/28/2017 20:00,2,0.256,ACTIVE,213.29,336.94,59.965,1493424003,"201051344000594","219011344069620",28.03,7.30,0,327.62,349.56,7.3,5.1,0.022,687905.5,687905.5,3470,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493424032,1914476.00
04/28/2017 20:00,2,0.242,ACTIVE,213.29,335.74,59.965,1493424003,"201051344001203","219011344069620",27.67,6.70,0,329.73,346.86,6.8,4.6,0.013,676000.0,676000.0,3484,0,0,0,L,1122011218,0,122.91,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493424033,1914477.00
04/28/2017 20:00,2,0.141,ACTIVE,212.83,337.24,59.959,1493424003,"274151322000054","219011344069620",27.83,9.70,0,330.33,341.45,4.0,2.0,0.009,910063.8,910063.8,3442,0,0,0,L,1151911521,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493424034,1914478.00
04/28/2017 20:00,2,0.236,ACTIVE,213.96,337.24,59.954,1493424003,"201051344000867","219011344069620",28.17,7.00,0,328.52,343.85,6.8,4.6,0.018,672700.9,672700.9,3481,0,0,0,L,1122011218,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493424034,1914479.00
04/28/2017 20:00,2,0.281,ACTIVE,213.29,336.34,59.965,1493424003,"201051344001093","219011344069620",28.07,7.00,0,330.33,347.76,8.0,5.8,0.018,674853.6,674853.6,3476,0,0,0,L,1122011218,0,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493424035,1914480.00
04/28/2017 20:00,2,0.180,ACTIVE,213.74,337.84,59.965,1493424003,"201051344000900","219011344069620",27.75,6.00,0,327.92,345.36,5.1,3.0,0.022,694096.2,694096.2,3458,0,0,0,L,1122011218,0,122.23,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493424036,1914481.00
04/28/2017 20:00,2,0.254,ACTIVE,213.74,337.54,59.965,1493424003,"201051344000648","219011344069620",28.75,5.50,0,329.13,346.26,7.4,5.2,0.018,683436.0,683436.0,3457,0,0,0,L,1122011218,0,121.78,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493424037,1914482.00
04/28/2017 20:00,2,0.246,ACTIVE,213.74,337.54,59.959,1493424003,"201051344000569","219011344069620",29.02,6.70,0,329.13,346.26,7.3,5.1,0.018,696433.1,696433.1,3448,0,0,0,L,1122011218,0,121.78,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493424038,1914483.00
04/28/2017 20:00,2,0.234,ACTIVE,213.74,337.24,59.965,1493424003,"201051344000983","219011344069620",28.49,6.30,0,327.92,347.46,6.8,4.6,0.013,686904.4,686904.4,3459,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493424039,1914484.00
04/28/2017 20:00,2,0.234,ACTIVE,213.74,337.24,59.959,1493424003,"201051344001158","219011344069620",27.47,6.00,0,328.52,345.66,6.5,4.4,0.022,672540.7,672540.7,3471,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493424040,1914485.00
04/28/2017 20:00,2,0.264,ACTIVE,213.96,338.74,59.996,1493424003,"201051344000576","219011344069620",27.63,6.00,0,329.43,348.06,7.4,5.2,0.013,687147.0,687147.0,3456,0,0,0,L,1122011218,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493424041,1914486.00
04/28/2017 20:00,2,0.150,ACTIVE,213.06,336.64,59.965,1493424003,"274151322000087","219011344069620",27.57,13.70,0,330.63,341.45,4.2,2.1,0.004,882171.2,882171.2,3514,0,0,0,L,1151911521,0,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493424042,1914487.00
04/28/2017 20:15,2,0.221,ACTIVE,213.74,337.54,59.954,1493424905,"201051344000645","219011344069620",27.99,6.30,0,333.03,342.65,6.3,4.1,0.009,686004.5,686004.5,3454,0,0,0,L,1122011218,0,122.46,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493424906,1914488.00
04/28/2017 20:15,2,0.135,ACTIVE,212.83,335.74,59.959,1493424905,"274151322000085","219011344069620",26.52,9.00,0,333.03,340.25,3.6,1.6,0.004,907074.0,907074.0,3438,0,0,0,L,1151911521,0,122.68,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493424907,1914489.00
04/28/2017 20:15,2,0.248,ACTIVE,213.96,338.74,59.959,1493424905,"201051344000633","219011344069620",27.41,6.30,0,321.91,353.77,6.9,4.7,0.018,672238.6,672238.6,3482,0,0,0,L,1122011218,0,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493424907,1914490.00
04/28/2017 20:15,2,0.248,ACTIVE,213.51,336.64,59.959,1493424905,"201051344000469","219011344069620",28.96,4.50,0,329.73,342.95,7.3,5.1,0.013,675224.5,675224.5,3468,0,0,0,L,1122011218,0,121.55,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493424908,1914491.00
04/28/2017 20:15,2,0.232,ACTIVE,212.83,336.04,59.959,1493424905,"201051344000646","219011344069620",28.15,6.30,0,329.43,341.75,6.7,4.5,0.013,668760.2,668760.2,3481,0,0,0,L,1122011218,0,122.46,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493424909,1914492.00
04/28/2017 20:15,2,0.158,ACTIVE,212.83,335.14,59.959,1493424905,"274151322000052","219011344069620",27.83,10.00,0,331.53,340.55,4.5,2.4,0.004,940137.7,940137.7,3446,0,0,0,L,1151911521,0,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493424910,1914493.00
04/28/2017 20:15,2,0.240,ACTIVE,213.29,336.34,59.949,1493424905,"201051344000585","219011344069620",28.17,6.70,0,330.03,342.05,6.9,4.7,0.009,679861.6,679861.6,3481,0,0,0,L,1122011218,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493424911,1914494.00
04/28/2017 20:15,2,0.236,ACTIVE,213.06,335.74,59.954,1493424905,"201051344001230","219011344069620",26.54,6.30,0,324.62,345.66,6.3,4.2,0.013,673247.2,673247.2,3472,0,0,0,L,1122011218,0,122.46,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493424912,1914495.00
04/28/2017 20:15,2,0.240,ACTIVE,213.74,336.94,59.954,1493424905,"201051344000582","219011344069620",28.47,5.50,0,330.93,342.05,7.0,4.8,0.013,663150.0,663150.0,3473,0,0,0,L,1122011218,0,122.46,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493424913,1914496.00
04/28/2017 20:15,2,0.260,ACTIVE,212.83,335.44,59.991,1493424905,"201051344000955","219011344069620",28.19,6.70,0,329.43,340.55,7.5,5.3,0.018,681588.1,681588.1,3482,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493424914,1914497.00
04/28/2017 20:15,2,0.076,ACTIVE,212.83,336.34,59.944,1493424905,"274151322000094","219011344069620",29.28,9.70,0,321.31,365.80,2.3,0.3,0.009,768055.2,768055.2,3560,0,0,0,L,1151911521,0,122.01,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493424915,1914498.00
04/28/2017 20:15,2,0.268,ACTIVE,213.51,336.64,59.949,1493424905,"201051344000579","219011344069620",27.81,6.70,0,332.13,342.35,7.5,5.4,0.013,692818.4,692818.4,3467,0,0,0,L,1122011218,0,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493424916,1914499.00
04/28/2017 20:15,2,0.258,ACTIVE,213.06,335.44,59.954,1493424905,"201051344000890","219011344069620",27.93,6.70,0,329.73,342.35,7.3,5.1,0.018,675466.7,675466.7,3484,0,0,0,L,1122011218,0,122.46,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493424917,1914500.00
04/28/2017 20:15,2,0.258,ACTIVE,213.29,336.04,59.949,1493424905,"201051344000438","219011344069620",27.85,6.70,0,330.63,342.05,7.3,5.1,0.013,678244.3,678244.3,3475,0,0,0,L,1122011218,0,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493424917,1914501.00
04/28/2017 20:15,2,0.270,ALERT,213.51,336.04,59.986,1493424905,"201051344000417","219011344069620",19.04,6.70,0,296.96,340.55,5.2,3.1,0.004,636968.0,636968.0,3494,0,0,0,L,1122011218,0,122.23,122.01,0002,4,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493424919,1914502.00
04/28/2017 20:15,2,0.135,ACTIVE,213.06,336.64,59.949,1493424905,"274151322000083","219011344069620",27.81,9.70,0,333.03,340.85,3.8,1.8,0.004,930653.9,930653.9,3445,0,0,0,L,1151911521,0,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493424920,1914503.00
04/28/2017 20:15,2,0.145,ACTIVE,213.51,337.24,59.954,1493424905,"274151322000076","219011344069620",27.79,9.70,0,334.24,341.15,4.1,2.0,0.013,991998.0,991998.0,3446,0,0,0,L,1151911521,0,122.46,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493424921,1914504.00
04/28/2017 20:15,2,0.230,ACTIVE,213.29,336.64,59.938,1493424905,"201051344000868","219011344069620",27.55,5.50,0,331.83,343.25,6.4,4.3,0.013,673765.7,673765.7,3472,0,0,0,L,1122011218,0,121.78,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493424922,1914505.00
04/28/2017 20:15,2,0.135,ACTIVE,212.61,336.64,59.949,1493424905,"274151322000095","219011344069620",27.49,9.30,0,333.03,339.95,3.8,1.7,0.009,982427.9,982427.9,3444,0,0,0,L,1151911521,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493424923,1914506.00
04/28/2017 20:15,2,0.207,ALERT,213.06,337.54,59.959,1493424905,"201051344000988","219011344069620",18.47,5.50,0,296.36,342.95,3.9,1.8,0.013,612003.0,612003.0,3488,0,0,0,L,1122011218,0,121.55,122.46,0002,2,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493424925,1914507.00
04/28/2017 20:15,2,0.232,ACTIVE,212.83,335.44,59.954,1493424905,"201051344001025","219011344069620",28.01,6.00,0,331.23,341.75,6.7,4.5,0.013,677538.1,677538.1,3484,0,0,0,L,1122011218,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493424926,1914508.00
04/28/2017 20:15,2,0.240,ACTIVE,213.29,336.04,59.954,1493424905,"201051344000458","219011344069620",28.25,7.00,0,331.83,341.75,6.9,4.7,0.013,685965.9,685965.9,3457,0,0,0,L,1122011218,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493424927,1914509.00
04/28/2017 20:15,2,0.230,ACTIVE,213.96,337.84,59.965,1493424905,"201051344000853","219011344069620",27.08,5.50,0,332.73,344.45,6.3,4.2,0.013,686454.9,686454.9,3457,0,0,0,L,1122011218,0,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493424928,1914510.00
04/28/2017 20:15,2,0.238,ACTIVE,213.29,337.24,59.959,1493424905,"201051344000685","219011344069620",27.57,6.30,0,327.62,346.86,6.7,4.5,0.018,678404.8,678404.8,3482,0,0,0,L,1122011218,0,122.91,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493424929,1914511.00
04/28/2017 20:15,2,0.236,ACTIVE,213.29,336.94,59.949,1493424905,"201051344000917","219011344069620",27.33,7.00,0,329.13,343.55,6.5,4.4,0.013,675137.3,675137.3,3471,0,0,0,L,1122011218,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493424929,1914512.00
04/28/2017 20:15,2,0.217,ACTIVE,213.51,336.94,59.965,1493424905,"201051344001145","219011344069620",28.17,6.00,0,331.83,342.65,6.2,4.1,0.013,682979.0,682979.0,3464,0,0,0,L,1122011218,0,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493424930,1914513.00
04/28/2017 20:15,2,0.256,ACTIVE,213.29,336.64,59.954,1493424905,"201051344000651","219011344069620",27.67,5.50,0,330.93,342.35,7.2,5.0,0.013,671410.9,671410.9,3481,0,0,0,L,1122011218,0,122.68,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493424931,1914514.00
04/28/2017 20:15,2,0.123,ACTIVE,212.38,335.14,59.912,1493424905,"274151322000088","219011344069620",25.92,9.30,0,331.83,339.95,3.3,1.2,0.009,891938.3,891938.3,3452,0,0,0,L,1151911521,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493424932,1914515.00
04/28/2017 20:15,2,0.094,ACTIVE,213.29,336.64,59.954,1493424905,"274151322000068","219011344069620",29.48,11.00,0,330.33,375.41,2.8,0.8,0.000,768375.2,768375.2,3573,0,0,0,L,1151911521,0,122.68,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493424933,1914516.00
04/28/2017 20:15,2,0.227,ACTIVE,212.83,335.14,59.954,1493424905,"201051344001135","219011344069620",27.91,6.30,0,330.93,340.85,6.5,4.3,0.013,667126.0,667126.0,3477,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493424934,1914517.00
04/28/2017 20:15,2,0.246,ACTIVE,213.06,336.04,59.959,1493424905,"201051344000594","219011344069620",27.45,7.00,0,330.63,342.35,6.9,4.8,0.013,687907.0,687907.0,3471,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493424935,1914518.00
04/28/2017 20:15,2,0.236,ACTIVE,213.29,336.34,59.970,1493424905,"201051344001203","219011344069620",27.45,6.30,0,331.53,342.65,6.6,4.4,0.013,676001.5,676001.5,3485,0,0,0,L,1122011218,0,122.91,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493424936,1914519.00
04/28/2017 20:15,2,0.135,ACTIVE,212.38,336.64,59.959,1493424905,"274151322000054","219011344069620",26.48,9.30,0,332.43,339.95,3.6,1.6,0.018,910064.5,910064.5,3443,0,0,0,L,1151911521,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493424937,1914520.00
04/28/2017 20:15,2,0.227,ACTIVE,213.51,336.04,59.970,1493424905,"201051344000867","219011344069620",28.05,6.30,0,330.63,345.96,6.5,4.3,0.013,672702.3,672702.3,3482,0,0,0,L,1122011218,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493424938,1914521.00
04/28/2017 20:15,2,0.279,ACTIVE,213.29,336.94,59.965,1493424905,"201051344001093","219011344069620",27.63,6.70,0,330.33,342.05,7.8,5.6,0.013,674855.4,674855.4,3477,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493424939,1914522.00
04/28/2017 20:15,2,0.172,ACTIVE,213.29,336.94,59.933,1493424905,"201051344000900","219011344069620",27.21,5.50,0,331.23,342.65,4.8,2.7,0.013,694097.2,694097.2,3459,0,0,0,L,1122011218,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493424939,1914523.00
04/28/2017 20:15,2,0.248,ACTIVE,213.29,336.34,59.933,1493424905,"201051344000648","219011344069620",28.39,5.00,0,332.73,343.25,7.1,5.0,0.013,683437.6,683437.6,3458,0,0,0,L,1122011218,0,121.33,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493424940,1914524.00
04/28/2017 20:15,2,0.238,ACTIVE,213.29,336.04,59.949,1493424905,"201051344000569","219011344069620",28.86,6.30,0,331.83,342.05,7.0,4.8,0.013,696434.6,696434.6,3449,0,0,0,L,1122011218,0,121.55,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493424941,1914525.00
04/28/2017 20:15,2,0.230,ACTIVE,213.29,335.74,59.933,1493424905,"201051344000983","219011344069620",27.61,6.00,0,331.53,341.45,6.5,4.3,0.018,686905.8,686905.8,3460,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493424942,1914526.00
04/28/2017 20:15,2,0.225,ACTIVE,213.29,336.04,59.954,1493424905,"201051344001158","219011344069620",27.41,5.00,0,332.13,342.65,6.2,4.1,0.009,672542.1,672542.1,3472,0,0,0,L,1122011218,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493424943,1914527.00
04/28/2017 20:15,2,0.258,ACTIVE,213.74,337.84,59.970,1493424905,"201051344000576","219011344069620",27.10,5.50,0,330.93,345.96,7.1,4.9,0.013,687148.6,687148.6,3457,0,0,0,L,1122011218,0,122.01,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493424944,1914528.00
04/28/2017 20:15,2,0.145,ACTIVE,213.06,336.94,59.954,1493424905,"274151322000087","219011344069620",27.37,12.30,0,319.51,350.17,4.0,2.0,0.009,882172.1,882172.1,3515,0,0,0,L,1151911521,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493424945,1914529.00
04/28/2017 20:30,2,0.225,ACTIVE,213.96,337.84,59.954,1493425803,"201051344000645","219011344069620",28.33,6.00,0,326.42,348.66,6.5,4.3,0.018,686005.6,686005.6,3455,0,0,0,L,1122011218,0,122.23,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493425804,1914530.00
04/28/2017 20:30,2,0.143,ACTIVE,212.61,335.74,59.965,1493425803,"274151322000085","219011344069620",26.72,8.50,0,333.33,339.04,3.8,1.8,0.013,907074.4,907074.4,3439,0,0,0,L,1151911521,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493425805,1914531.00
04/28/2017 20:30,2,0.252,ACTIVE,214.19,339.04,59.975,1493425803,"201051344000633","219011344069620",27.99,5.50,0,309.59,360.38,7.1,5.0,0.009,672239.8,672239.8,3483,0,0,0,L,1122011218,0,122.23,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493425806,1914532.00
04/28/2017 20:30,2,0.262,ACTIVE,213.74,337.24,59.928,1493425803,"201051344000469","219011344069620",27.73,4.00,0,316.20,352.57,7.4,5.2,0.013,675225.8,675225.8,3469,0,0,0,L,1122011218,0,121.33,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493425807,1914533.00
04/28/2017 20:30,2,0.244,ACTIVE,212.83,336.34,59.928,1493425803,"201051344000646","219011344069620",27.87,6.30,0,321.31,348.36,6.9,4.8,0.013,668761.3,668761.3,3482,0,0,0,L,1122011218,0,122.46,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493425808,1914534.00
04/28/2017 20:30,2,0.164,ACTIVE,212.16,334.54,59.944,1493425803,"274151322000052","219011344069620",27.79,9.30,0,330.93,339.34,4.6,2.5,0.004,940138.4,940138.4,3447,0,0,0,L,1151911521,0,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493425809,1914535.00
04/28/2017 20:30,2,0.244,ACTIVE,213.29,336.94,59.965,1493425803,"201051344000585","219011344069620",28.96,6.30,0,328.52,344.15,7.2,5.1,0.013,679862.9,679862.9,3482,0,0,0,L,1122011218,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493425809,1914536.00
04/28/2017 20:30,2,0.242,ACTIVE,213.06,335.44,59.959,1493425803,"201051344001230","219011344069620",27.14,6.00,0,320.41,349.26,6.7,4.5,0.018,673248.4,673248.4,3473,0,0,0,L,1122011218,0,122.46,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493425810,1914537.00
04/28/2017 20:30,2,0.242,ACTIVE,213.51,336.64,59.949,1493425803,"201051344000582","219011344069620",28.92,5.50,0,329.73,342.95,7.1,4.9,0.018,663151.3,663151.3,3474,0,0,0,L,1122011218,0,122.46,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493425811,1914538.00
04/28/2017 20:30,2,0.260,ACTIVE,212.83,335.44,59.954,1493425803,"201051344000955","219011344069620",28.98,6.30,0,324.62,344.76,7.7,5.5,0.018,681589.4,681589.4,3483,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493425812,1914539.00
04/28/2017 20:30,2,0.078,ACTIVE,212.61,336.34,59.949,1493425803,"274151322000094","219011344069620",29.34,9.00,0,312.29,354.97,2.4,0.4,0.009,768055.3,768055.3,3561,0,0,0,L,1151911521,0,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493425813,1914540.00
04/28/2017 20:30,2,0.264,ACTIVE,213.51,336.34,59.954,1493425803,"201051344000579","219011344069620",28.84,6.30,0,327.32,345.66,7.8,5.6,0.013,692819.7,692819.7,3468,0,0,0,L,1122011218,0,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493425814,1914541.00
04/28/2017 20:30,2,0.264,ACTIVE,213.06,335.74,59.965,1493425803,"201051344000890","219011344069620",28.21,6.70,0,322.51,348.36,7.5,5.4,0.013,675468.0,675468.0,3485,0,0,0,L,1122011218,0,122.46,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493425815,1914542.00
04/28/2017 20:30,2,0.262,ACTIVE,213.29,336.34,59.954,1493425803,"201051344000438","219011344069620",28.57,6.00,0,325.82,346.56,7.6,5.4,0.013,678245.7,678245.7,3476,0,0,0,L,1122011218,0,122.68,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493425816,1914543.00
04/28/2017 20:30,2,0.281,ACTIVE,213.29,336.34,59.949,1493425803,"201051344000417","219011344069620",18.92,6.30,0,296.96,338.74,5.4,3.3,0.009,636968.8,636968.8,3496,0,0,0,L,1122011218,0,122.23,121.78,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493425817,1914544.00
04/28/2017 20:30,2,0.141,ACTIVE,212.38,335.74,59.959,1493425803,"274151322000083","219011344069620",27.33,9.00,0,331.53,341.75,4.0,1.9,0.018,930654.4,930654.4,3446,0,0,0,L,1151911521,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493425818,1914545.00
04/28/2017 20:30,2,0.148,ACTIVE,212.83,336.64,59.954,1493425803,"274151322000076","219011344069620",27.79,9.00,0,334.24,339.65,4.2,2.1,0.013,991998.5,991998.5,3447,0,0,0,L,1151911521,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493425818,1914546.00
04/28/2017 20:30,2,0.232,ACTIVE,213.29,337.24,59.928,1493425803,"201051344000868","219011344069620",27.65,5.00,0,319.21,351.07,6.5,4.4,0.013,673766.8,673766.8,3473,0,0,0,L,1122011218,0,121.55,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493425819,1914547.00
04/28/2017 20:30,2,0.139,ACTIVE,212.38,334.84,59.959,1493425803,"274151322000095","219011344069620",27.65,8.50,0,332.73,338.74,3.9,1.8,0.013,982428.4,982428.4,3445,0,0,0,L,1151911521,0,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493425820,1914548.00
04/28/2017 20:30,2,0.207,ACTIVE,213.06,337.84,59.965,1493425803,"201051344000988","219011344069620",18.81,5.50,0,295.46,341.15,3.9,1.9,0.000,612003.5,612003.5,3490,0,0,0,L,1122011218,0,121.33,122.46,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493425821,1914549.00
04/28/2017 20:30,2,0.236,ACTIVE,212.83,334.84,59.954,1493425803,"201051344001025","219011344069620",28.61,5.50,0,330.33,341.45,6.8,4.7,0.013,677539.3,677539.3,3485,0,0,0,L,1122011218,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493425822,1914550.00
04/28/2017 20:30,2,0.242,ACTIVE,213.29,335.74,59.965,1493425803,"201051344000458","219011344069620",28.41,6.70,0,322.51,348.96,7.0,4.8,0.013,685967.1,685967.1,3458,0,0,0,L,1122011218,0,121.78,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493425823,1914551.00
