ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/28/2017 20:30,2,0.244,ACTIVE,213.96,337.84,59.965,1493425803,"201051344000853","219011344069620",25.49,5.50,0,328.22,347.46,6.3,4.2,0.009,686456.0,686456.0,3458,0,0,0,L,1122011218,0,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493425825,1914552.00
04/28/2017 20:30,2,0.238,ACTIVE,213.51,337.24,59.986,1493425803,"201051344000685","219011344069620",28.09,6.00,0,318.00,353.17,6.8,4.7,0.018,678406.0,678406.0,3483,0,0,0,L,1122011218,0,123.14,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493425826,1914553.00
04/28/2017 20:30,2,0.236,ACTIVE,213.29,336.94,59.912,1493425803,"201051344000917","219011344069620",27.83,6.70,0,324.62,346.86,6.7,4.5,0.018,675138.4,675138.4,3472,0,0,0,L,1122011218,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493425827,1914554.00
04/28/2017 20:30,2,0.221,ACTIVE,213.29,336.94,59.954,1493425803,"201051344001145","219011344069620",28.11,5.50,0,327.32,346.56,6.3,4.1,0.018,682980.1,682980.1,3465,0,0,0,L,1122011218,0,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493425828,1914555.00
04/28/2017 20:30,2,0.256,ACTIVE,213.06,336.64,59.944,1493425803,"201051344000651","219011344069620",27.99,4.50,0,328.82,344.45,7.3,5.1,0.013,671412.2,671412.2,3482,0,0,0,L,1122011218,0,122.68,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493425828,1914556.00
04/28/2017 20:30,2,0.123,ACTIVE,211.93,334.24,59.933,1493425803,"274151322000088","219011344069620",26.12,9.00,0,332.13,338.74,3.3,1.2,0.013,891938.6,891938.6,3453,0,0,0,L,1151911521,0,122.68,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493425829,1914557.00
04/28/2017 20:30,2,0.092,ACTIVE,213.06,336.94,59.954,1493425803,"274151322000068","219011344069620",29.40,10.00,0,320.71,348.96,2.8,0.8,0.004,768375.4,768375.4,3574,0,0,0,L,1151911521,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493425830,1914558.00
04/28/2017 20:30,2,0.229,ACTIVE,212.83,335.14,59.965,1493425803,"201051344001135","219011344069620",28.09,6.00,0,329.73,339.95,6.5,4.4,0.018,667127.1,667127.1,3478,0,0,0,L,1122011218,0,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493425831,1914559.00
04/28/2017 20:30,2,0.242,ACTIVE,213.06,336.64,59.965,1493425803,"201051344000594","219011344069620",27.97,6.70,0,325.82,344.76,6.9,4.7,0.018,687908.3,687908.3,3472,0,0,0,L,1122011218,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493425832,1914560.00
04/28/2017 20:30,2,0.234,ACTIVE,213.29,336.04,59.933,1493425803,"201051344001203","219011344069620",27.77,6.00,0,331.83,342.05,6.7,4.5,0.018,676002.6,676002.6,3486,0,0,0,L,1122011218,0,122.91,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493425833,1914561.00
04/28/2017 20:30,2,0.131,ACTIVE,212.38,335.44,59.954,1493425803,"274151322000054","219011344069620",27.06,9.00,0,331.53,339.04,3.6,1.6,0.009,910064.9,910064.9,3444,0,0,0,L,1151911521,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493425834,1914562.00
04/28/2017 20:30,2,0.227,ACTIVE,213.74,336.04,59.970,1493425803,"201051344000867","219011344069620",27.93,6.30,0,316.50,353.17,6.4,4.3,0.009,672703.4,672703.4,3483,0,0,0,L,1122011218,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493425835,1914563.00
04/28/2017 20:30,2,0.281,ACTIVE,213.06,336.34,59.975,1493425803,"201051344001093","219011344069620",27.91,6.30,0,327.32,344.45,8.0,5.8,0.013,674856.8,674856.8,3478,0,0,0,L,1122011218,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493425836,1914564.00
04/28/2017 20:30,2,0.166,ACTIVE,213.29,336.64,59.959,1493425803,"201051344000900","219011344069620",27.63,5.00,0,321.91,348.06,4.7,2.6,0.009,694097.9,694097.9,3460,0,0,0,L,1122011218,0,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493425837,1914565.00
04/28/2017 20:30,2,0.248,ACTIVE,213.74,336.94,60.012,1493425803,"201051344000648","219011344069620",28.39,4.50,0,327.32,346.86,7.1,5.0,0.009,683438.8,683438.8,3459,0,0,0,L,1122011218,0,121.33,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493425838,1914566.00
04/28/2017 20:30,2,0.244,ACTIVE,213.29,337.54,59.965,1493425803,"201051344000569","219011344069620",26.08,6.00,0,330.93,342.35,6.4,4.3,0.013,696435.8,696435.8,3450,0,0,0,L,1122011218,0,121.33,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493425838,1914567.00
04/28/2017 20:30,2,0.229,ACTIVE,213.51,336.04,59.965,1493425803,"201051344000983","219011344069620",27.39,5.50,0,327.32,344.45,6.4,4.2,0.013,686906.8,686906.8,3461,0,0,0,L,1122011218,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493425839,1914568.00
04/28/2017 20:30,2,0.225,ACTIVE,213.51,336.34,59.938,1493425803,"201051344001158","219011344069620",26.86,5.00,0,322.21,348.66,6.1,4.0,0.009,672543.2,672543.2,3473,0,0,0,L,1122011218,0,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493425840,1914569.00
04/28/2017 20:30,2,0.256,ACTIVE,213.74,337.24,59.975,1493425803,"201051344000576","219011344069620",27.00,5.00,0,317.70,352.57,7.0,4.8,0.009,687149.8,687149.8,3458,0,0,0,L,1122011218,0,122.01,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493425841,1914570.00
04/28/2017 20:30,2,0.145,ACTIVE,212.38,335.44,59.959,1493425803,"274151322000087","219011344069620",26.72,11.70,0,309.29,353.17,3.9,1.9,0.000,882172.5,882172.5,3516,0,0,0,L,1151911521,0,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493425842,1914571.00
04/28/2017 20:45,2,0.188,ACTIVE,213.74,336.94,59.959,1493426703,"201051344000645","219011344069620",25.37,5.50,0,332.13,343.25,4.8,2.7,0.004,686006.5,686006.5,3456,0,0,0,L,1122011218,0,122.23,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493426704,1914572.00
04/28/2017 20:45,2,0.090,ACTIVE,212.38,334.84,59.959,1493426703,"274151322000085","219011344069620",26.28,8.00,0,332.73,338.74,2.4,0.4,0.000,907074.7,907074.7,3440,0,0,0,L,1151911521,0,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493426705,1914573.00
04/28/2017 20:45,2,0.203,ACTIVE,213.51,333.33,59.944,1493426703,"201051344000633","219011344069620",24.75,5.50,0,316.50,355.88,5.1,3.0,0.000,672240.9,672240.9,3484,0,0,0,L,1122011218,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493426706,1914574.00
04/28/2017 20:45,2,0.215,ACTIVE,213.29,336.34,59.949,1493426703,"201051344000469","219011344069620",25.70,4.00,0,327.62,345.36,5.6,3.5,0.000,675226.9,675226.9,3470,0,0,0,L,1122011218,0,121.33,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493426707,1914575.00
04/28/2017 20:45,2,0.207,ACTIVE,212.61,335.74,59.954,1493426703,"201051344000646","219011344069620",24.71,6.00,0,330.33,341.45,5.2,3.1,0.000,668762.4,668762.4,3483,0,0,0,L,1122011218,0,122.23,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493426708,1914576.00
04/28/2017 20:45,2,0.115,ACTIVE,212.16,334.84,59.954,1493426703,"274151322000052","219011344069620",26.48,8.50,0,331.83,338.44,3.1,1.1,0.000,940138.8,940138.8,3448,0,0,0,L,1151911521,0,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493426709,1914577.00
04/28/2017 20:45,2,0.195,ACTIVE,213.06,336.04,59.991,1493426703,"201051344000585","219011344069620",25.78,6.00,0,330.33,341.15,5.2,3.1,0.004,679863.9,679863.9,3483,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493426710,1914578.00
04/28/2017 20:45,2,0.209,ACTIVE,212.83,332.73,59.959,1493426703,"201051344001230","219011344069620",22.07,5.50,0,328.52,342.95,4.7,2.6,0.000,673249.3,673249.3,3474,0,0,0,L,1122011218,0,122.46,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493426711,1914579.00
04/28/2017 20:45,2,0.203,ACTIVE,213.29,335.74,59.954,1493426703,"201051344000582","219011344069620",25.52,5.00,0,330.63,341.45,5.3,3.2,0.000,663152.3,663152.3,3475,0,0,0,L,1122011218,0,122.46,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493426712,1914580.00
04/28/2017 20:45,2,0.236,ACTIVE,212.38,334.84,59.949,1493426703,"201051344000955","219011344069620",23.99,6.00,0,329.13,341.45,5.8,3.6,0.004,681590.6,681590.6,3484,0,0,0,L,1122011218,0,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493426713,1914581.00
04/28/2017 20:45,2,0.000,ALERT,212.16,296.66,59.938,1493426703,"274151322000094","219011344069620",42.46,7.70,0,295.76,408.18,0.0,0.0,0.000,768055.3,768055.3,3562,0,0,0,L,1151911521,0,121.33,122.91,0002,5,0,0,0,0,0,0,43,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493426715,1914582.00
04/28/2017 20:45,2,0.238,ACTIVE,213.29,333.63,59.949,1493426703,"201051344000579","219011344069620",23.76,6.00,0,329.43,345.36,5.8,3.6,0.000,692820.9,692820.9,3469,0,0,0,L,1122011218,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493426716,1914583.00
04/28/2017 20:45,2,0.199,ACTIVE,212.83,335.14,59.959,1493426703,"201051344000890","219011344069620",27.61,6.30,0,330.63,341.45,5.6,3.5,0.000,675469.2,675469.2,3486,0,0,0,L,1122011218,0,122.46,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493426716,1914584.00
04/28/2017 20:45,2,0.223,ACTIVE,212.83,335.44,59.949,1493426703,"201051344000438","219011344069620",24.87,5.50,0,331.23,341.75,5.6,3.5,0.000,678246.8,678246.8,3477,0,0,0,L,1122011218,0,122.46,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493426717,1914585.00
04/28/2017 20:45,2,0.227,ALERT,212.83,298.47,59.959,1493426703,"201051344000417","219011344069620",19.50,5.50,0,296.66,341.75,4.5,2.4,0.000,636969.5,636969.5,3497,0,0,0,L,1122011218,0,122.01,121.78,0002,3,0,0,0,0,0,0,7,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493426719,1914586.00
04/28/2017 20:45,2,0.088,ACTIVE,212.38,331.53,59.944,1493426703,"274151322000083","219011344069620",26.74,8.50,0,330.03,339.34,2.4,0.4,0.000,930654.7,930654.7,3447,0,0,0,L,1151911521,0,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493426720,1914587.00
04/28/2017 20:45,2,0.094,ACTIVE,213.06,336.04,59.965,1493426703,"274151322000076","219011344069620",27.06,8.50,0,333.33,339.34,2.6,0.6,0.009,991998.9,991998.9,3448,0,0,0,L,1151911521,0,122.01,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493426721,1914588.00
04/28/2017 20:45,2,0.191,ACTIVE,213.29,331.83,59.981,1493426703,"201051344000868","219011344069620",23.22,4.50,0,324.62,347.16,4.5,2.4,0.000,673767.7,673767.7,3474,0,0,0,L,1122011218,0,121.78,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493426722,1914589.00
04/28/2017 20:45,2,0.088,ACTIVE,212.38,335.14,59.954,1493426703,"274151322000095","219011344069620",26.20,8.00,0,332.73,338.44,2.3,0.3,0.000,982428.7,982428.7,3446,0,0,0,L,1151911521,0,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493426723,1914590.00
04/28/2017 20:45,2,0.148,ALERT,212.83,299.97,59.954,1493426703,"201051344000988","219011344069620",19.54,5.00,0,295.76,341.75,2.9,0.9,0.000,612003.8,612003.8,3491,0,0,0,L,1122011218,0,121.33,122.23,0002,2,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493426725,1914591.00
04/28/2017 20:45,2,0.178,ACTIVE,212.83,334.84,59.959,1493426703,"201051344001025","219011344069620",27.45,5.00,0,330.63,340.55,5.0,2.9,0.000,677540.3,677540.3,3486,0,0,0,L,1122011218,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493426725,1914592.00
04/28/2017 20:45,2,0.203,ACTIVE,213.06,329.43,59.965,1493426703,"201051344000458","219011344069620",24.05,6.30,0,325.82,345.96,5.0,2.9,0.000,685968.1,685968.1,3459,0,0,0,L,1122011218,0,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493426726,1914593.00
04/28/2017 20:45,2,0.168,ACTIVE,213.74,337.24,59.959,1493426703,"201051344000853","219011344069620",25.82,5.00,0,321.91,351.97,4.4,2.4,0.000,686456.9,686456.9,3459,0,0,0,L,1122011218,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493426727,1914594.00
04/28/2017 20:45,2,0.207,ACTIVE,213.29,333.63,59.965,1493426703,"201051344000685","219011344069620",23.42,5.50,0,322.81,349.86,4.9,2.8,0.000,678407.0,678407.0,3484,0,0,0,L,1122011218,0,122.91,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493426728,1914595.00
04/28/2017 20:45,2,0.197,ACTIVE,213.06,337.54,59.975,1493426703,"201051344000917","219011344069620",23.58,6.70,0,328.82,343.85,4.7,2.6,0.000,675139.4,675139.4,3473,0,0,0,L,1122011218,0,122.23,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493426729,1914596.00
04/28/2017 20:45,2,0.166,ACTIVE,213.06,336.04,59.996,1493426703,"201051344001145","219011344069620",25.90,5.00,0,330.93,344.15,4.3,2.3,0.000,682981.0,682981.0,3466,0,0,0,L,1122011218,0,122.23,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493426730,1914597.00
04/28/2017 20:45,2,0.225,ACTIVE,212.83,335.74,59.965,1493426703,"201051344000651","219011344069620",23.42,4.50,0,330.63,343.25,5.3,3.2,0.000,671413.3,671413.3,3483,0,0,0,L,1122011218,0,122.68,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493426731,1914598.00
04/28/2017 20:45,2,0.072,ACTIVE_NO_POWER,211.93,321.01,59.954,1493426703,"274151322000088","219011344069620",25.19,8.00,0,318.91,337.84,1.9,0.0,0.000,891938.8,891938.8,3454,0,0,0,L,1151911521,0,122.46,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493426732,1914599.00
04/28/2017 20:45,2,0.006,ALERT,213.29,296.96,59.954,1493426703,"274151322000068","219011344069620",42.56,9.00,0,295.46,406.67,0.0,0.0,0.000,768375.5,768375.5,3575,0,0,0,L,1151911521,0,122.23,122.91,0002,7,0,0,0,0,0,0,50,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493426734,1914600.00
04/28/2017 20:45,2,0.166,ACTIVE,212.61,334.84,59.959,1493426703,"201051344001135","219011344069620",27.37,5.50,0,330.03,339.34,4.7,2.6,0.009,667128.0,667128.0,3479,0,0,0,L,1122011218,0,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493426734,1914601.00
04/28/2017 20:45,2,0.186,ACTIVE,212.83,336.04,59.970,1493426703,"201051344000594","219011344069620",26.32,6.00,0,326.42,345.36,5.0,2.9,0.000,687909.3,687909.3,3473,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493426735,1914602.00
04/28/2017 20:45,2,0.201,ACTIVE,212.83,329.73,59.959,1493426703,"201051344001203","219011344069620",22.78,5.50,0,328.82,342.65,4.7,2.6,0.000,676003.6,676003.6,3487,0,0,0,L,1122011218,0,122.68,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493426736,1914603.00
04/28/2017 20:45,2,0.082,ACTIVE,212.16,324.02,59.949,1493426703,"274151322000054","219011344069620",26.16,8.50,0,321.31,338.14,2.2,0.2,0.000,910065.2,910065.2,3445,0,0,0,L,1151911521,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493426737,1914604.00
04/28/2017 20:45,2,0.182,ACTIVE,213.29,324.62,59.965,1493426703,"201051344000867","219011344069620",24.25,6.00,0,315.30,354.07,4.5,2.4,0.000,672704.3,672704.3,3484,0,0,0,L,1122011218,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493426738,1914605.00
04/28/2017 20:45,2,0.223,ACTIVE,212.83,335.44,59.959,1493426703,"201051344001093","219011344069620",26.08,6.30,0,327.32,345.06,5.9,3.8,0.000,674858.1,674858.1,3479,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493426739,1914606.00
04/28/2017 20:45,2,0.121,ACTIVE,213.06,329.73,59.944,1493426703,"201051344000900","219011344069620",24.19,4.50,0,319.51,351.07,3.0,0.9,0.000,694098.3,694098.3,3461,0,0,0,L,1122011218,0,121.78,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493426740,1914607.00
04/28/2017 20:45,2,0.193,ACTIVE,213.29,336.34,59.965,1493426703,"201051344000648","219011344069620",26.12,4.00,0,325.22,348.66,5.2,3.1,0.000,683439.9,683439.9,3460,0,0,0,L,1122011218,0,121.33,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493426741,1914608.00
04/28/2017 20:45,2,0.186,ACTIVE,213.29,335.74,59.959,1493426703,"201051344000569","219011344069620",26.46,5.50,0,314.40,355.58,5.0,2.9,0.000,696436.9,696436.9,3451,0,0,0,L,1122011218,0,121.33,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493426742,1914609.00
04/28/2017 20:45,2,0.172,ACTIVE,213.06,331.83,59.949,1493426703,"201051344000983","219011344069620",25.58,5.50,0,324.92,346.26,4.5,2.4,0.000,686907.7,686907.7,3462,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493426743,1914610.00
04/28/2017 20:45,2,0.180,ACTIVE,213.29,319.51,59.959,1493426703,"201051344001158","219011344069620",22.76,4.50,0,314.10,350.77,4.2,2.1,0.000,672544.0,672544.0,3474,0,0,0,L,1122011218,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493426744,1914611.00
04/28/2017 20:45,2,0.189,ACTIVE,213.74,326.72,59.965,1493426703,"201051344000576","219011344069620",25.21,4.50,0,315.30,355.28,4.8,2.8,0.000,687150.8,687150.8,3459,0,0,0,L,1122011218,0,122.01,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493426745,1914612.00
04/28/2017 20:45,2,0.098,ALERT,212.61,298.47,59.949,1493426703,"274151322000087","219011344069620",24.25,10.30,0,295.46,353.47,2.4,0.4,0.000,882172.9,882172.9,3517,0,0,0,L,1151911521,0,122.01,122.68,0002,8,0,0,0,0,0,0,56,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493426747,1914613.00
04/28/2017 21:00,2,0.055,ALERT,213.29,299.37,59.949,1493427604,"201051344000645","219011344069620",29.16,4.50,0,297.26,338.14,1.7,0.0,0.000,686006.7,686006.7,3457,0,0,0,L,1122011218,0,122.01,122.46,0100,1,0,0,0,0,0,0,4,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1493427606,1914614.00
04/28/2017 21:00,2,0.020,ALERT,212.16,297.57,59.954,1493427604,"274151322000085","219011344069620",27.27,7.00,0,294.86,337.24,0.0,0.0,0.000,907074.7,907074.7,3441,0,0,0,L,1151911521,0,122.46,122.23,0100,6,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1493427608,1914615.00
04/28/2017 21:00,2,0.076,ALERT,213.29,298.77,59.959,1493427604,"201051344000633","219011344069620",28.77,4.00,0,295.46,338.14,2.2,0.2,0.000,672241.1,672241.1,3485,0,0,0,L,1122011218,0,122.01,122.46,0100,4,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,167,0,0,0,0,0,0,0,0,0,0,0,1493427610,1914616.00
04/28/2017 21:00,2,0.094,ALERT,212.83,299.07,59.933,1493427604,"201051344000469","219011344069620",28.27,3.30,0,296.36,337.84,2.7,0.7,0.000,675227.3,675227.3,3471,0,0,0,L,1122011218,0,121.10,122.46,0100,1,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,159,0,0,0,0,0,0,0,0,0,0,0,1493427612,1914617.00
04/28/2017 21:00,2,0.057,ALERT,212.38,298.77,59.959,1493427604,"201051344000646","219011344069620",28.43,4.50,0,296.36,337.24,1.7,0.0,0.000,668762.6,668762.6,3484,0,0,0,L,1122011218,0,122.01,121.55,0100,2,0,0,0,0,0,0,3,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1493427613,1914618.00
04/28/2017 21:00,2,0.043,ALERT,211.93,296.96,59.928,1493427604,"274151322000052","219011344069620",27.81,6.70,0,294.56,336.94,0.0,0.0,0.000,940138.9,940138.9,3449,0,0,0,L,1151911521,0,121.33,122.46,0100,5,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1493427615,1914619.00
04/28/2017 21:00,2,0.072,ALERT,212.83,299.37,59.917,1493427604,"201051344000585","219011344069620",28.92,5.50,0,296.36,337.54,2.2,0.2,0.000,679864.2,679864.2,3484,0,0,0,L,1122011218,0,121.55,122.01,0100,2,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1493427617,1914620.00
04/28/2017 21:00,2,0.070,ALERT,212.38,299.07,59.954,1493427604,"201051344001230","219011344069620",28.33,4.50,0,296.96,336.64,2.0,0.1,0.000,673249.5,673249.5,3475,0,0,0,L,1122011218,0,122.01,121.33,0100,2,0,0,0,0,0,0,4,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1493427619,1914621.00
04/28/2017 21:00,2,0.076,ALERT,213.06,299.67,59.959,1493427604,"201051344000582","219011344069620",28.77,4.00,0,297.57,338.74,2.3,0.3,0.000,663152.6,663152.6,3476,0,0,0,L,1122011218,0,122.01,122.01,0100,2,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1493427621,1914622.00
04/28/2017 21:00,2,0.094,ALERT,212.16,298.47,59.954,1493427604,"201051344000955","219011344069620",28.90,5.00,0,296.96,336.64,2.8,0.7,0.000,681591.0,681591.0,3485,0,0,0,L,1122011218,0,121.33,121.78,0100,2,0,0,0,0,0,0,4,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1493427622,1914623.00
04/28/2017 21:00,2,0.000,ALERT,211.93,296.36,59.954,1493427604,"274151322000094","219011344069620",0.00,6.30,0,294.56,402.16,0.0,0.0,0.000,768055.3,768055.3,3564,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,123,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1493427624,1914624.00
04/28/2017 21:00,2,0.096,ALERT,212.83,299.67,59.959,1493427604,"201051344000579","219011344069620",29.06,4.50,0,297.87,337.24,2.9,0.8,0.000,692821.3,692821.3,3470,0,0,0,L,1122011218,0,121.55,121.78,0100,1,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1493427626,1914625.00
04/28/2017 21:00,2,0.107,ALERT,212.38,298.77,59.954,1493427604,"201051344000890","219011344069620",29.14,5.00,0,297.26,337.24,3.2,1.1,0.000,675469.6,675469.6,3487,0,0,0,L,1122011218,0,122.01,121.10,0100,4,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,159,0,0,0,0,0,0,0,0,0,0,0,1493427628,1914626.00
04/28/2017 21:00,2,0.096,ALERT,212.61,298.47,59.991,1493427604,"201051344000438","219011344069620",28.90,4.50,0,296.96,337.54,2.8,0.8,0.000,678247.2,678247.2,3478,0,0,0,L,1122011218,0,122.01,121.78,0100,4,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1493427630,1914627.00
04/28/2017 21:00,2,0.133,ALERT,212.83,298.17,59.933,1493427604,"201051344000417","219011344069620",18.47,4.50,0,296.36,300.27,2.5,0.5,0.000,636969.8,636969.8,3499,0,0,0,L,1122011218,0,121.78,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1493427631,1914628.00
04/28/2017 21:00,2,0.021,ALERT,212.16,297.26,59.959,1493427604,"274151322000083","219011344069620",27.37,6.70,0,295.16,334.84,0.0,0.0,0.000,930654.7,930654.7,3448,0,0,0,L,1151911521,0,121.33,122.46,0100,2,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1493427633,1914629.00
04/28/2017 21:00,2,0.018,ALERT,212.61,297.26,59.986,1493427604,"274151322000076","219011344069620",28.39,6.70,0,294.86,346.86,0.0,0.0,0.000,991998.9,991998.9,3449,0,0,0,L,1151911521,0,122.01,122.68,0100,5,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1493427635,1914630.00
04/28/2017 21:00,2,0.072,ALERT,212.83,299.67,59.996,1493427604,"201051344000868","219011344069620",28.51,4.00,0,297.87,338.14,2.1,0.1,0.000,673767.9,673767.9,3475,0,0,0,L,1122011218,0,121.33,122.46,0100,1,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1493427637,1914631.00
04/28/2017 21:00,2,0.014,ALERT,212.16,298.47,59.959,1493427604,"274151322000095","219011344069620",27.59,6.30,0,295.76,336.64,0.0,0.0,0.000,982428.7,982428.7,3447,0,0,0,L,1151911521,0,122.23,122.23,0100,4,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1493427639,1914632.00
04/28/2017 21:00,2,0.062,ALERT,212.61,299.07,59.965,1493427604,"201051344000988","219011344069620",18.83,4.00,0,294.56,301.17,1.2,0.0,0.000,612003.9,612003.9,3493,0,0,0,L,1122011218,0,121.10,122.01,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1493427640,1914633.00
04/28/2017 21:00,2,0.074,ALERT,212.38,297.87,59.938,1493427604,"201051344001025","219011344069620",29.02,4.00,0,296.36,337.54,2.2,0.2,0.000,677540.5,677540.5,3487,0,0,0,L,1122011218,0,121.55,121.55,0100,1,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1493427642,1914634.00
04/28/2017 21:00,2,0.092,ALERT,212.38,298.47,59.965,1493427604,"201051344000458","219011344069620",28.49,5.50,0,297.26,337.54,2.6,0.6,0.000,685968.4,685968.4,3460,0,0,0,L,1122011218,0,121.55,122.01,0100,2,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1493427644,1914635.00
04/28/2017 21:00,2,0.062,ALERT,213.29,298.77,59.965,1493427604,"201051344000853","219011344069620",29.14,4.00,0,297.26,339.04,1.9,0.0,0.000,686457.0,686457.0,3460,0,0,0,L,1122011218,0,122.01,122.23,0100,3,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1493427646,1914636.00
04/28/2017 21:00,2,0.062,ALERT,212.83,298.77,59.970,1493427604,"201051344000685","219011344069620",28.63,4.50,0,296.66,338.14,1.8,0.0,0.000,678407.2,678407.2,3485,0,0,0,L,1122011218,0,122.46,121.55,0100,2,0,0,0,0,0,0,4,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1493427648,1914637.00
04/28/2017 21:00,2,0.064,ALERT,212.38,298.17,59.959,1493427604,"201051344000917","219011344069620",28.41,5.50,0,295.46,338.14,1.9,0.0,0.000,675139.6,675139.6,3474,0,0,0,L,1122011218,0,121.55,122.01,0100,2,0,0,0,0,0,0,3,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1493427649,1914638.00
04/28/2017 21:00,2,0.059,ALERT,212.61,298.77,59.965,1493427604,"201051344001145","219011344069620",28.90,4.00,0,297.26,338.14,1.7,0.0,0.000,682981.1,682981.1,3467,0,0,0,L,1122011218,0,121.78,121.78,0100,4,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1493427651,1914639.00
04/28/2017 21:00,2,0.080,ALERT,212.38,297.57,59.991,1493427604,"201051344000651","219011344069620",28.59,3.70,0,296.36,338.14,2.3,0.3,0.000,671413.6,671413.6,3484,0,0,0,L,1122011218,0,122.01,121.33,0100,2,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1493427653,1914640.00
04/28/2017 21:00,2,0.014,ALERT,211.70,297.57,59.975,1493427604,"274151322000088","219011344069620",21.11,6.70,0,294.56,321.61,0.0,0.0,0.000,891938.8,891938.8,3455,0,0,0,L,1151911521,0,122.01,122.01,0100,3,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1493427655,1914641.00
04/28/2017 21:00,2,0.000,ALERT,212.61,296.66,59.970,1493427604,"274151322000068","219011344069620",0.00,7.30,0,293.96,407.57,0.0,0.0,0.000,768375.5,768375.5,3577,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,115,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1493427657,1914642.00
04/28/2017 21:00,2,0.066,ALERT,211.93,298.47,59.975,1493427604,"201051344001135","219011344069620",29.14,4.50,0,296.96,336.64,2.0,0.0,0.000,667128.2,667128.2,3480,0,0,0,L,1122011218,0,121.55,121.55,0100,4,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1493427658,1914643.00
04/28/2017 21:00,2,0.082,ALERT,212.16,299.37,59.975,1493427604,"201051344000594","219011344069620",29.16,5.00,0,296.96,337.24,2.5,0.5,0.000,687909.5,687909.5,3474,0,0,0,L,1122011218,0,121.33,121.55,0100,1,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1493427660,1914644.00
04/28/2017 21:00,2,0.064,ALERT,212.61,298.47,59.986,1493427604,"201051344001203","219011344069620",28.33,4.50,0,296.66,339.34,1.9,0.0,0.000,676003.8,676003.8,3488,0,0,0,L,1122011218,0,122.23,121.33,0100,2,0,0,0,0,0,0,4,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1493427662,1914645.00
04/28/2017 21:00,2,0.016,ALERT,211.93,297.87,59.986,1493427604,"274151322000054","219011344069620",27.14,7.00,0,294.86,334.54,0.0,0.0,0.000,910065.2,910065.2,3446,0,0,0,L,1151911521,0,121.55,122.23,0100,5,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1493427664,1914646.00
04/28/2017 21:00,2,0.072,ALERT,212.83,298.47,59.928,1493427604,"201051344000867","219011344069620",28.05,5.00,0,296.66,335.44,2.0,0.1,0.000,672704.5,672704.5,3485,0,0,0,L,1122011218,0,121.78,121.78,0100,2,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1493427666,1914647.00
04/28/2017 21:00,2,0.121,ALERT,212.38,298.47,59.938,1493427604,"201051344001093","219011344069620",28.07,5.50,0,296.66,337.24,3.5,1.4,0.000,674858.6,674858.6,3480,0,0,0,L,1122011218,0,121.78,121.55,0100,4,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1493427668,1914648.00
04/28/2017 21:00,2,0.014,ALERT,212.38,298.77,59.975,1493427604,"201051344000900","219011344069620",28.21,4.00,0,296.96,336.64,0.5,0.0,0.000,694098.4,694098.4,3462,0,0,0,L,1122011218,0,121.55,121.78,0100,1,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1493427669,1914649.00
04/28/2017 21:00,2,0.090,ALERT,212.61,298.17,59.981,1493427604,"201051344000648","219011344069620",28.80,3.30,0,296.66,340.55,2.6,0.6,0.000,683440.2,683440.2,3461,0,0,0,L,1122011218,0,121.10,122.23,0100,1,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1493427671,1914650.00
04/28/2017 21:00,2,0.090,ALERT,212.61,299.37,59.981,1493427604,"201051344000569","219011344069620",29.08,4.50,0,297.57,337.54,2.7,0.6,0.000,696437.2,696437.2,3452,0,0,0,L,1122011218,0,120.88,122.23,0100,1,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1493427673,1914651.00
04/28/2017 21:00,2,0.062,ALERT,212.38,299.07,59.970,1493427604,"201051344000983","219011344069620",28.53,4.00,0,297.57,336.34,1.9,0.0,0.000,686907.9,686907.9,3463,0,0,0,L,1122011218,0,121.33,121.78,0100,4,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1493427675,1914652.00
04/28/2017 21:00,2,0.055,ALERT,212.83,298.77,59.981,1493427604,"201051344001158","219011344069620",28.61,3.70,0,296.66,337.24,1.6,0.0,0.000,672544.2,672544.2,3475,0,0,0,L,1122011218,0,121.33,121.78,0100,3,0,0,0,0,0,0,4,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,198,0,0,0,0,0,0,0,0,0,0,0,1493427677,1914653.00
04/28/2017 21:00,2,0.088,ALERT,213.06,299.37,59.965,1493427604,"201051344000576","219011344069620",27.71,4.00,0,297.26,337.24,2.5,0.5,0.000,687151.1,687151.1,3460,0,0,0,L,1122011218,0,121.78,122.01,0100,1,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1493427678,1914654.00
04/28/2017 21:00,2,0.033,ALERT,212.16,296.66,59.965,1493427604,"274151322000087","219011344069620",26.20,8.50,0,293.66,298.77,0.0,0.0,0.000,882172.9,882172.9,3519,0,0,0,L,1151911521,0,121.78,122.46,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1493427680,1914655.00
04/28/2017 21:15,2,0.000,ALERT,212.61,298.17,59.965,1493428504,"201051344000645","219011344069620",0.00,4.00,0,296.66,300.87,0.0,0.0,0.000,686006.7,686006.7,3459,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1493428506,1914656.00
04/28/2017 21:15,2,0.000,ALERT,211.48,296.36,59.944,1493428504,"274151322000085","219011344069620",0.00,6.00,0,294.56,299.37,0.0,0.0,0.000,907074.7,907074.7,3443,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1493428507,1914657.00
04/28/2017 21:15,2,0.000,ALERT,213.06,297.87,59.959,1493428504,"201051344000633","219011344069620",0.00,3.70,0,295.16,300.27,0.0,0.0,0.000,672241.1,672241.1,3487,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,162,0,0,0,0,0,0,0,0,0,0,0,1493428509,1914658.00
04/28/2017 21:15,2,0.000,ALERT,212.61,298.47,59.970,1493428504,"201051344000469","219011344069620",0.00,3.00,0,295.76,300.57,0.0,0.0,0.000,675227.4,675227.4,3473,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1493428511,1914659.00
04/28/2017 21:15,2,0.000,ALERT,211.93,297.87,59.959,1493428504,"201051344000646","219011344069620",0.00,4.00,0,296.36,300.87,0.0,0.0,0.000,668762.6,668762.6,3486,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,162,0,0,0,0,0,0,0,0,0,0,0,1493428513,1914660.00
04/28/2017 21:15,2,0.000,ALERT,211.48,296.36,59.959,1493428504,"274151322000052","219011344069620",0.00,6.00,0,294.26,299.67,0.0,0.0,0.000,940138.9,940138.9,3451,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1493428515,1914661.00
04/28/2017 21:15,2,0.000,ALERT,212.16,297.87,59.970,1493428504,"201051344000585","219011344069620",0.00,4.00,0,296.36,301.17,0.0,0.0,0.000,679864.2,679864.2,3486,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1493428516,1914662.00
04/28/2017 21:15,2,0.000,ALERT,212.16,298.17,59.933,1493428504,"201051344001230","219011344069620",0.00,4.00,0,296.66,301.47,0.0,0.0,0.000,673249.5,673249.5,3477,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1493428518,1914663.00
04/28/2017 21:15,2,0.000,ALERT,212.83,299.07,59.959,1493428504,"201051344000582","219011344069620",0.00,3.70,0,297.57,301.77,0.0,0.0,0.000,663152.7,663152.7,3478,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1493428520,1914664.00
04/28/2017 21:15,2,0.000,ALERT,211.70,297.87,59.954,1493428504,"201051344000955","219011344069620",0.00,4.00,0,296.66,300.87,0.0,0.0,0.000,681591.1,681591.1,3487,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1493428522,1914665.00
04/28/2017 21:15,2,0.000,ALERT,211.48,295.76,59.954,1493428504,"274151322000094","219011344069620",0.00,5.50,0,294.26,298.47,0.0,0.0,0.000,768055.3,768055.3,3566,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493428524,1914666.00
04/28/2017 21:15,2,0.000,ALERT,212.38,298.77,59.949,1493428504,"201051344000579","219011344069620",0.00,4.00,0,297.26,301.47,0.0,0.0,0.000,692821.4,692821.4,3472,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1493428526,1914667.00
04/28/2017 21:15,2,0.000,ALERT,211.93,298.47,59.970,1493428504,"201051344000890","219011344069620",0.00,4.50,0,296.96,301.47,0.0,0.0,0.000,675469.7,675469.7,3489,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,223,0,0,0,0,0,0,0,0,0,0,0,1493428528,1914668.00
04/28/2017 21:15,2,0.000,ALERT,212.38,297.87,59.959,1493428504,"201051344000438","219011344069620",0.00,3.70,0,296.66,300.87,0.0,0.0,0.000,678247.3,678247.3,3480,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,150,0,0,0,0,0,0,0,0,0,0,0,1493428529,1914669.00
04/28/2017 21:15,2,0.000,ALERT,212.38,297.57,59.970,1493428504,"201051344000417","219011344069620",0.00,4.50,0,296.36,300.57,0.0,0.0,0.000,636969.8,636969.8,3501,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1493428531,1914670.00
04/28/2017 21:15,2,0.000,ALERT,211.48,297.26,59.970,1493428504,"274151322000083","219011344069620",0.00,6.00,0,294.86,299.97,0.0,0.0,0.000,930654.7,930654.7,3450,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1493428533,1914671.00
04/28/2017 21:15,2,0.000,ALERT,211.93,296.06,59.954,1493428504,"274151322000076","219011344069620",0.00,6.00,0,294.56,299.37,0.0,0.0,0.000,991998.9,991998.9,3451,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1493428535,1914672.00
04/28/2017 21:15,2,0.000,ALERT,212.38,299.07,59.970,1493428504,"201051344000868","219011344069620",0.00,3.30,0,297.26,301.17,0.0,0.0,0.000,673767.9,673767.9,3477,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1493428537,1914673.00
04/28/2017 21:15,2,0.000,ALERT,211.48,297.26,59.970,1493428504,"274151322000095","219011344069620",0.00,5.50,0,295.46,300.27,0.0,0.0,0.000,982428.7,982428.7,3449,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1493428539,1914674.00
04/28/2017 21:15,2,0.000,ALERT,212.16,298.17,59.970,1493428504,"201051344000988","219011344069620",0.00,4.00,0,294.26,300.27,0.0,0.0,0.000,612003.9,612003.9,3495,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1493428541,1914675.00
04/28/2017 21:15,2,0.000,ALERT,211.93,296.96,59.970,1493428504,"201051344001025","219011344069620",0.00,3.70,0,296.06,300.87,0.0,0.0,0.000,677540.5,677540.5,3489,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493428542,1914676.00
04/28/2017 21:15,2,0.000,ALERT,212.16,298.17,59.970,1493428504,"201051344000458","219011344069620",0.00,5.00,0,296.66,301.17,0.0,0.0,0.000,685968.5,685968.5,3462,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1493428544,1914677.00
04/28/2017 21:15,2,0.000,ALERT,212.83,298.17,59.970,1493428504,"201051344000853","219011344069620",0.00,3.70,0,296.66,300.57,0.0,0.0,0.000,686457.0,686457.0,3462,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1493428546,1914678.00
04/28/2017 21:15,2,0.000,ALERT,212.38,297.87,59.928,1493428504,"201051344000685","219011344069620",0.00,4.00,0,296.36,301.17,0.0,0.0,0.000,678407.2,678407.2,3487,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1493428548,1914679.00
04/28/2017 21:15,2,0.000,ALERT,212.38,297.57,59.991,1493428504,"201051344000917","219011344069620",0.00,5.00,0,295.16,300.57,0.0,0.0,0.000,675139.6,675139.6,3476,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1493428550,1914680.00
04/28/2017 21:15,2,0.000,ALERT,212.38,298.17,59.970,1493428504,"201051344001145","219011344069620",0.00,4.00,0,296.66,301.17,0.0,0.0,0.000,682981.1,682981.1,3469,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1493428551,1914681.00
04/28/2017 21:15,2,0.000,ALERT,212.16,297.26,59.975,1493428504,"201051344000651","219011344069620",0.00,3.00,0,296.06,300.27,0.0,0.0,0.000,671413.7,671413.7,3486,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1493428553,1914682.00
04/28/2017 21:15,2,0.000,ALERT,211.03,296.36,59.970,1493428504,"274151322000088","219011344069620",0.00,6.00,0,294.26,299.07,0.0,0.0,0.000,891938.8,891938.8,3457,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1493428555,1914683.00
04/28/2017 21:15,2,0.000,ALERT,211.93,295.76,59.970,1493428504,"274151322000068","219011344069620",0.00,6.30,0,293.96,298.47,0.0,0.0,0.000,768375.5,768375.5,3579,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493428557,1914684.00
04/28/2017 21:15,2,0.000,ALERT,211.70,297.57,59.970,1493428504,"201051344001135","219011344069620",0.00,4.00,0,296.66,300.87,0.0,0.0,0.000,667128.2,667128.2,3482,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1493428559,1914685.00
04/28/2017 21:15,2,0.000,ALERT,211.93,298.77,59.970,1493428504,"201051344000594","219011344069620",0.00,4.00,0,296.36,301.17,0.0,0.0,0.000,687909.6,687909.6,3476,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1493428560,1914686.00
04/28/2017 21:15,2,0.000,ALERT,212.16,297.57,59.975,1493428504,"201051344001203","219011344069620",0.00,3.70,0,296.66,302.07,0.0,0.0,0.000,676003.8,676003.8,3490,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1493428562,1914687.00
04/28/2017 21:15,2,0.000,ALERT,211.48,296.96,59.970,1493428504,"274151322000054","219011344069620",0.00,6.30,0,294.56,299.67,0.0,0.0,0.000,910065.2,910065.2,3448,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1493428564,1914688.00
04/28/2017 21:15,2,0.000,ALERT,212.61,297.57,59.949,1493428504,"201051344000867","219011344069620",0.00,4.50,0,296.06,300.57,0.0,0.0,0.000,672704.5,672704.5,3487,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1493428566,1914689.00
04/28/2017 21:15,2,0.000,ALERT,212.16,297.57,59.975,1493428504,"201051344001093","219011344069620",0.00,4.50,0,296.66,300.87,0.0,0.0,0.000,674858.7,674858.7,3482,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1493428567,1914690.00
04/28/2017 21:15,2,0.000,ALERT,212.16,298.47,59.981,1493428504,"201051344000900","219011344069620",0.00,3.70,0,296.66,300.57,0.0,0.0,0.000,694098.4,694098.4,3464,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1493428569,1914691.00
04/28/2017 21:15,2,0.000,ALERT,212.61,297.87,59.975,1493428504,"201051344000648","219011344069620",0.00,3.00,0,296.06,300.57,0.0,0.0,0.000,683440.3,683440.3,3463,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1493428571,1914692.00
04/28/2017 21:15,2,0.000,ALERT,212.38,298.77,59.975,1493428504,"201051344000569","219011344069620",0.00,4.00,0,297.26,301.17,0.0,0.0,0.000,696437.2,696437.2,3454,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1493428573,1914693.00
04/28/2017 21:15,2,0.000,ALERT,212.38,298.77,59.970,1493428504,"201051344000983","219011344069620",0.00,4.00,0,296.96,300.87,0.0,0.0,0.000,686907.9,686907.9,3465,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1493428575,1914694.00
04/28/2017 21:15,2,0.000,ALERT,212.38,298.47,59.944,1493428504,"201051344001158","219011344069620",0.00,3.30,0,296.36,300.27,0.0,0.0,0.000,672544.2,672544.2,3477,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1493428576,1914695.00
