ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/28/2017 21:15,2,0.000,ALERT,212.83,298.77,59.970,1493428504,"201051344000576","219011344069620",0.00,3.70,0,296.96,300.87,0.0,0.0,0.000,687151.1,687151.1,3462,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1493428578,1914696.00
04/28/2017 21:15,2,0.000,ALERT,211.48,295.76,59.954,1493428504,"274151322000087","219011344069620",0.00,7.30,0,293.66,298.77,0.0,0.0,0.000,882172.9,882172.9,3521,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1493428580,1914697.00
04/28/2017 21:30,2,0.000,ALERT,212.38,297.87,59.965,1493429403,"201051344000645","219011344069620",0.00,4.00,0,284.34,299.97,0.0,0.0,0.000,686006.7,686006.7,3461,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493429405,1914698.00
04/28/2017 21:30,2,0.000,ALERT,211.25,296.36,59.954,1493429403,"274151322000085","219011344069620",0.00,5.50,0,282.84,297.87,0.0,0.0,0.000,907074.7,907074.7,3445,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493429407,1914699.00
04/28/2017 21:30,2,0.000,ALERT,212.61,297.57,59.944,1493429403,"201051344000633","219011344069620",0.00,3.30,0,282.84,299.67,0.0,0.0,0.000,672241.1,672241.1,3489,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493429408,1914700.00
04/28/2017 21:30,2,0.000,ALERT,212.16,297.87,59.970,1493429403,"201051344000469","219011344069620",0.00,3.00,0,283.74,299.67,0.0,0.0,0.000,675227.4,675227.4,3475,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493429410,1914701.00
04/28/2017 21:30,2,0.000,ALERT,211.48,297.26,59.975,1493429403,"201051344000646","219011344069620",0.00,3.70,0,283.44,303.58,0.0,0.0,0.000,668762.6,668762.6,3488,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493429412,1914702.00
04/28/2017 21:30,2,0.000,ALERT,211.03,296.96,59.981,1493429403,"274151322000052","219011344069620",0.00,5.00,0,282.84,298.17,0.0,0.0,0.000,940138.9,940138.9,3453,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493429414,1914703.00
04/28/2017 21:30,2,0.000,ALERT,211.93,297.57,59.933,1493429403,"201051344000585","219011344069620",0.00,4.00,0,283.44,303.28,0.0,0.0,0.000,679864.2,679864.2,3488,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493429415,1914704.00
04/28/2017 21:30,2,0.000,ALERT,211.70,297.57,59.975,1493429403,"201051344001230","219011344069620",0.00,3.70,0,284.04,304.18,0.0,0.0,0.000,673249.5,673249.5,3479,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493429417,1914705.00
04/28/2017 21:30,2,0.000,ALERT,212.38,298.47,60.002,1493429403,"201051344000582","219011344069620",0.00,3.00,0,284.64,304.48,0.0,0.0,0.000,663152.7,663152.7,3480,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493429419,1914706.00
04/28/2017 21:30,2,0.000,ALERT,211.25,297.26,59.975,1493429403,"201051344000955","219011344069620",0.00,3.70,0,284.04,303.58,0.0,0.0,0.000,681591.1,681591.1,3489,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493429421,1914707.00
04/28/2017 21:30,2,0.000,ALERT,211.25,295.46,59.981,1493429403,"274151322000094","219011344069620",0.00,4.50,0,282.24,297.26,0.0,0.0,0.000,768055.3,768055.3,3568,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493429423,1914708.00
04/28/2017 21:30,2,0.000,ALERT,212.16,298.47,59.975,1493429403,"201051344000579","219011344069620",0.00,3.70,0,284.94,300.87,0.0,0.0,0.000,692821.4,692821.4,3474,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493429424,1914709.00
04/28/2017 21:30,2,0.000,ALERT,211.48,297.57,59.970,1493429403,"201051344000890","219011344069620",0.00,4.00,0,284.34,304.18,0.0,0.0,0.000,675469.7,675469.7,3491,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493429426,1914710.00
04/28/2017 21:30,2,0.000,ALERT,211.93,297.26,59.975,1493429403,"201051344000438","219011344069620",0.00,3.30,0,284.04,303.58,0.0,0.0,0.000,678247.3,678247.3,3482,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493429428,1914711.00
04/28/2017 21:30,2,0.000,ALERT,211.93,297.26,59.975,1493429403,"201051344000417","219011344069620",0.00,3.70,0,283.44,303.28,0.0,0.0,0.000,636969.8,636969.8,3503,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493429430,1914712.00
04/28/2017 21:30,2,0.000,ALERT,211.25,296.66,59.954,1493429403,"274151322000083","219011344069620",0.00,5.00,0,282.84,298.47,0.0,0.0,0.000,930654.7,930654.7,3452,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493429432,1914713.00
04/28/2017 21:30,2,0.000,ALERT,211.70,296.66,59.975,1493429403,"274151322000076","219011344069620",0.00,5.00,0,282.84,298.17,0.0,0.0,0.000,991998.9,991998.9,3453,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493429433,1914714.00
04/28/2017 21:30,2,0.000,ALERT,212.16,298.77,59.975,1493429403,"201051344000868","219011344069620",0.00,3.30,0,284.94,300.87,0.0,0.0,0.000,673767.9,673767.9,3479,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493429435,1914715.00
04/28/2017 21:30,2,0.000,ALERT,211.48,296.96,59.970,1493429403,"274151322000095","219011344069620",0.00,4.50,0,283.44,298.77,0.0,0.0,0.000,982428.7,982428.7,3451,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493429437,1914716.00
04/28/2017 21:30,2,0.000,ALERT,212.16,298.17,59.981,1493429403,"201051344000988","219011344069620",0.00,3.70,0,282.24,299.97,0.0,0.0,0.000,612003.9,612003.9,3497,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493429439,1914717.00
04/28/2017 21:30,2,0.000,ALERT,211.70,296.66,59.975,1493429403,"201051344001025","219011344069620",0.00,3.30,0,283.14,303.28,0.0,0.0,0.000,677540.5,677540.5,3491,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493429441,1914718.00
04/28/2017 21:30,2,0.000,ALERT,211.93,297.87,59.970,1493429403,"201051344000458","219011344069620",0.00,4.50,0,284.34,300.87,0.0,0.0,0.000,685968.5,685968.5,3464,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493429442,1914719.00
04/28/2017 21:30,2,0.000,ALERT,212.61,297.57,59.981,1493429403,"201051344000853","219011344069620",0.00,3.30,0,284.34,300.27,0.0,0.0,0.000,686457.0,686457.0,3464,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493429444,1914720.00
04/28/2017 21:30,2,0.000,ALERT,212.16,297.57,59.975,1493429403,"201051344000685","219011344069620",0.00,3.70,0,283.74,304.18,0.0,0.0,0.000,678407.2,678407.2,3489,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493429446,1914721.00
04/28/2017 21:30,2,0.000,ALERT,211.93,297.26,59.975,1493429403,"201051344000917","219011344069620",0.00,4.50,0,282.54,302.98,0.0,0.0,0.000,675139.6,675139.6,3478,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493429448,1914722.00
04/28/2017 21:30,2,0.000,ALERT,212.16,297.87,59.933,1493429403,"201051344001145","219011344069620",0.00,3.30,0,284.34,304.18,0.0,0.0,0.000,682981.1,682981.1,3471,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493429450,1914723.00
04/28/2017 21:30,2,0.000,ALERT,211.70,296.66,59.996,1493429403,"201051344000651","219011344069620",0.00,2.50,0,283.44,302.68,0.0,0.0,0.000,671413.7,671413.7,3488,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493429452,1914724.00
04/28/2017 21:30,2,0.000,ALERT,211.03,296.06,59.996,1493429403,"274151322000088","219011344069620",0.00,5.50,0,282.24,297.57,0.0,0.0,0.000,891938.8,891938.8,3459,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493429454,1914725.00
04/28/2017 21:30,2,0.000,ALERT,212.16,295.46,59.965,1493429403,"274151322000068","219011344069620",0.00,6.00,0,281.94,296.96,0.0,0.0,0.000,768375.5,768375.5,3581,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493429455,1914726.00
04/28/2017 21:30,2,0.000,ALERT,211.48,297.26,59.959,1493429403,"201051344001135","219011344069620",0.00,3.70,0,284.04,303.28,0.0,0.0,0.000,667128.2,667128.2,3484,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493429457,1914727.00
04/28/2017 21:30,2,0.000,ALERT,211.93,298.77,59.975,1493429403,"201051344000594","219011344069620",0.00,3.70,0,284.04,300.57,0.0,0.0,0.000,687909.6,687909.6,3478,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493429459,1914728.00
04/28/2017 21:30,2,0.000,ALERT,211.93,297.26,59.965,1493429403,"201051344001203","219011344069620",0.00,3.30,0,283.74,304.48,0.0,0.0,0.000,676003.8,676003.8,3492,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493429461,1914729.00
04/28/2017 21:30,2,0.000,ALERT,211.03,296.36,59.954,1493429403,"274151322000054","219011344069620",0.00,5.50,0,282.54,298.17,0.0,0.0,0.000,910065.2,910065.2,3450,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493429463,1914730.00
04/28/2017 21:30,2,0.000,ALERT,212.38,297.57,59.949,1493429403,"201051344000867","219011344069620",0.00,4.00,0,283.74,300.27,0.0,0.0,0.000,672704.5,672704.5,3489,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493429464,1914731.00
04/28/2017 21:30,2,0.000,ALERT,211.70,297.26,59.959,1493429403,"201051344001093","219011344069620",0.00,4.00,0,283.74,303.28,0.0,0.0,0.000,674858.7,674858.7,3484,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493429466,1914732.00
04/28/2017 21:30,2,0.000,ALERT,212.16,298.47,59.965,1493429403,"201051344000900","219011344069620",0.00,3.30,0,284.34,299.97,0.0,0.0,0.000,694098.4,694098.4,3466,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493429468,1914733.00
04/28/2017 21:30,2,0.000,ALERT,212.61,297.87,59.970,1493429403,"201051344000648","219011344069620",0.00,3.00,0,283.74,299.97,0.0,0.0,0.000,683440.3,683440.3,3465,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493429470,1914734.00
04/28/2017 21:30,2,0.000,ALERT,212.38,298.77,59.938,1493429403,"201051344000569","219011344069620",0.00,3.70,0,284.94,300.87,0.0,0.0,0.000,696437.2,696437.2,3456,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493429472,1914735.00
04/28/2017 21:30,2,0.000,ALERT,212.16,298.47,59.991,1493429403,"201051344000983","219011344069620",0.00,3.70,0,284.94,300.57,0.0,0.0,0.000,686907.9,686907.9,3467,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493429473,1914736.00
04/28/2017 21:30,2,0.000,ALERT,212.38,298.17,59.965,1493429403,"201051344001158","219011344069620",0.00,3.00,0,284.04,299.67,0.0,0.0,0.000,672544.2,672544.2,3479,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493429475,1914737.00
04/28/2017 21:30,2,0.000,ALERT,212.61,298.77,60.012,1493429403,"201051344000576","219011344069620",0.00,3.30,0,284.64,300.27,0.0,0.0,0.000,687151.1,687151.1,3464,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493429477,1914738.00
04/28/2017 21:30,2,0.000,ALERT,211.48,295.76,59.965,1493429403,"274151322000087","219011344069620",0.00,6.70,0,281.33,297.26,0.0,0.0,0.000,882172.9,882172.9,3523,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493429479,1914739.00
04/28/2017 21:45,2,0.000,ALERT,213.06,298.77,60.007,1493430303,"201051344000645","219011344069620",0.00,3.70,0,296.06,300.27,0.0,0.0,0.000,686006.7,686006.7,3463,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493430306,1914740.00
04/28/2017 21:45,2,0.000,ALERT,211.70,296.36,59.986,1493430303,"274151322000085","219011344069620",0.00,5.00,0,294.26,298.17,0.0,0.0,0.000,907074.7,907074.7,3447,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493430307,1914741.00
04/28/2017 21:45,2,0.000,ALERT,213.06,298.77,59.991,1493430303,"201051344000633","219011344069620",0.00,3.00,0,294.26,299.97,0.0,0.0,0.000,672241.1,672241.1,3491,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493430309,1914742.00
04/28/2017 21:45,2,0.000,ALERT,212.61,299.07,59.996,1493430303,"201051344000469","219011344069620",0.00,2.50,0,294.86,300.27,0.0,0.0,0.000,675227.4,675227.4,3477,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493430311,1914743.00
04/28/2017 21:45,2,0.000,ALERT,211.93,297.87,59.996,1493430303,"201051344000646","219011344069620",0.00,3.30,0,294.86,299.07,0.0,0.0,0.000,668762.6,668762.6,3490,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493430313,1914744.00
04/28/2017 21:45,2,0.000,ALERT,211.25,296.06,59.986,1493430303,"274151322000052","219011344069620",0.00,4.50,0,294.26,298.77,0.0,0.0,0.000,940138.9,940138.9,3455,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493430315,1914745.00
04/28/2017 21:45,2,0.000,ALERT,212.16,298.17,59.991,1493430303,"201051344000585","219011344069620",0.00,3.70,0,295.16,299.07,0.0,0.0,0.000,679864.2,679864.2,3490,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493430316,1914746.00
04/28/2017 21:45,2,0.000,ALERT,212.16,298.17,59.991,1493430303,"201051344001230","219011344069620",0.00,3.30,0,295.46,299.37,0.0,0.0,0.000,673249.5,673249.5,3481,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493430318,1914747.00
04/28/2017 21:45,2,0.000,ALERT,212.61,298.77,59.975,1493430303,"201051344000582","219011344069620",0.00,3.00,0,296.36,299.97,0.0,0.0,0.000,663152.7,663152.7,3482,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493430320,1914748.00
04/28/2017 21:45,2,0.000,ALERT,211.70,298.17,59.991,1493430303,"201051344000955","219011344069620",0.00,3.70,0,295.16,299.07,0.0,0.0,0.000,681591.1,681591.1,3491,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493430322,1914749.00
04/28/2017 21:45,2,0.000,ALERT,211.70,296.06,59.991,1493430303,"274151322000094","219011344069620",0.00,4.00,0,293.96,297.57,0.0,0.0,0.000,768055.3,768055.3,3570,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493430324,1914750.00
04/28/2017 21:45,2,0.000,ALERT,212.38,299.37,59.986,1493430303,"201051344000579","219011344069620",0.00,3.70,0,296.66,301.17,0.0,0.0,0.000,692821.4,692821.4,3476,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493430325,1914751.00
04/28/2017 21:45,2,0.000,ALERT,211.93,298.47,59.986,1493430303,"201051344000890","219011344069620",0.00,3.70,0,295.76,300.27,0.0,0.0,0.000,675469.7,675469.7,3493,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493430327,1914752.00
04/28/2017 21:45,2,0.000,ALERT,212.16,297.87,59.986,1493430303,"201051344000438","219011344069620",0.00,3.00,0,295.16,299.37,0.0,0.0,0.000,678247.3,678247.3,3484,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493430329,1914753.00
04/28/2017 21:45,2,0.000,ALERT,212.38,297.57,59.991,1493430303,"201051344000417","219011344069620",0.00,3.30,0,295.16,298.77,0.0,0.0,0.000,636969.8,636969.8,3505,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493430331,1914754.00
04/28/2017 21:45,2,0.000,ALERT,211.48,296.96,59.975,1493430303,"274151322000083","219011344069620",0.00,4.50,0,294.86,298.47,0.0,0.0,0.000,930654.7,930654.7,3454,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493430333,1914755.00
04/28/2017 21:45,2,0.000,ALERT,212.16,296.36,59.986,1493430303,"274151322000076","219011344069620",0.00,4.50,0,294.56,298.47,0.0,0.0,0.000,991998.9,991998.9,3455,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493430335,1914756.00
04/28/2017 21:45,2,0.000,ALERT,212.38,299.67,60.034,1493430303,"201051344000868","219011344069620",0.00,3.30,0,296.66,301.17,0.0,0.0,0.000,673767.9,673767.9,3481,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493430336,1914757.00
04/28/2017 21:45,2,0.000,ALERT,211.48,297.26,59.981,1493430303,"274151322000095","219011344069620",0.00,4.00,0,295.16,299.07,0.0,0.0,0.000,982428.7,982428.7,3453,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493430338,1914758.00
04/28/2017 21:45,2,0.000,ALERT,212.38,299.07,59.986,1493430303,"201051344000988","219011344069620",0.00,3.70,0,293.66,300.27,0.0,0.0,0.000,612003.9,612003.9,3499,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493430340,1914759.00
04/28/2017 21:45,2,0.000,ALERT,211.93,297.26,59.991,1493430303,"201051344001025","219011344069620",0.00,3.00,0,294.86,299.67,0.0,0.0,0.000,677540.5,677540.5,3493,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493430342,1914760.00
04/28/2017 21:45,2,0.000,ALERT,212.38,299.07,60.028,1493430303,"201051344000458","219011344069620",0.00,4.50,0,295.76,301.17,0.0,0.0,0.000,685968.5,685968.5,3466,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493430344,1914761.00
04/28/2017 21:45,2,0.000,ALERT,212.83,298.77,59.981,1493430303,"201051344000853","219011344069620",0.00,3.30,0,295.76,300.57,0.0,0.0,0.000,686457.0,686457.0,3466,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493430345,1914762.00
04/28/2017 21:45,2,0.000,ALERT,212.61,298.17,60.012,1493430303,"201051344000685","219011344069620",0.00,3.30,0,295.16,299.07,0.0,0.0,0.000,678407.2,678407.2,3491,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493430347,1914763.00
04/28/2017 21:45,2,0.000,ALERT,212.38,297.57,59.975,1493430303,"201051344000917","219011344069620",0.00,4.00,0,294.26,298.77,0.0,0.0,0.000,675139.6,675139.6,3480,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493430349,1914764.00
04/28/2017 21:45,2,0.000,ALERT,212.38,298.17,59.981,1493430303,"201051344001145","219011344069620",0.00,3.30,0,295.76,299.97,0.0,0.0,0.000,682981.1,682981.1,3473,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493430351,1914765.00
04/28/2017 21:45,2,0.000,ALERT,212.38,297.57,59.986,1493430303,"201051344000651","219011344069620",0.00,2.50,0,294.86,298.77,0.0,0.0,0.000,671413.7,671413.7,3490,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493430353,1914766.00
04/28/2017 21:45,2,0.000,ALERT,211.25,296.66,59.981,1493430303,"274151322000088","219011344069620",0.00,5.00,0,294.56,297.87,0.0,0.0,0.000,891938.8,891938.8,3461,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493430354,1914767.00
04/28/2017 21:45,2,0.000,ALERT,212.38,295.76,59.986,1493430303,"274151322000068","219011344069620",0.00,5.50,0,294.26,297.26,0.0,0.0,0.000,768375.5,768375.5,3583,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493430356,1914768.00
04/28/2017 21:45,2,0.000,ALERT,211.93,298.17,59.996,1493430303,"201051344001135","219011344069620",0.00,3.30,0,295.76,299.67,0.0,0.0,0.000,667128.2,667128.2,3486,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493430358,1914769.00
04/28/2017 21:45,2,0.000,ALERT,212.16,299.37,60.039,1493430303,"201051344000594","219011344069620",0.00,3.30,0,295.76,300.87,0.0,0.0,0.000,687909.6,687909.6,3480,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493430360,1914770.00
04/28/2017 21:45,2,0.000,ALERT,212.38,297.87,59.981,1493430303,"201051344001203","219011344069620",0.00,3.30,0,295.46,300.87,0.0,0.0,0.000,676003.8,676003.8,3494,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493430362,1914771.00
04/28/2017 21:45,2,0.000,ALERT,211.48,296.96,59.959,1493430303,"274151322000054","219011344069620",0.00,5.00,0,294.56,298.47,0.0,0.0,0.000,910065.2,910065.2,3452,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493430363,1914772.00
04/28/2017 21:45,2,0.000,ALERT,212.61,298.17,59.986,1493430303,"201051344000867","219011344069620",0.00,3.70,0,295.46,300.57,0.0,0.0,0.000,672704.5,672704.5,3491,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493430365,1914773.00
04/28/2017 21:45,2,0.000,ALERT,212.16,298.17,59.996,1493430303,"201051344001093","219011344069620",0.00,4.00,0,295.46,299.07,0.0,0.0,0.000,674858.7,674858.7,3486,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493430368,1914774.00
04/28/2017 21:45,2,0.000,ALERT,212.38,298.77,59.986,1493430303,"201051344000900","219011344069620",0.00,3.30,0,295.76,300.27,0.0,0.0,0.000,694098.4,694098.4,3468,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493430369,1914775.00
04/28/2017 21:45,2,0.000,ALERT,212.61,297.87,60.007,1493430303,"201051344000648","219011344069620",0.00,2.50,0,295.76,300.27,0.0,0.0,0.000,683440.3,683440.3,3467,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493430371,1914776.00
04/28/2017 21:45,2,0.000,ALERT,212.38,299.37,60.002,1493430303,"201051344000569","219011344069620",0.00,3.30,0,296.66,301.17,0.0,0.0,0.000,696437.2,696437.2,3458,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493430373,1914777.00
04/28/2017 21:45,2,0.000,ALERT,212.38,299.07,59.991,1493430303,"201051344000983","219011344069620",0.00,3.70,0,296.36,300.87,0.0,0.0,0.000,686907.9,686907.9,3469,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493430375,1914778.00
04/28/2017 21:45,2,0.000,ALERT,212.61,298.47,59.970,1493430303,"201051344001158","219011344069620",0.00,3.00,0,295.76,300.27,0.0,0.0,0.000,672544.2,672544.2,3481,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493430376,1914779.00
04/28/2017 21:45,2,0.000,ALERT,212.83,299.07,59.949,1493430303,"201051344000576","219011344069620",0.00,3.00,0,296.36,300.87,0.0,0.0,0.000,687151.1,687151.1,3466,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493430378,1914780.00
04/28/2017 21:45,2,0.000,ALERT,211.48,295.46,59.986,1493430303,"274151322000087","219011344069620",0.00,6.00,0,293.66,297.57,0.0,0.0,0.000,882172.9,882172.9,3525,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493430380,1914781.00
04/28/2017 22:00,2,0.000,ALERT,213.06,298.77,59.996,1493431203,"201051344000645","219011344069620",0.00,3.70,0,296.66,300.57,0.0,0.0,0.000,686006.7,686006.7,3465,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493431205,1914782.00
04/28/2017 22:00,2,0.000,ALERT,211.93,296.96,59.991,1493431203,"274151322000085","219011344069620",0.00,4.50,0,294.26,298.17,0.0,0.0,0.000,907074.7,907074.7,3449,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493431207,1914783.00
04/28/2017 22:00,2,0.000,ALERT,213.29,299.07,59.965,1493431203,"201051344000633","219011344069620",0.00,3.00,0,295.16,299.97,0.0,0.0,0.000,672241.1,672241.1,3493,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493431208,1914784.00
04/28/2017 22:00,2,0.000,ALERT,212.83,299.07,60.023,1493431203,"201051344000469","219011344069620",0.00,2.50,0,296.06,300.27,0.0,0.0,0.000,675227.4,675227.4,3479,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493431210,1914785.00
04/28/2017 22:00,2,0.000,ALERT,211.93,297.87,60.028,1493431203,"201051344000646","219011344069620",0.00,3.00,0,295.16,299.37,0.0,0.0,0.000,668762.6,668762.6,3492,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493431212,1914786.00
04/28/2017 22:00,2,0.000,ALERT,211.70,296.66,60.023,1493431203,"274151322000052","219011344069620",0.00,4.00,0,293.96,298.77,0.0,0.0,0.000,940138.9,940138.9,3457,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493431214,1914787.00
04/28/2017 22:00,2,0.000,ALERT,212.38,297.87,59.986,1493431203,"201051344000585","219011344069620",0.00,3.70,0,295.16,299.67,0.0,0.0,0.000,679864.2,679864.2,3492,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493431216,1914788.00
04/28/2017 22:00,2,0.000,ALERT,212.16,298.17,59.981,1493431203,"201051344001230","219011344069620",0.00,3.30,0,296.06,299.97,0.0,0.0,0.000,673249.5,673249.5,3483,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493431217,1914789.00
04/28/2017 22:00,2,0.000,ALERT,212.83,298.77,59.986,1493431203,"201051344000582","219011344069620",0.00,3.00,0,296.66,300.27,0.0,0.0,0.000,663152.7,663152.7,3484,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493431219,1914790.00
04/28/2017 22:00,2,0.000,ALERT,211.93,297.87,59.981,1493431203,"201051344000955","219011344069620",0.00,3.30,0,295.76,299.67,0.0,0.0,0.000,681591.1,681591.1,3493,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493431221,1914791.00
04/28/2017 22:00,2,0.000,ALERT,211.70,296.36,59.981,1493431203,"274151322000094","219011344069620",0.00,3.70,0,293.96,297.57,0.0,0.0,0.000,768055.3,768055.3,3572,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493431223,1914792.00
04/28/2017 22:00,2,0.000,ALERT,212.61,299.67,59.981,1493431203,"201051344000579","219011344069620",0.00,3.70,0,297.57,301.17,0.0,0.0,0.000,692821.4,692821.4,3478,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493431225,1914793.00
04/28/2017 22:00,2,0.000,ALERT,211.93,298.17,59.954,1493431203,"201051344000890","219011344069620",0.00,3.70,0,296.66,300.87,0.0,0.0,0.000,675469.7,675469.7,3495,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493431227,1914794.00
04/28/2017 22:00,2,0.000,ALERT,212.38,297.57,59.944,1493431203,"201051344000438","219011344069620",0.00,3.00,0,296.06,299.97,0.0,0.0,0.000,678247.3,678247.3,3486,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493431228,1914795.00
04/28/2017 22:00,2,0.000,ALERT,212.38,297.26,59.986,1493431203,"201051344000417","219011344069620",0.00,3.30,0,295.46,299.37,0.0,0.0,0.000,636969.8,636969.8,3507,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493431230,1914796.00
04/28/2017 22:00,2,0.000,ALERT,211.93,296.36,59.981,1493431203,"274151322000083","219011344069620",0.00,4.00,0,294.56,298.77,0.0,0.0,0.000,930654.7,930654.7,3456,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493431232,1914797.00
04/28/2017 22:00,2,0.000,ALERT,212.38,296.96,59.975,1493431203,"274151322000076","219011344069620",0.00,4.00,0,294.26,298.77,0.0,0.0,0.000,991998.9,991998.9,3457,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493431234,1914798.00
04/28/2017 22:00,2,0.000,ALERT,212.61,299.67,59.991,1493431203,"201051344000868","219011344069620",0.00,3.00,0,297.57,301.17,0.0,0.0,0.000,673767.9,673767.9,3483,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493431236,1914799.00
04/28/2017 22:00,2,0.000,ALERT,211.93,297.87,59.986,1493431203,"274151322000095","219011344069620",0.00,3.70,0,295.16,299.07,0.0,0.0,0.000,982428.7,982428.7,3455,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493431238,1914800.00
04/28/2017 22:00,2,0.000,ALERT,212.61,299.07,60.018,1493431203,"201051344000988","219011344069620",0.00,3.30,0,294.56,300.27,0.0,0.0,0.000,612003.9,612003.9,3501,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493431239,1914801.00
04/28/2017 22:00,2,0.000,ALERT,212.16,296.96,59.954,1493431203,"201051344001025","219011344069620",0.00,2.50,0,295.46,299.97,0.0,0.0,0.000,677540.5,677540.5,3495,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493431241,1914802.00
04/28/2017 22:00,2,0.000,ALERT,212.38,299.37,59.986,1493431203,"201051344000458","219011344069620",0.00,4.50,0,296.96,301.47,0.0,0.0,0.000,685968.5,685968.5,3468,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493431243,1914803.00
04/28/2017 22:00,2,0.000,ALERT,213.06,299.07,59.986,1493431203,"201051344000853","219011344069620",0.00,3.30,0,296.96,300.87,0.0,0.0,0.000,686457.0,686457.0,3468,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493431245,1914804.00
04/28/2017 22:00,2,0.000,ALERT,212.61,297.87,59.986,1493431203,"201051344000685","219011344069620",0.00,3.30,0,295.76,299.67,0.0,0.0,0.000,678407.2,678407.2,3493,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493431247,1914805.00
04/28/2017 22:00,2,0.000,ALERT,212.38,297.26,60.012,1493431203,"201051344000917","219011344069620",0.00,4.00,0,294.86,299.37,0.0,0.0,0.000,675139.6,675139.6,3482,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493431248,1914806.00
04/28/2017 22:00,2,0.000,ALERT,212.61,298.17,59.991,1493431203,"201051344001145","219011344069620",0.00,3.30,0,296.36,300.27,0.0,0.0,0.000,682981.1,682981.1,3475,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493431250,1914807.00
04/28/2017 22:00,2,0.000,ALERT,212.38,296.96,59.981,1493431203,"201051344000651","219011344069620",0.00,2.50,0,295.46,299.07,0.0,0.0,0.000,671413.7,671413.7,3492,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493431252,1914808.00
04/28/2017 22:00,2,0.000,ALERT,211.48,296.96,59.981,1493431203,"274151322000088","219011344069620",0.00,4.50,0,293.96,298.17,0.0,0.0,0.000,891938.8,891938.8,3463,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493431254,1914809.00
04/28/2017 22:00,2,0.000,ALERT,212.61,296.06,60.002,1493431203,"274151322000068","219011344069620",0.00,5.00,0,293.66,297.57,0.0,0.0,0.000,768375.5,768375.5,3585,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493431255,1914810.00
04/28/2017 22:00,2,0.000,ALERT,211.93,297.57,59.986,1493431203,"201051344001135","219011344069620",0.00,3.30,0,296.06,300.27,0.0,0.0,0.000,667128.2,667128.2,3488,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493431257,1914811.00
04/28/2017 22:00,2,0.000,ALERT,212.38,299.67,59.986,1493431203,"201051344000594","219011344069620",0.00,3.30,0,296.66,300.87,0.0,0.0,0.000,687909.6,687909.6,3482,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493431259,1914812.00
04/28/2017 22:00,2,0.000,ALERT,212.38,297.26,59.991,1493431203,"201051344001203","219011344069620",0.00,3.00,0,296.06,301.47,0.0,0.0,0.000,676003.8,676003.8,3496,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493431261,1914813.00
04/28/2017 22:00,2,0.000,ALERT,211.70,297.26,59.954,1493431203,"274151322000054","219011344069620",0.00,4.50,0,294.26,298.77,0.0,0.0,0.000,910065.2,910065.2,3454,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493431263,1914814.00
04/28/2017 22:00,2,0.000,ALERT,212.83,298.47,60.023,1493431203,"201051344000867","219011344069620",0.00,3.70,0,296.06,300.87,0.0,0.0,0.000,672704.5,672704.5,3493,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493431264,1914815.00
04/28/2017 22:00,2,0.000,ALERT,212.16,297.57,59.981,1493431203,"201051344001093","219011344069620",0.00,4.00,0,295.76,299.37,0.0,0.0,0.000,674858.7,674858.7,3488,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493431266,1914816.00
04/28/2017 22:00,2,0.000,ALERT,212.38,299.07,59.975,1493431203,"201051344000900","219011344069620",0.00,3.00,0,296.36,300.27,0.0,0.0,0.000,694098.4,694098.4,3470,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493431268,1914817.00
04/28/2017 22:00,2,0.000,ALERT,212.61,298.17,59.986,1493431203,"201051344000648","219011344069620",0.00,2.50,0,296.36,300.57,0.0,0.0,0.000,683440.3,683440.3,3469,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493431270,1914818.00
04/28/2017 22:00,2,0.000,ALERT,212.61,299.67,59.986,1493431203,"201051344000569","219011344069620",0.00,3.30,0,297.57,301.47,0.0,0.0,0.000,696437.2,696437.2,3460,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493431272,1914819.00
04/28/2017 22:00,2,0.000,ALERT,212.38,299.07,59.986,1493431203,"201051344000983","219011344069620",0.00,3.30,0,297.26,300.87,0.0,0.0,0.000,686907.9,686907.9,3471,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493431273,1914820.00
04/28/2017 22:00,2,0.000,ALERT,212.61,298.77,60.018,1493431203,"201051344001158","219011344069620",0.00,2.50,0,296.36,299.97,0.0,0.0,0.000,672544.2,672544.2,3483,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493431275,1914821.00
04/28/2017 22:00,2,0.000,ALERT,213.06,299.67,59.981,1493431203,"201051344000576","219011344069620",0.00,3.30,0,296.66,300.87,0.0,0.0,0.000,687151.1,687151.1,3468,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493431277,1914822.00
04/28/2017 22:00,2,0.000,ALERT,211.93,296.36,59.991,1493431203,"274151322000087","219011344069620",0.00,5.50,0,293.36,297.87,0.0,0.0,0.000,882172.9,882172.9,3527,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493431279,1914823.00
04/28/2017 22:15,2,0.000,ALERT,213.29,299.37,60.007,1493432103,"201051344000645","219011344069620",0.00,3.70,0,296.66,300.87,0.0,0.0,0.000,686006.7,686006.7,3467,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493432105,1914824.00
04/28/2017 22:15,2,0.000,ALERT,211.93,296.66,60.002,1493432103,"274151322000085","219011344069620",0.00,4.00,0,294.56,298.77,0.0,0.0,0.000,907074.7,907074.7,3451,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493432107,1914825.00
04/28/2017 22:15,2,0.000,ALERT,213.29,299.07,60.012,1493432103,"201051344000633","219011344069620",0.00,3.00,0,295.46,300.57,0.0,0.0,0.000,672241.1,672241.1,3495,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493432109,1914826.00
04/28/2017 22:15,2,0.000,ALERT,212.83,299.37,60.002,1493432103,"201051344000469","219011344069620",0.00,2.50,0,296.06,300.57,0.0,0.0,0.000,675227.4,675227.4,3481,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493432111,1914827.00
04/28/2017 22:15,2,0.000,ALERT,211.93,297.87,60.018,1493432103,"201051344000646","219011344069620",0.00,3.00,0,295.16,299.37,0.0,0.0,0.000,668762.6,668762.6,3494,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493432112,1914828.00
04/28/2017 22:15,2,0.000,ALERT,211.48,296.66,60.002,1493432103,"274151322000052","219011344069620",0.00,4.00,0,294.56,299.07,0.0,0.0,0.000,940138.9,940138.9,3459,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493432114,1914829.00
04/28/2017 22:15,2,0.000,ALERT,212.38,298.47,59.996,1493432103,"201051344000585","219011344069620",0.00,3.70,0,295.46,299.67,0.0,0.0,0.000,679864.2,679864.2,3494,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493432116,1914830.00
04/28/2017 22:15,2,0.000,ALERT,212.38,298.47,60.007,1493432103,"201051344001230","219011344069620",0.00,3.30,0,296.06,299.67,0.0,0.0,0.000,673249.5,673249.5,3485,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493432118,1914831.00
04/28/2017 22:15,2,0.000,ALERT,212.83,299.37,60.018,1493432103,"201051344000582","219011344069620",0.00,2.50,0,296.96,300.27,0.0,0.0,0.000,663152.7,663152.7,3486,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493432120,1914832.00
04/28/2017 22:15,2,0.000,ALERT,211.93,298.17,60.028,1493432103,"201051344000955","219011344069620",0.00,3.30,0,295.76,299.37,0.0,0.0,0.000,681591.1,681591.1,3495,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493432122,1914833.00
04/28/2017 22:15,2,0.000,ALERT,211.93,296.66,60.028,1493432103,"274151322000094","219011344069620",0.00,3.70,0,294.26,297.87,0.0,0.0,0.000,768055.3,768055.3,3574,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493432123,1914834.00
04/28/2017 22:15,2,0.000,ALERT,212.83,300.27,60.012,1493432103,"201051344000579","219011344069620",0.00,3.30,0,297.57,301.77,0.0,0.0,0.000,692821.4,692821.4,3480,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493432125,1914835.00
04/28/2017 22:15,2,0.000,ALERT,212.16,298.77,60.012,1493432103,"201051344000890","219011344069620",0.00,3.70,0,296.36,300.57,0.0,0.0,0.000,675469.7,675469.7,3497,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493432127,1914836.00
04/28/2017 22:15,2,0.000,ALERT,212.61,298.47,60.034,1493432103,"201051344000438","219011344069620",0.00,3.00,0,295.76,299.67,0.0,0.0,0.000,678247.3,678247.3,3488,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493432129,1914837.00
04/28/2017 22:15,2,0.000,ALERT,212.61,297.87,59.996,1493432103,"201051344000417","219011344069620",0.00,3.30,0,295.46,299.07,0.0,0.0,0.000,636969.8,636969.8,3509,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493432130,1914838.00
04/28/2017 22:15,2,0.000,ALERT,212.16,297.87,60.018,1493432103,"274151322000083","219011344069620",0.00,4.00,0,295.16,299.07,0.0,0.0,0.000,930654.7,930654.7,3458,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493432132,1914839.00
04/28/2017 22:15,2,0.000,ALERT,212.38,296.96,60.007,1493432103,"274151322000076","219011344069620",0.00,4.00,0,294.56,299.07,0.0,0.0,0.000,991998.9,991998.9,3459,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493432134,1914840.00
