ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/28/2017 22:15,2,0.000,ALERT,212.83,300.27,60.023,1493432103,"201051344000868","219011344069620",0.00,3.00,0,297.87,301.77,0.0,0.0,0.000,673767.9,673767.9,3485,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493432136,1914841.00
04/28/2017 22:15,2,0.000,ALERT,211.93,298.17,59.975,1493432103,"274151322000095","219011344069620",0.00,3.30,0,295.76,299.37,0.0,0.0,0.000,982428.7,982428.7,3457,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493432138,1914842.00
04/28/2017 22:15,2,0.000,ALERT,212.61,299.37,60.018,1493432103,"201051344000988","219011344069620",0.00,3.30,0,294.86,300.87,0.0,0.0,0.000,612003.9,612003.9,3503,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493432140,1914843.00
04/28/2017 22:15,2,0.000,ALERT,212.16,297.57,60.012,1493432103,"201051344001025","219011344069620",0.00,3.00,0,295.16,299.97,0.0,0.0,0.000,677540.5,677540.5,3497,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493432141,1914844.00
04/28/2017 22:15,2,0.000,ALERT,212.61,299.67,60.012,1493432103,"201051344000458","219011344069620",0.00,4.50,0,297.26,301.77,0.0,0.0,0.000,685968.5,685968.5,3470,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493432143,1914845.00
04/28/2017 22:15,2,0.000,ALERT,213.29,299.67,60.007,1493432103,"201051344000853","219011344069620",0.00,3.00,0,297.26,301.17,0.0,0.0,0.000,686457.0,686457.0,3470,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493432145,1914846.00
04/28/2017 22:15,2,0.000,ALERT,212.83,298.17,60.002,1493432103,"201051344000685","219011344069620",0.00,3.30,0,295.76,299.37,0.0,0.0,0.000,678407.2,678407.2,3495,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493432147,1914847.00
04/28/2017 22:15,2,0.000,ALERT,212.61,297.87,60.012,1493432103,"201051344000917","219011344069620",0.00,4.00,0,294.56,299.07,0.0,0.0,0.000,675139.6,675139.6,3484,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493432149,1914848.00
04/28/2017 22:15,2,0.000,ALERT,212.83,298.47,59.981,1493432103,"201051344001145","219011344069620",0.00,3.00,0,295.76,300.27,0.0,0.0,0.000,682981.1,682981.1,3477,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493432151,1914849.00
04/28/2017 22:15,2,0.000,ALERT,212.38,297.57,60.018,1493432103,"201051344000651","219011344069620",0.00,2.00,0,295.16,299.07,0.0,0.0,0.000,671413.7,671413.7,3494,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493432152,1914850.00
04/28/2017 22:15,2,0.000,ALERT,211.70,297.57,60.012,1493432103,"274151322000088","219011344069620",0.00,4.50,0,294.56,298.47,0.0,0.0,0.000,891938.8,891938.8,3465,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493432154,1914851.00
04/28/2017 22:15,2,0.000,ALERT,212.83,296.66,60.028,1493432103,"274151322000068","219011344069620",0.00,4.50,0,294.26,297.87,0.0,0.0,0.000,768375.5,768375.5,3587,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493432156,1914852.00
04/28/2017 22:15,2,0.000,ALERT,212.16,298.17,60.018,1493432103,"201051344001135","219011344069620",0.00,3.30,0,295.76,299.97,0.0,0.0,0.000,667128.2,667128.2,3490,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493432158,1914853.00
04/28/2017 22:15,2,0.000,ALERT,212.61,299.97,60.034,1493432103,"201051344000594","219011344069620",0.00,3.30,0,296.66,301.47,0.0,0.0,0.000,687909.6,687909.6,3484,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493432160,1914854.00
04/28/2017 22:15,2,0.000,ALERT,212.61,298.17,60.039,1493432103,"201051344001203","219011344069620",0.00,3.00,0,295.76,301.17,0.0,0.0,0.000,676003.8,676003.8,3498,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493432161,1914855.00
04/28/2017 22:15,2,0.000,ALERT,211.70,297.26,60.012,1493432103,"274151322000054","219011344069620",0.00,4.50,0,294.56,299.07,0.0,0.0,0.000,910065.2,910065.2,3456,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493432163,1914856.00
04/28/2017 22:15,2,0.000,ALERT,213.06,299.37,59.970,1493432103,"201051344000867","219011344069620",0.00,3.70,0,296.36,301.17,0.0,0.0,0.000,672704.5,672704.5,3495,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493432165,1914857.00
04/28/2017 22:15,2,0.000,ALERT,212.38,298.47,60.007,1493432103,"201051344001093","219011344069620",0.00,4.00,0,295.46,299.37,0.0,0.0,0.000,674858.7,674858.7,3490,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493432167,1914858.00
04/28/2017 22:15,2,0.000,ALERT,212.61,299.37,60.007,1493432103,"201051344000900","219011344069620",0.00,3.00,0,296.96,300.87,0.0,0.0,0.000,694098.4,694098.4,3472,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493432168,1914859.00
04/28/2017 22:15,2,0.000,ALERT,213.06,299.07,60.002,1493432103,"201051344000648","219011344069620",0.00,2.50,0,296.66,300.87,0.0,0.0,0.000,683440.3,683440.3,3471,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493432170,1914860.00
04/28/2017 22:15,2,0.000,ALERT,212.83,300.27,59.996,1493432103,"201051344000569","219011344069620",0.00,3.30,0,297.57,301.77,0.0,0.0,0.000,696437.2,696437.2,3462,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493432172,1914861.00
04/28/2017 22:15,2,0.000,ALERT,212.83,299.67,59.996,1493432103,"201051344000983","219011344069620",0.00,3.30,0,297.57,301.47,0.0,0.0,0.000,686907.9,686907.9,3473,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493432174,1914862.00
04/28/2017 22:15,2,0.000,ALERT,213.06,299.37,60.007,1493432103,"201051344001158","219011344069620",0.00,2.50,0,296.66,300.87,0.0,0.0,0.000,672544.2,672544.2,3485,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493432176,1914863.00
04/28/2017 22:15,2,0.000,ALERT,213.29,299.97,60.018,1493432103,"201051344000576","219011344069620",0.00,3.00,0,297.26,301.17,0.0,0.0,0.000,687151.1,687151.1,3470,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493432178,1914864.00
04/28/2017 22:15,2,0.000,ALERT,212.16,296.96,60.007,1493432103,"274151322000087","219011344069620",0.00,5.00,0,293.66,298.17,0.0,0.0,0.000,882172.9,882172.9,3529,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493432180,1914865.00
04/28/2017 22:30,2,0.000,ALERT,213.51,299.97,59.965,1493433004,"201051344000645","219011344069620",0.00,3.70,0,297.26,301.77,0.0,0.0,0.000,686006.7,686006.7,3469,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493433007,1914866.00
04/28/2017 22:30,2,0.000,ALERT,212.38,297.57,59.981,1493433004,"274151322000085","219011344069620",0.00,4.00,0,295.46,299.67,0.0,0.0,0.000,907074.7,907074.7,3453,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493433008,1914867.00
04/28/2017 22:30,2,0.000,ALERT,213.74,299.67,59.981,1493433004,"201051344000633","219011344069620",0.00,3.00,0,295.76,301.47,0.0,0.0,0.000,672241.1,672241.1,3497,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493433010,1914868.00
04/28/2017 22:30,2,0.000,ALERT,213.06,299.97,59.975,1493433004,"201051344000469","219011344069620",0.00,2.50,0,296.66,301.47,0.0,0.0,0.000,675227.4,675227.4,3483,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493433012,1914869.00
04/28/2017 22:30,2,0.000,ALERT,212.38,298.17,59.975,1493433004,"201051344000646","219011344069620",0.00,3.00,0,295.76,299.67,0.0,0.0,0.000,668762.6,668762.6,3496,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493433014,1914870.00
04/28/2017 22:30,2,0.000,ALERT,212.16,298.47,59.981,1493433004,"274151322000052","219011344069620",0.00,3.70,0,295.46,300.27,0.0,0.0,0.000,940138.9,940138.9,3461,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493433016,1914871.00
04/28/2017 22:30,2,0.000,ALERT,212.83,298.47,59.975,1493433004,"201051344000585","219011344069620",0.00,3.30,0,296.06,299.97,0.0,0.0,0.000,679864.2,679864.2,3496,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493433017,1914872.00
04/28/2017 22:30,2,0.000,ALERT,212.61,298.47,59.975,1493433004,"201051344001230","219011344069620",0.00,3.00,0,296.36,299.97,0.0,0.0,0.000,673249.5,673249.5,3487,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493433019,1914873.00
04/28/2017 22:30,2,0.000,ALERT,213.29,299.67,59.981,1493433004,"201051344000582","219011344069620",0.00,2.50,0,297.26,300.57,0.0,0.0,0.000,663152.7,663152.7,3488,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493433021,1914874.00
04/28/2017 22:30,2,0.000,ALERT,212.38,298.47,59.975,1493433004,"201051344000955","219011344069620",0.00,3.30,0,296.06,299.97,0.0,0.0,0.000,681591.1,681591.1,3497,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493433023,1914875.00
04/28/2017 22:30,2,0.000,ALERT,212.16,296.96,59.986,1493433004,"274151322000094","219011344069620",0.00,3.30,0,295.16,299.07,0.0,0.0,0.000,768055.3,768055.3,3576,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493433025,1914876.00
04/28/2017 22:30,2,0.000,ALERT,213.06,300.57,59.981,1493433004,"201051344000579","219011344069620",0.00,3.30,0,298.47,302.68,0.0,0.0,0.000,692821.4,692821.4,3482,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493433026,1914877.00
04/28/2017 22:30,2,0.000,ALERT,212.16,298.47,59.981,1493433004,"201051344000890","219011344069620",0.00,3.30,0,296.96,301.17,0.0,0.0,0.000,675469.7,675469.7,3499,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493433028,1914878.00
04/28/2017 22:30,2,0.000,ALERT,212.61,297.87,60.018,1493433004,"201051344000438","219011344069620",0.00,3.00,0,296.66,300.27,0.0,0.0,0.000,678247.3,678247.3,3490,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493433030,1914879.00
04/28/2017 22:30,2,0.000,ALERT,212.83,297.57,59.981,1493433004,"201051344000417","219011344069620",0.00,3.30,0,296.06,299.37,0.0,0.0,0.000,636969.8,636969.8,3511,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493433032,1914880.00
04/28/2017 22:30,2,0.000,ALERT,212.38,297.87,59.970,1493433004,"274151322000083","219011344069620",0.00,4.00,0,295.76,299.97,0.0,0.0,0.000,930654.7,930654.7,3460,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493433034,1914881.00
04/28/2017 22:30,2,0.000,ALERT,213.06,298.17,59.981,1493433004,"274151322000076","219011344069620",0.00,3.70,0,295.76,299.97,0.0,0.0,0.000,991998.9,991998.9,3461,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493433035,1914882.00
04/28/2017 22:30,2,0.000,ALERT,213.06,300.57,60.002,1493433004,"201051344000868","219011344069620",0.00,3.00,0,298.17,302.68,0.0,0.0,0.000,673767.9,673767.9,3487,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493433037,1914883.00
04/28/2017 22:30,2,0.000,ALERT,212.38,298.47,59.975,1493433004,"274151322000095","219011344069620",0.00,3.30,0,296.66,300.57,0.0,0.0,0.000,982428.7,982428.7,3459,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493433039,1914884.00
04/28/2017 22:30,2,0.000,ALERT,212.83,299.97,59.949,1493433004,"201051344000988","219011344069620",0.00,3.30,0,295.16,301.77,0.0,0.0,0.000,612003.9,612003.9,3505,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493433041,1914885.00
04/28/2017 22:30,2,0.000,ALERT,212.16,297.26,59.986,1493433004,"201051344001025","219011344069620",0.00,2.50,0,295.76,300.27,0.0,0.0,0.000,677540.5,677540.5,3499,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493433043,1914886.00
04/28/2017 22:30,2,0.000,ALERT,213.06,299.97,60.007,1493433004,"201051344000458","219011344069620",0.00,4.00,0,297.57,302.68,0.0,0.0,0.000,685968.5,685968.5,3472,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493433044,1914887.00
04/28/2017 22:30,2,0.000,ALERT,213.74,300.27,59.986,1493433004,"201051344000853","219011344069620",0.00,3.00,0,297.57,302.07,0.0,0.0,0.000,686457.0,686457.0,3472,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493433046,1914888.00
04/28/2017 22:30,2,0.000,ALERT,212.83,298.17,59.991,1493433004,"201051344000685","219011344069620",0.00,3.30,0,296.06,299.97,0.0,0.0,0.000,678407.2,678407.2,3497,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493433048,1914889.00
04/28/2017 22:30,2,0.000,ALERT,212.61,297.57,59.986,1493433004,"201051344000917","219011344069620",0.00,4.00,0,294.86,299.37,0.0,0.0,0.000,675139.6,675139.6,3486,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493433050,1914890.00
04/28/2017 22:30,2,0.000,ALERT,212.61,298.47,59.981,1493433004,"201051344001145","219011344069620",0.00,3.00,0,296.66,300.57,0.0,0.0,0.000,682981.1,682981.1,3479,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493433052,1914891.00
04/28/2017 22:30,2,0.000,ALERT,212.61,297.57,59.981,1493433004,"201051344000651","219011344069620",0.00,2.00,0,295.76,299.37,0.0,0.0,0.000,671413.7,671413.7,3496,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493433053,1914892.00
04/28/2017 22:30,2,0.000,ALERT,211.70,297.26,59.970,1493433004,"274151322000088","219011344069620",0.00,4.50,0,295.46,299.37,0.0,0.0,0.000,891938.8,891938.8,3467,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493433055,1914893.00
04/28/2017 22:30,2,0.000,ALERT,213.06,296.96,59.965,1493433004,"274151322000068","219011344069620",0.00,4.50,0,295.16,298.77,0.0,0.0,0.000,768375.5,768375.5,3589,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493433057,1914894.00
04/28/2017 22:30,2,0.000,ALERT,212.16,298.17,59.991,1493433004,"201051344001135","219011344069620",0.00,3.00,0,296.36,300.27,0.0,0.0,0.000,667128.2,667128.2,3492,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493433059,1914895.00
04/28/2017 22:30,2,0.000,ALERT,212.61,300.27,59.991,1493433004,"201051344000594","219011344069620",0.00,3.30,0,297.26,302.07,0.0,0.0,0.000,687909.6,687909.6,3486,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493433061,1914896.00
04/28/2017 22:30,2,0.000,ALERT,212.38,297.26,59.981,1493433004,"201051344001203","219011344069620",0.00,3.00,0,296.36,301.47,0.0,0.0,0.000,676003.8,676003.8,3500,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493433063,1914897.00
04/28/2017 22:30,2,0.000,ALERT,211.93,297.26,59.991,1493433004,"274151322000054","219011344069620",0.00,4.50,0,295.46,299.97,0.0,0.0,0.000,910065.2,910065.2,3458,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493433064,1914898.00
04/28/2017 22:30,2,0.000,ALERT,213.29,299.37,59.996,1493433004,"201051344000867","219011344069620",0.00,3.70,0,296.96,302.07,0.0,0.0,0.000,672704.5,672704.5,3497,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493433066,1914899.00
04/28/2017 22:30,2,0.000,ALERT,212.16,297.87,59.996,1493433004,"201051344001093","219011344069620",0.00,4.00,0,296.36,299.67,0.0,0.0,0.000,674858.7,674858.7,3492,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493433068,1914900.00
04/28/2017 22:30,2,0.000,ALERT,212.83,299.97,60.002,1493433004,"201051344000900","219011344069620",0.00,3.00,0,297.57,301.77,0.0,0.0,0.000,694098.4,694098.4,3474,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493433070,1914901.00
04/28/2017 22:30,2,0.000,ALERT,213.06,299.37,60.028,1493433004,"201051344000648","219011344069620",0.00,2.50,0,296.96,301.77,0.0,0.0,0.000,683440.3,683440.3,3473,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493433072,1914902.00
04/28/2017 22:30,2,0.000,ALERT,212.83,300.57,60.034,1493433004,"201051344000569","219011344069620",0.00,3.30,0,298.17,302.68,0.0,0.0,0.000,696437.2,696437.2,3464,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493433074,1914903.00
04/28/2017 22:30,2,0.000,ALERT,212.83,300.57,59.996,1493433004,"201051344000983","219011344069620",0.00,3.30,0,297.87,302.37,0.0,0.0,0.000,686907.9,686907.9,3475,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493433075,1914904.00
04/28/2017 22:30,2,0.000,ALERT,213.06,300.27,60.018,1493433004,"201051344001158","219011344069620",0.00,2.50,0,296.96,301.47,0.0,0.0,0.000,672544.2,672544.2,3487,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493433077,1914905.00
04/28/2017 22:30,2,0.000,ALERT,213.29,300.57,59.986,1493433004,"201051344000576","219011344069620",0.00,3.00,0,297.57,302.07,0.0,0.0,0.000,687151.1,687151.1,3472,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493433079,1914906.00
04/28/2017 22:30,2,0.000,ALERT,212.16,297.26,60.034,1493433004,"274151322000087","219011344069620",0.00,5.00,0,294.56,299.07,0.0,0.0,0.000,882172.9,882172.9,3531,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493433081,1914907.00
04/28/2017 22:45,2,0.000,ALERT,213.74,299.67,59.991,1493433904,"201051344000645","219011344069620",0.00,3.30,0,298.17,301.77,0.0,0.0,0.000,686006.7,686006.7,3471,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493433906,1914908.00
04/28/2017 22:45,2,0.000,ALERT,212.61,297.26,59.991,1493433904,"274151322000085","219011344069620",0.00,3.70,0,295.46,299.07,0.0,0.0,0.000,907074.7,907074.7,3455,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493433908,1914909.00
04/28/2017 22:45,2,0.000,ALERT,213.96,299.37,59.954,1493433904,"201051344000633","219011344069620",0.00,3.00,0,296.36,301.17,0.0,0.0,0.000,672241.1,672241.1,3499,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493433909,1914910.00
04/28/2017 22:45,2,0.000,ALERT,213.29,299.67,59.986,1493433904,"201051344000469","219011344069620",0.00,2.50,0,296.96,301.77,0.0,0.0,0.000,675227.4,675227.4,3485,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493433911,1914911.00
04/28/2017 22:45,2,0.000,ALERT,212.61,298.77,60.002,1493433904,"201051344000646","219011344069620",0.00,3.00,0,296.06,299.97,0.0,0.0,0.000,668762.6,668762.6,3498,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493433913,1914912.00
04/28/2017 22:45,2,0.000,ALERT,212.16,297.26,59.986,1493433904,"274151322000052","219011344069620",0.00,3.70,0,295.16,299.67,0.0,0.0,0.000,940138.9,940138.9,3463,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493433915,1914913.00
04/28/2017 22:45,2,0.000,ALERT,213.06,298.77,59.991,1493433904,"201051344000585","219011344069620",0.00,3.70,0,296.06,299.97,0.0,0.0,0.000,679864.2,679864.2,3498,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493433917,1914914.00
04/28/2017 22:45,2,0.000,ALERT,213.06,299.37,59.996,1493433904,"201051344001230","219011344069620",0.00,3.00,0,296.66,300.27,0.0,0.0,0.000,673249.5,673249.5,3489,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493433918,1914915.00
04/28/2017 22:45,2,0.000,ALERT,213.29,299.67,59.949,1493433904,"201051344000582","219011344069620",0.00,2.50,0,297.57,300.87,0.0,0.0,0.000,663152.7,663152.7,3490,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493433920,1914916.00
04/28/2017 22:45,2,0.000,ALERT,212.61,298.47,59.991,1493433904,"201051344000955","219011344069620",0.00,3.30,0,296.66,300.27,0.0,0.0,0.000,681591.1,681591.1,3499,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493433922,1914917.00
04/28/2017 22:45,2,0.000,ALERT,212.38,297.26,59.996,1493433904,"274151322000094","219011344069620",0.00,3.30,0,294.86,298.47,0.0,0.0,0.000,768055.3,768055.3,3578,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493433924,1914918.00
04/28/2017 22:45,2,0.000,ALERT,213.29,300.57,60.028,1493433904,"201051344000579","219011344069620",0.00,3.30,0,298.77,302.37,0.0,0.0,0.000,692821.4,692821.4,3484,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493433926,1914919.00
04/28/2017 22:45,2,0.000,ALERT,212.83,299.37,59.986,1493433904,"201051344000890","219011344069620",0.00,3.30,0,296.36,300.87,0.0,0.0,0.000,675469.7,675469.7,3501,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493433927,1914920.00
04/28/2017 22:45,2,0.000,ALERT,213.06,298.77,59.954,1493433904,"201051344000438","219011344069620",0.00,2.50,0,296.06,300.27,0.0,0.0,0.000,678247.3,678247.3,3492,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493433929,1914921.00
04/28/2017 22:45,2,0.000,ALERT,213.06,298.17,59.991,1493433904,"201051344000417","219011344069620",0.00,3.30,0,295.46,299.37,0.0,0.0,0.000,636969.8,636969.8,3513,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493433931,1914922.00
04/28/2017 22:45,2,0.000,ALERT,212.38,297.87,59.986,1493433904,"274151322000083","219011344069620",0.00,3.70,0,295.46,299.67,0.0,0.0,0.000,930654.7,930654.7,3462,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493433933,1914923.00
04/28/2017 22:45,2,0.000,ALERT,213.06,297.57,59.981,1493433904,"274151322000076","219011344069620",0.00,3.70,0,295.46,299.67,0.0,0.0,0.000,991998.9,991998.9,3463,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493433935,1914924.00
04/28/2017 22:45,2,0.000,ALERT,213.06,300.57,59.981,1493433904,"201051344000868","219011344069620",0.00,3.00,0,298.47,302.37,0.0,0.0,0.000,673767.9,673767.9,3489,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493433936,1914925.00
04/28/2017 22:45,2,0.000,ALERT,212.38,298.47,59.981,1493433904,"274151322000095","219011344069620",0.00,3.30,0,296.66,299.97,0.0,0.0,0.000,982428.7,982428.7,3461,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493433938,1914926.00
04/28/2017 22:45,2,0.000,ALERT,213.06,299.67,59.981,1493433904,"201051344000988","219011344069620",0.00,3.30,0,295.46,301.47,0.0,0.0,0.000,612003.9,612003.9,3507,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493433940,1914927.00
04/28/2017 22:45,2,0.000,ALERT,212.61,297.87,59.986,1493433904,"201051344001025","219011344069620",0.00,2.50,0,295.46,300.57,0.0,0.0,0.000,677540.5,677540.5,3501,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493433942,1914928.00
04/28/2017 22:45,2,0.000,ALERT,213.29,299.67,60.018,1493433904,"201051344000458","219011344069620",0.00,4.00,0,298.17,302.68,0.0,0.0,0.000,685968.5,685968.5,3474,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493433944,1914929.00
04/28/2017 22:45,2,0.000,ALERT,213.74,299.67,59.986,1493433904,"201051344000853","219011344069620",0.00,3.00,0,298.17,302.07,0.0,0.0,0.000,686457.0,686457.0,3474,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493433945,1914930.00
04/28/2017 22:45,2,0.000,ALERT,213.29,298.47,59.981,1493433904,"201051344000685","219011344069620",0.00,3.00,0,296.06,299.97,0.0,0.0,0.000,678407.2,678407.2,3499,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493433947,1914931.00
04/28/2017 22:45,2,0.000,ALERT,213.06,298.17,59.986,1493433904,"201051344000917","219011344069620",0.00,4.00,0,295.16,299.37,0.0,0.0,0.000,675139.6,675139.6,3488,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493433949,1914932.00
04/28/2017 22:45,2,0.000,ALERT,213.29,298.77,59.975,1493433904,"201051344001145","219011344069620",0.00,3.00,0,296.06,300.57,0.0,0.0,0.000,682981.1,682981.1,3481,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493433951,1914933.00
04/28/2017 22:45,2,0.000,ALERT,213.06,297.87,59.970,1493433904,"201051344000651","219011344069620",0.00,2.00,0,296.06,299.67,0.0,0.0,0.000,671413.7,671413.7,3498,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493433953,1914934.00
04/28/2017 22:45,2,0.000,ALERT,212.16,296.96,59.975,1493433904,"274151322000088","219011344069620",0.00,4.00,0,295.16,299.07,0.0,0.0,0.000,891938.8,891938.8,3469,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493433954,1914935.00
04/28/2017 22:45,2,0.000,ALERT,213.06,296.66,59.965,1493433904,"274151322000068","219011344069620",0.00,4.50,0,294.86,298.47,0.0,0.0,0.000,768375.5,768375.5,3591,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493433956,1914936.00
04/28/2017 22:45,2,0.000,ALERT,212.61,298.47,59.965,1493433904,"201051344001135","219011344069620",0.00,3.00,0,296.36,300.57,0.0,0.0,0.000,667128.2,667128.2,3494,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493433958,1914937.00
04/28/2017 22:45,2,0.000,ALERT,213.06,300.27,59.970,1493433904,"201051344000594","219011344069620",0.00,3.30,0,297.87,302.07,0.0,0.0,0.000,687909.6,687909.6,3488,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493433960,1914938.00
04/28/2017 22:45,2,0.000,ALERT,213.06,298.17,59.965,1493433904,"201051344001203","219011344069620",0.00,3.00,0,295.76,301.77,0.0,0.0,0.000,676003.8,676003.8,3502,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493433962,1914939.00
04/28/2017 22:45,2,0.000,ALERT,212.16,297.57,59.959,1493433904,"274151322000054","219011344069620",0.00,4.50,0,295.46,299.37,0.0,0.0,0.000,910065.2,910065.2,3460,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493433963,1914940.00
04/28/2017 22:45,2,0.000,ALERT,213.51,299.07,59.996,1493433904,"201051344000867","219011344069620",0.00,3.70,0,297.26,301.77,0.0,0.0,0.000,672704.5,672704.5,3499,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493433965,1914941.00
04/28/2017 22:45,2,0.000,ALERT,213.06,298.77,59.996,1493433904,"201051344001093","219011344069620",0.00,4.00,0,296.06,299.97,0.0,0.0,0.000,674858.7,674858.7,3494,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493433967,1914942.00
04/28/2017 22:45,2,0.000,ALERT,213.06,299.67,60.007,1493433904,"201051344000900","219011344069620",0.00,3.00,0,297.87,301.77,0.0,0.0,0.000,694098.4,694098.4,3476,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493433969,1914943.00
04/28/2017 22:45,2,0.000,ALERT,213.51,299.07,59.965,1493433904,"201051344000648","219011344069620",0.00,2.50,0,297.26,301.77,0.0,0.0,0.000,683440.3,683440.3,3475,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493433970,1914944.00
04/28/2017 22:45,2,0.000,ALERT,213.29,300.27,59.965,1493433904,"201051344000569","219011344069620",0.00,3.30,0,298.77,302.68,0.0,0.0,0.000,696437.2,696437.2,3466,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493433972,1914945.00
04/28/2017 22:45,2,0.000,ALERT,213.29,299.97,59.965,1493433904,"201051344000983","219011344069620",0.00,3.30,0,298.47,302.37,0.0,0.0,0.000,686907.9,686907.9,3477,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493433974,1914946.00
04/28/2017 22:45,2,0.000,ALERT,213.51,299.67,60.007,1493433904,"201051344001158","219011344069620",0.00,2.50,0,297.87,301.77,0.0,0.0,0.000,672544.2,672544.2,3489,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493433976,1914947.00
04/28/2017 22:45,2,0.000,ALERT,213.74,300.27,59.959,1493433904,"201051344000576","219011344069620",0.00,3.30,0,298.17,302.07,0.0,0.0,0.000,687151.1,687151.1,3474,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493433978,1914948.00
04/28/2017 22:45,2,0.000,ALERT,212.38,296.96,59.933,1493433904,"274151322000087","219011344069620",0.00,5.00,0,294.26,298.47,0.0,0.0,0.000,882172.9,882172.9,3533,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493433979,1914949.00
04/28/2017 23:00,2,0.000,ALERT,213.96,300.27,59.986,1493434804,"201051344000645","219011344069620",0.00,3.30,0,297.87,301.77,0.0,0.0,0.000,686006.7,686006.7,3473,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493434806,1914950.00
04/28/2017 23:00,2,0.000,ALERT,212.61,298.17,60.018,1493434804,"274151322000085","219011344069620",0.00,3.70,0,294.86,299.07,0.0,0.0,0.000,907074.7,907074.7,3457,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493434807,1914951.00
04/28/2017 23:00,2,0.000,ALERT,214.19,299.97,59.986,1493434804,"201051344000633","219011344069620",0.00,2.50,0,295.76,301.17,0.0,0.0,0.000,672241.1,672241.1,3501,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493434809,1914952.00
04/28/2017 23:00,2,0.000,ALERT,213.51,300.27,59.949,1493434804,"201051344000469","219011344069620",0.00,2.50,0,296.96,301.47,0.0,0.0,0.000,675227.4,675227.4,3487,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493434811,1914953.00
04/28/2017 23:00,2,0.000,ALERT,212.83,298.47,59.981,1493434804,"201051344000646","219011344069620",0.00,3.00,0,296.06,299.97,0.0,0.0,0.000,668762.6,668762.6,3500,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493434813,1914954.00
04/28/2017 23:00,2,0.000,ALERT,212.38,298.77,59.975,1493434804,"274151322000052","219011344069620",0.00,3.70,0,294.86,299.67,0.0,0.0,0.000,940138.9,940138.9,3465,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493434814,1914955.00
04/28/2017 23:00,2,0.000,ALERT,213.06,298.77,59.996,1493434804,"201051344000585","219011344069620",0.00,3.30,0,296.36,300.27,0.0,0.0,0.000,679864.2,679864.2,3500,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493434816,1914956.00
04/28/2017 23:00,2,0.000,ALERT,212.83,298.77,59.970,1493434804,"201051344001230","219011344069620",0.00,3.00,0,296.96,300.57,0.0,0.0,0.000,673249.5,673249.5,3491,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493434818,1914957.00
04/28/2017 23:00,2,0.000,ALERT,213.51,299.37,59.965,1493434804,"201051344000582","219011344069620",0.00,2.50,0,297.87,301.17,0.0,0.0,0.000,663152.7,663152.7,3492,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493434820,1914958.00
04/28/2017 23:00,2,0.000,ALERT,212.61,298.47,59.975,1493434804,"201051344000955","219011344069620",0.00,3.00,0,296.66,300.27,0.0,0.0,0.000,681591.1,681591.1,3501,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493434822,1914959.00
04/28/2017 23:00,2,0.000,ALERT,212.61,297.57,59.949,1493434804,"274151322000094","219011344069620",0.00,3.00,0,294.56,298.47,0.0,0.0,0.000,768055.3,768055.3,3580,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493434823,1914960.00
04/28/2017 23:00,2,0.000,ALERT,213.51,300.87,59.975,1493434804,"201051344000579","219011344069620",0.00,3.30,0,298.47,302.68,0.0,0.0,0.000,692821.4,692821.4,3486,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493434825,1914961.00
04/28/2017 23:00,2,0.000,ALERT,212.83,299.07,59.975,1493434804,"201051344000890","219011344069620",0.00,3.30,0,297.26,301.47,0.0,0.0,0.000,675469.7,675469.7,3503,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493434827,1914962.00
04/28/2017 23:00,2,0.000,ALERT,213.06,298.47,59.970,1493434804,"201051344000438","219011344069620",0.00,3.00,0,296.96,300.57,0.0,0.0,0.000,678247.3,678247.3,3494,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493434829,1914963.00
04/28/2017 23:00,2,0.000,ALERT,213.06,298.17,59.975,1493434804,"201051344000417","219011344069620",0.00,3.00,0,296.36,299.97,0.0,0.0,0.000,636969.8,636969.8,3515,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493434831,1914964.00
04/28/2017 23:00,2,0.000,ALERT,212.83,298.17,59.965,1493434804,"274151322000083","219011344069620",0.00,3.70,0,295.46,299.67,0.0,0.0,0.000,930654.7,930654.7,3464,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493434832,1914965.00
04/28/2017 23:00,2,0.000,ALERT,213.06,298.17,59.970,1493434804,"274151322000076","219011344069620",0.00,3.70,0,294.86,299.67,0.0,0.0,0.000,991998.9,991998.9,3465,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493434834,1914966.00
04/28/2017 23:00,2,0.000,ALERT,213.29,300.57,60.002,1493434804,"201051344000868","219011344069620",0.00,3.00,0,298.17,302.68,0.0,0.0,0.000,673767.9,673767.9,3491,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493434836,1914967.00
04/28/2017 23:00,2,0.000,ALERT,212.61,298.77,59.959,1493434804,"274151322000095","219011344069620",0.00,3.00,0,296.06,299.97,0.0,0.0,0.000,982428.7,982428.7,3463,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493434838,1914968.00
04/28/2017 23:00,2,0.000,ALERT,213.29,299.97,59.944,1493434804,"201051344000988","219011344069620",0.00,3.30,0,295.16,301.47,0.0,0.0,0.000,612003.9,612003.9,3509,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493434840,1914969.00
04/28/2017 23:00,2,0.000,ALERT,212.83,297.87,59.965,1493434804,"201051344001025","219011344069620",0.00,2.50,0,296.06,300.87,0.0,0.0,0.000,677540.5,677540.5,3503,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493434841,1914970.00
04/28/2017 23:00,2,0.000,ALERT,213.29,300.27,59.944,1493434804,"201051344000458","219011344069620",0.00,4.00,0,297.87,302.37,0.0,0.0,0.000,685968.5,685968.5,3476,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493434843,1914971.00
04/28/2017 23:00,2,0.000,ALERT,213.96,299.97,59.959,1493434804,"201051344000853","219011344069620",0.00,3.00,0,297.57,302.07,0.0,0.0,0.000,686457.0,686457.0,3476,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493434845,1914972.00
04/28/2017 23:00,2,0.000,ALERT,213.29,298.47,59.944,1493434804,"201051344000685","219011344069620",0.00,3.30,0,296.36,300.27,0.0,0.0,0.000,678407.2,678407.2,3501,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493434847,1914973.00
04/28/2017 23:00,2,0.000,ALERT,213.06,298.17,59.959,1493434804,"201051344000917","219011344069620",0.00,4.00,0,295.46,299.67,0.0,0.0,0.000,675139.6,675139.6,3490,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493434849,1914974.00
04/28/2017 23:00,2,0.000,ALERT,213.29,298.77,59.965,1493434804,"201051344001145","219011344069620",0.00,3.00,0,296.96,300.87,0.0,0.0,0.000,682981.1,682981.1,3483,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493434850,1914975.00
04/28/2017 23:00,2,0.000,ALERT,213.06,297.87,59.959,1493434804,"201051344000651","219011344069620",0.00,2.00,0,296.06,299.97,0.0,0.0,0.000,671413.7,671413.7,3500,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493434852,1914976.00
04/28/2017 23:00,2,0.000,ALERT,211.93,297.26,59.959,1493434804,"274151322000088","219011344069620",0.00,4.00,0,294.86,299.07,0.0,0.0,0.000,891938.8,891938.8,3471,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493434854,1914977.00
04/28/2017 23:00,2,0.000,ALERT,213.06,296.66,59.949,1493434804,"274151322000068","219011344069620",0.00,4.00,0,294.26,298.47,0.0,0.0,0.000,768375.5,768375.5,3593,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493434856,1914978.00
04/28/2017 23:00,2,0.000,ALERT,212.83,298.47,59.965,1493434804,"201051344001135","219011344069620",0.00,3.00,0,296.96,300.87,0.0,0.0,0.000,667128.2,667128.2,3496,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493434857,1914979.00
04/28/2017 23:00,2,0.000,ALERT,213.29,300.57,59.965,1493434804,"201051344000594","219011344069620",0.00,3.00,0,297.26,302.07,0.0,0.0,0.000,687909.6,687909.6,3490,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493434859,1914980.00
04/28/2017 23:00,2,0.000,ALERT,213.06,298.17,59.965,1493434804,"201051344001203","219011344069620",0.00,3.00,0,296.66,302.07,0.0,0.0,0.000,676003.8,676003.8,3504,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493434861,1914981.00
04/28/2017 23:00,2,0.000,ALERT,212.38,298.17,59.954,1493434804,"274151322000054","219011344069620",0.00,3.70,0,294.86,299.67,0.0,0.0,0.000,910065.2,910065.2,3462,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493434863,1914982.00
04/28/2017 23:00,2,0.000,ALERT,213.51,299.67,59.965,1493434804,"201051344000867","219011344069620",0.00,3.70,0,296.96,302.07,0.0,0.0,0.000,672704.5,672704.5,3501,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493434865,1914983.00
04/28/2017 23:00,2,0.000,ALERT,212.83,298.47,59.970,1493434804,"201051344001093","219011344069620",0.00,3.70,0,296.66,300.27,0.0,0.0,0.000,674858.7,674858.7,3496,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493434866,1914984.00
04/28/2017 23:00,2,0.000,ALERT,213.29,299.97,60.007,1493434804,"201051344000900","219011344069620",0.00,3.00,0,297.57,301.77,0.0,0.0,0.000,694098.4,694098.4,3478,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493434868,1914985.00
