ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/28/2017 23:00,2,0.000,ALERT,213.51,299.37,59.970,1493434804,"201051344000648","219011344069620",0.00,2.50,0,296.96,301.77,0.0,0.0,0.000,683440.3,683440.3,3477,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493434870,1914986.00
04/28/2017 23:00,2,0.000,ALERT,213.29,300.27,60.002,1493434804,"201051344000569","219011344069620",0.00,3.30,0,298.17,302.68,0.0,0.0,0.000,696437.2,696437.2,3468,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493434872,1914987.00
04/28/2017 23:00,2,0.000,ALERT,213.29,300.27,59.970,1493434804,"201051344000983","219011344069620",0.00,3.30,0,297.87,302.37,0.0,0.0,0.000,686907.9,686907.9,3479,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493434874,1914988.00
04/28/2017 23:00,2,0.000,ALERT,213.29,299.67,59.954,1493434804,"201051344001158","219011344069620",0.00,2.50,0,297.26,301.47,0.0,0.0,0.000,672544.2,672544.2,3491,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493434875,1914989.00
04/28/2017 23:00,2,0.000,ALERT,213.74,300.57,59.949,1493434804,"201051344000576","219011344069620",0.00,3.00,0,297.57,302.07,0.0,0.0,0.000,687151.1,687151.1,3476,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493434877,1914990.00
04/28/2017 23:00,2,0.000,ALERT,212.61,297.26,59.986,1493434804,"274151322000087","219011344069620",0.00,4.50,0,293.96,298.77,0.0,0.0,0.000,882172.9,882172.9,3535,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493434879,1914991.00
04/28/2017 23:15,2,0.000,ALERT,213.74,299.97,59.975,1493435703,"201051344000645","219011344069620",0.00,3.30,0,298.47,301.77,0.0,0.0,0.000,686006.7,686006.7,3475,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493435706,1914992.00
04/28/2017 23:15,2,0.000,ALERT,212.83,298.17,59.970,1493435703,"274151322000085","219011344069620",0.00,3.70,0,295.46,299.97,0.0,0.0,0.000,907074.7,907074.7,3459,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493435708,1914993.00
04/28/2017 23:15,2,0.000,ALERT,213.96,299.67,60.002,1493435703,"201051344000633","219011344069620",0.00,2.50,0,296.36,301.47,0.0,0.0,0.000,672241.1,672241.1,3503,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493435709,1914994.00
04/28/2017 23:15,2,0.000,ALERT,213.51,299.97,59.970,1493435703,"201051344000469","219011344069620",0.00,2.00,0,297.26,301.77,0.0,0.0,0.000,675227.4,675227.4,3489,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493435711,1914995.00
04/28/2017 23:15,2,0.000,ALERT,213.29,299.97,59.970,1493435703,"201051344000646","219011344069620",0.00,3.00,0,296.06,301.17,0.0,0.0,0.000,668762.6,668762.6,3502,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493435713,1914996.00
04/28/2017 23:15,2,0.000,ALERT,212.38,299.07,59.954,1493435703,"274151322000052","219011344069620",0.00,3.70,0,295.46,300.57,0.0,0.0,0.000,940138.9,940138.9,3467,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493435715,1914997.00
04/28/2017 23:15,2,0.000,ALERT,213.51,300.27,59.970,1493435703,"201051344000585","219011344069620",0.00,3.30,0,296.06,301.47,0.0,0.0,0.000,679864.2,679864.2,3502,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493435717,1914998.00
04/28/2017 23:15,2,0.000,ALERT,213.51,300.27,59.959,1493435703,"201051344001230","219011344069620",0.00,3.00,0,296.66,301.47,0.0,0.0,0.000,673249.5,673249.5,3493,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493435718,1914999.00
04/28/2017 23:15,2,0.000,ALERT,213.96,300.87,59.965,1493435703,"201051344000582","219011344069620",0.00,2.50,0,297.26,302.07,0.0,0.0,0.000,663152.7,663152.7,3494,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493435720,1915000.00
04/28/2017 23:15,2,0.000,ALERT,213.06,299.97,59.965,1493435703,"201051344000955","219011344069620",0.00,3.00,0,296.66,301.17,0.0,0.0,0.000,681591.1,681591.1,3503,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493435722,1915001.00
04/28/2017 23:15,2,0.000,ALERT,212.61,297.57,59.954,1493435703,"274151322000094","219011344069620",0.00,3.00,0,295.16,299.37,0.0,0.0,0.000,768055.3,768055.3,3582,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493435724,1915002.00
04/28/2017 23:15,2,0.000,ALERT,213.29,300.27,59.975,1493435703,"201051344000579","219011344069620",0.00,3.30,0,298.77,302.68,0.0,0.0,0.000,692821.4,692821.4,3488,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493435726,1915003.00
04/28/2017 23:15,2,0.000,ALERT,213.29,300.27,59.959,1493435703,"201051344000890","219011344069620",0.00,3.30,0,296.66,302.37,0.0,0.0,0.000,675469.7,675469.7,3505,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493435727,1915004.00
04/28/2017 23:15,2,0.000,ALERT,213.51,299.67,59.959,1493435703,"201051344000438","219011344069620",0.00,2.50,0,296.66,301.47,0.0,0.0,0.000,678247.3,678247.3,3496,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493435729,1915005.00
04/28/2017 23:15,2,0.000,ALERT,213.51,299.07,59.959,1493435703,"201051344000417","219011344069620",0.00,3.00,0,296.06,300.87,0.0,0.0,0.000,636969.8,636969.8,3517,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493435731,1915006.00
04/28/2017 23:15,2,0.000,ALERT,212.83,297.87,59.954,1493435703,"274151322000083","219011344069620",0.00,3.70,0,296.06,300.57,0.0,0.0,0.000,930654.7,930654.7,3466,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493435733,1915007.00
04/28/2017 23:15,2,0.000,ALERT,213.29,298.17,59.954,1493435703,"274151322000076","219011344069620",0.00,3.70,0,295.46,300.57,0.0,0.0,0.000,991998.9,991998.9,3467,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493435734,1915008.00
04/28/2017 23:15,2,0.000,ALERT,213.29,300.27,59.970,1493435703,"201051344000868","219011344069620",0.00,3.00,0,298.47,302.68,0.0,0.0,0.000,673767.9,673767.9,3493,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493435736,1915009.00
04/28/2017 23:15,2,0.000,ALERT,212.61,299.37,59.970,1493435703,"274151322000095","219011344069620",0.00,3.00,0,296.66,300.87,0.0,0.0,0.000,982428.7,982428.7,3465,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493435738,1915010.00
04/28/2017 23:15,2,0.000,ALERT,213.06,299.67,60.012,1493435703,"201051344000988","219011344069620",0.00,3.30,0,295.76,301.77,0.0,0.0,0.000,612003.9,612003.9,3511,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493435740,1915011.00
04/28/2017 23:15,2,0.000,ALERT,213.06,298.77,59.975,1493435703,"201051344001025","219011344069620",0.00,2.50,0,296.06,301.77,0.0,0.0,0.000,677540.5,677540.5,3505,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493435742,1915012.00
04/28/2017 23:15,2,0.000,ALERT,213.51,299.97,59.970,1493435703,"201051344000458","219011344069620",0.00,4.00,0,298.17,302.37,0.0,0.0,0.000,685968.5,685968.5,3478,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493435743,1915013.00
04/28/2017 23:15,2,0.000,ALERT,213.96,299.67,59.975,1493435703,"201051344000853","219011344069620",0.00,3.00,0,297.87,302.07,0.0,0.0,0.000,686457.0,686457.0,3478,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493435745,1915014.00
04/28/2017 23:15,2,0.000,ALERT,213.74,299.37,59.965,1493435703,"201051344000685","219011344069620",0.00,3.00,0,296.36,301.17,0.0,0.0,0.000,678407.2,678407.2,3503,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493435747,1915015.00
04/28/2017 23:15,2,0.000,ALERT,213.51,299.07,59.991,1493435703,"201051344000917","219011344069620",0.00,4.00,0,295.46,300.87,0.0,0.0,0.000,675139.6,675139.6,3492,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493435749,1915016.00
04/28/2017 23:15,2,0.000,ALERT,213.74,299.97,59.970,1493435703,"201051344001145","219011344069620",0.00,3.00,0,296.96,301.77,0.0,0.0,0.000,682981.1,682981.1,3485,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493435751,1915017.00
04/28/2017 23:15,2,0.000,ALERT,213.51,298.77,59.981,1493435703,"201051344000651","219011344069620",0.00,2.00,0,296.06,300.87,0.0,0.0,0.000,671413.7,671413.7,3502,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493435752,1915018.00
04/28/2017 23:15,2,0.000,ALERT,212.16,298.17,59.991,1493435703,"274151322000088","219011344069620",0.00,4.00,0,296.06,299.97,0.0,0.0,0.000,891938.8,891938.8,3473,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493435754,1915019.00
04/28/2017 23:15,2,0.000,ALERT,213.51,297.26,59.975,1493435703,"274151322000068","219011344069620",0.00,4.00,0,295.76,299.37,0.0,0.0,0.000,768375.5,768375.5,3595,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493435756,1915020.00
04/28/2017 23:15,2,0.000,ALERT,213.06,299.37,59.975,1493435703,"201051344001135","219011344069620",0.00,3.00,0,296.66,301.77,0.0,0.0,0.000,667128.2,667128.2,3498,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493435758,1915021.00
04/28/2017 23:15,2,0.000,ALERT,213.06,300.57,59.981,1493435703,"201051344000594","219011344069620",0.00,3.00,0,297.57,302.07,0.0,0.0,0.000,687909.6,687909.6,3492,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493435760,1915022.00
04/28/2017 23:15,2,0.000,ALERT,213.51,299.37,59.981,1493435703,"201051344001203","219011344069620",0.00,3.00,0,296.66,302.98,0.0,0.0,0.000,676003.8,676003.8,3506,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493435761,1915023.00
04/28/2017 23:15,2,0.000,ALERT,212.38,298.17,59.949,1493435703,"274151322000054","219011344069620",0.00,4.00,0,296.36,300.57,0.0,0.0,0.000,910065.2,910065.2,3464,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493435763,1915024.00
04/28/2017 23:15,2,0.000,ALERT,213.74,299.67,59.981,1493435703,"201051344000867","219011344069620",0.00,3.70,0,297.26,302.07,0.0,0.0,0.000,672704.5,672704.5,3503,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493435765,1915025.00
04/28/2017 23:15,2,0.000,ALERT,213.29,299.37,59.965,1493435703,"201051344001093","219011344069620",0.00,3.70,0,296.66,301.17,0.0,0.0,0.000,674858.7,674858.7,3498,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493435767,1915026.00
04/28/2017 23:15,2,0.000,ALERT,213.29,299.97,59.986,1493435703,"201051344000900","219011344069620",0.00,3.00,0,297.57,301.77,0.0,0.0,0.000,694098.4,694098.4,3480,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493435769,1915027.00
04/28/2017 23:15,2,0.000,ALERT,213.74,299.37,59.944,1493435703,"201051344000648","219011344069620",0.00,2.50,0,297.26,301.77,0.0,0.0,0.000,683440.3,683440.3,3479,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493435770,1915028.00
04/28/2017 23:15,2,0.000,ALERT,213.51,300.57,59.986,1493435703,"201051344000569","219011344069620",0.00,3.00,0,298.47,302.68,0.0,0.0,0.000,696437.2,696437.2,3470,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493435772,1915029.00
04/28/2017 23:15,2,0.000,ALERT,213.51,300.27,59.986,1493435703,"201051344000983","219011344069620",0.00,3.30,0,298.47,302.37,0.0,0.0,0.000,686907.9,686907.9,3481,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493435774,1915030.00
04/28/2017 23:15,2,0.000,ALERT,213.51,299.97,59.986,1493435703,"201051344001158","219011344069620",0.00,2.50,0,297.57,301.47,0.0,0.0,0.000,672544.2,672544.2,3493,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493435776,1915031.00
04/28/2017 23:15,2,0.000,ALERT,213.96,300.27,59.981,1493435703,"201051344000576","219011344069620",0.00,3.00,0,297.87,302.07,0.0,0.0,0.000,687151.1,687151.1,3478,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493435777,1915032.00
04/28/2017 23:15,2,0.000,ALERT,212.83,297.26,59.970,1493435703,"274151322000087","219011344069620",0.00,4.50,0,295.46,299.67,0.0,0.0,0.000,882172.9,882172.9,3537,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493435779,1915033.00
04/28/2017 23:30,2,0.000,ALERT,213.51,299.37,59.986,1493436604,"201051344000645","219011344069620",0.00,3.30,0,297.87,302.37,0.0,0.0,0.000,686006.7,686006.7,3477,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493436606,1915034.00
04/28/2017 23:30,2,0.000,ALERT,213.06,298.47,59.991,1493436604,"274151322000085","219011344069620",0.00,3.70,0,296.36,299.97,0.0,0.0,0.000,907074.7,907074.7,3461,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493436608,1915035.00
04/28/2017 23:30,2,0.000,ALERT,213.96,299.37,59.986,1493436604,"201051344000633","219011344069620",0.00,2.50,0,296.06,301.77,0.0,0.0,0.000,672241.1,672241.1,3505,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493436609,1915036.00
04/28/2017 23:30,2,0.000,ALERT,213.29,299.37,60.028,1493436604,"201051344000469","219011344069620",0.00,2.50,0,296.66,302.07,0.0,0.0,0.000,675227.4,675227.4,3491,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493436611,1915037.00
04/28/2017 23:30,2,0.000,ALERT,213.29,299.37,59.996,1493436604,"201051344000646","219011344069620",0.00,3.00,0,297.57,301.17,0.0,0.0,0.000,668762.6,668762.6,3504,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493436613,1915038.00
04/28/2017 23:30,2,0.000,ALERT,212.61,298.77,59.991,1493436604,"274151322000052","219011344069620",0.00,3.30,0,296.06,300.57,0.0,0.0,0.000,940138.9,940138.9,3469,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493436615,1915039.00
04/28/2017 23:30,2,0.000,ALERT,213.51,299.37,59.986,1493436604,"201051344000585","219011344069620",0.00,3.30,0,297.57,301.47,0.0,0.0,0.000,679864.2,679864.2,3504,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493436616,1915040.00
04/28/2017 23:30,2,0.000,ALERT,213.29,299.37,59.944,1493436604,"201051344001230","219011344069620",0.00,3.00,0,298.17,301.77,0.0,0.0,0.000,673249.5,673249.5,3495,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493436618,1915041.00
04/28/2017 23:30,2,0.000,ALERT,213.96,300.27,59.986,1493436604,"201051344000582","219011344069620",0.00,2.50,0,298.77,302.07,0.0,0.0,0.000,663152.7,663152.7,3496,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493436620,1915042.00
04/28/2017 23:30,2,0.000,ALERT,213.06,299.37,59.996,1493436604,"201051344000955","219011344069620",0.00,3.00,0,297.87,301.47,0.0,0.0,0.000,681591.1,681591.1,3505,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493436622,1915043.00
04/28/2017 23:30,2,0.000,ALERT,213.06,297.87,59.986,1493436604,"274151322000094","219011344069620",0.00,3.00,0,296.06,299.37,0.0,0.0,0.000,768055.3,768055.3,3584,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493436624,1915044.00
04/28/2017 23:30,2,0.000,ALERT,213.06,299.97,59.986,1493436604,"201051344000579","219011344069620",0.00,3.30,0,298.17,302.98,0.0,0.0,0.000,692821.4,692821.4,3490,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493436625,1915045.00
04/28/2017 23:30,2,0.000,ALERT,213.29,299.67,60.018,1493436604,"201051344000890","219011344069620",0.00,3.30,0,298.47,302.37,0.0,0.0,0.000,675469.7,675469.7,3507,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493436627,1915046.00
04/28/2017 23:30,2,0.000,ALERT,213.51,299.37,59.986,1493436604,"201051344000438","219011344069620",0.00,2.50,0,297.87,301.47,0.0,0.0,0.000,678247.3,678247.3,3498,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493436629,1915047.00
04/28/2017 23:30,2,0.000,ALERT,213.74,299.07,59.975,1493436604,"201051344000417","219011344069620",0.00,3.00,0,296.96,300.57,0.0,0.0,0.000,636969.8,636969.8,3519,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493436631,1915048.00
04/28/2017 23:30,2,0.000,ALERT,213.29,299.37,59.975,1493436604,"274151322000083","219011344069620",0.00,3.30,0,296.66,300.57,0.0,0.0,0.000,930654.7,930654.7,3468,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493436633,1915049.00
04/28/2017 23:30,2,0.000,ALERT,213.74,299.07,59.981,1493436604,"274151322000076","219011344069620",0.00,3.30,0,296.36,300.27,0.0,0.0,0.000,991998.9,991998.9,3469,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493436634,1915050.00
04/28/2017 23:30,2,0.000,ALERT,213.06,299.97,59.949,1493436604,"201051344000868","219011344069620",0.00,3.00,0,298.17,302.98,0.0,0.0,0.000,673767.9,673767.9,3495,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493436636,1915051.00
04/28/2017 23:30,2,0.000,ALERT,213.06,299.67,60.023,1493436604,"274151322000095","219011344069620",0.00,3.00,0,297.57,300.87,0.0,0.0,0.000,982428.7,982428.7,3467,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493436638,1915052.00
04/28/2017 23:30,2,0.000,ALERT,213.06,299.37,59.949,1493436604,"201051344000988","219011344069620",0.00,3.30,0,295.16,302.07,0.0,0.0,0.000,612003.9,612003.9,3513,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493436640,1915053.00
04/28/2017 23:30,2,0.000,ALERT,213.29,298.47,59.986,1493436604,"201051344001025","219011344069620",0.00,2.50,0,297.26,302.07,0.0,0.0,0.000,677540.5,677540.5,3507,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493436642,1915054.00
04/28/2017 23:30,2,0.000,ALERT,213.06,299.67,59.986,1493436604,"201051344000458","219011344069620",0.00,4.00,0,297.57,302.98,0.0,0.0,0.000,685968.5,685968.5,3480,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493436643,1915055.00
04/28/2017 23:30,2,0.000,ALERT,213.51,299.07,59.986,1493436604,"201051344000853","219011344069620",0.00,3.00,0,297.57,302.37,0.0,0.0,0.000,686457.0,686457.0,3480,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493436645,1915056.00
04/28/2017 23:30,2,0.000,ALERT,213.51,299.37,59.981,1493436604,"201051344000685","219011344069620",0.00,3.00,0,297.57,301.17,0.0,0.0,0.000,678407.2,678407.2,3505,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493436647,1915057.00
04/28/2017 23:30,2,0.000,ALERT,213.51,299.07,59.991,1493436604,"201051344000917","219011344069620",0.00,4.00,0,296.36,300.87,0.0,0.0,0.000,675139.6,675139.6,3494,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493436649,1915058.00
04/28/2017 23:30,2,0.000,ALERT,213.51,299.67,59.986,1493436604,"201051344001145","219011344069620",0.00,3.00,0,297.87,301.77,0.0,0.0,0.000,682981.1,682981.1,3487,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493436651,1915059.00
04/28/2017 23:30,2,0.000,ALERT,213.29,298.77,60.012,1493436604,"201051344000651","219011344069620",0.00,2.00,0,297.26,300.57,0.0,0.0,0.000,671413.7,671413.7,3504,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493436652,1915060.00
04/28/2017 23:30,2,0.000,ALERT,211.93,297.26,59.986,1493436604,"274151322000088","219011344069620",0.00,4.00,0,296.06,299.97,0.0,0.0,0.000,891938.8,891938.8,3475,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493436654,1915061.00
04/28/2017 23:30,2,0.000,ALERT,212.83,296.36,59.986,1493436604,"274151322000068","219011344069620",0.00,4.00,0,295.76,299.07,0.0,0.0,0.000,768375.5,768375.5,3597,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493436656,1915062.00
04/28/2017 23:30,2,0.000,ALERT,212.83,299.37,59.991,1493436604,"201051344001135","219011344069620",0.00,3.00,0,297.57,301.47,0.0,0.0,0.000,667128.2,667128.2,3500,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493436658,1915063.00
04/28/2017 23:30,2,0.000,ALERT,212.61,299.67,60.034,1493436604,"201051344000594","219011344069620",0.00,3.00,0,297.57,302.68,0.0,0.0,0.000,687909.6,687909.6,3494,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493436660,1915064.00
04/28/2017 23:30,2,0.000,ALERT,213.29,299.07,60.023,1493436604,"201051344001203","219011344069620",0.00,2.50,0,297.57,302.98,0.0,0.0,0.000,676003.8,676003.8,3508,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493436662,1915065.00
04/28/2017 23:30,2,0.000,ALERT,212.16,297.57,59.991,1493436604,"274151322000054","219011344069620",0.00,4.00,0,296.06,300.27,0.0,0.0,0.000,910065.2,910065.2,3466,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493436663,1915066.00
04/28/2017 23:30,2,0.000,ALERT,213.29,298.77,59.970,1493436604,"201051344000867","219011344069620",0.00,3.70,0,296.96,302.37,0.0,0.0,0.000,672704.5,672704.5,3505,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493436665,1915067.00
04/28/2017 23:30,2,0.000,ALERT,213.29,299.37,60.023,1493436604,"201051344001093","219011344069620",0.00,3.70,0,297.57,301.17,0.0,0.0,0.000,674858.7,674858.7,3500,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493436667,1915068.00
04/28/2017 23:30,2,0.000,ALERT,212.83,299.07,59.965,1493436604,"201051344000900","219011344069620",0.00,3.00,0,297.57,302.07,0.0,0.0,0.000,694098.4,694098.4,3482,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493436669,1915069.00
04/28/2017 23:30,2,0.000,ALERT,213.29,298.77,59.996,1493436604,"201051344000648","219011344069620",0.00,2.00,0,297.26,302.37,0.0,0.0,0.000,683440.3,683440.3,3481,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493436671,1915070.00
04/28/2017 23:30,2,0.000,ALERT,213.06,299.67,59.996,1493436604,"201051344000569","219011344069620",0.00,3.30,0,298.47,302.98,0.0,0.0,0.000,696437.2,696437.2,3472,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493436672,1915071.00
04/28/2017 23:30,2,0.000,ALERT,212.83,299.37,60.002,1493436604,"201051344000983","219011344069620",0.00,3.30,0,298.17,302.68,0.0,0.0,0.000,686907.9,686907.9,3483,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493436674,1915072.00
04/28/2017 23:30,2,0.000,ALERT,213.06,299.07,60.018,1493436604,"201051344001158","219011344069620",0.00,2.50,0,297.26,302.07,0.0,0.0,0.000,672544.2,672544.2,3495,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493436676,1915073.00
04/28/2017 23:30,2,0.000,ALERT,213.29,299.67,60.007,1493436604,"201051344000576","219011344069620",0.00,3.00,0,298.17,302.68,0.0,0.0,0.000,687151.1,687151.1,3480,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493436678,1915074.00
04/28/2017 23:30,2,0.000,ALERT,212.38,296.36,60.007,1493436604,"274151322000087","219011344069620",0.00,4.50,0,295.46,299.37,0.0,0.0,0.000,882172.9,882172.9,3539,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493436680,1915075.00
04/28/2017 23:45,2,0.000,ALERT,213.74,299.97,60.002,1493437503,"201051344000645","219011344069620",0.00,3.30,0,297.26,301.47,0.0,0.0,0.000,686006.7,686006.7,3479,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493437505,1915076.00
04/28/2017 23:45,2,0.000,ALERT,212.61,298.17,59.954,1493437503,"274151322000085","219011344069620",0.00,3.30,0,295.46,299.67,0.0,0.0,0.000,907074.7,907074.7,3463,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493437507,1915077.00
04/28/2017 23:45,2,0.000,ALERT,213.74,299.67,60.034,1493437503,"201051344000633","219011344069620",0.00,3.00,0,295.46,301.17,0.0,0.0,0.000,672241.1,672241.1,3507,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493437509,1915078.00
04/28/2017 23:45,2,0.000,ALERT,213.29,299.97,60.007,1493437503,"201051344000469","219011344069620",0.00,2.50,0,296.36,301.17,0.0,0.0,0.000,675227.4,675227.4,3493,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493437510,1915079.00
04/28/2017 23:45,2,0.000,ALERT,213.06,299.97,60.002,1493437503,"201051344000646","219011344069620",0.00,3.00,0,296.66,301.17,0.0,0.0,0.000,668762.6,668762.6,3506,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493437512,1915080.00
04/28/2017 23:45,2,0.000,ALERT,211.70,296.96,60.007,1493437503,"274151322000052","219011344069620",0.00,3.30,0,295.16,300.27,0.0,0.0,0.000,940138.9,940138.9,3471,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493437514,1915081.00
04/28/2017 23:45,2,0.000,ALERT,213.29,299.67,60.023,1493437503,"201051344000585","219011344069620",0.00,3.30,0,296.66,301.17,0.0,0.0,0.000,679864.2,679864.2,3506,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493437516,1915082.00
04/28/2017 23:45,2,0.000,ALERT,213.51,300.57,60.007,1493437503,"201051344001230","219011344069620",0.00,3.00,0,297.26,301.47,0.0,0.0,0.000,673249.5,673249.5,3497,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493437517,1915083.00
04/28/2017 23:45,2,0.000,ALERT,213.74,300.87,60.012,1493437503,"201051344000582","219011344069620",0.00,2.50,0,298.47,302.07,0.0,0.0,0.000,663152.7,663152.7,3498,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493437519,1915084.00
04/28/2017 23:45,2,0.000,ALERT,213.06,300.27,59.986,1493437503,"201051344000955","219011344069620",0.00,3.00,0,297.57,301.17,0.0,0.0,0.000,681591.1,681591.1,3507,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493437521,1915085.00
04/28/2017 23:45,2,0.000,ALERT,212.38,297.57,60.002,1493437503,"274151322000094","219011344069620",0.00,3.00,0,294.86,299.07,0.0,0.0,0.000,768055.3,768055.3,3586,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493437523,1915086.00
04/28/2017 23:45,2,0.000,ALERT,213.06,300.57,60.002,1493437503,"201051344000579","219011344069620",0.00,3.30,0,297.87,302.37,0.0,0.0,0.000,692821.4,692821.4,3492,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493437525,1915087.00
04/28/2017 23:45,2,0.000,ALERT,213.29,300.57,60.012,1493437503,"201051344000890","219011344069620",0.00,3.30,0,297.87,302.37,0.0,0.0,0.000,675469.7,675469.7,3509,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493437526,1915088.00
04/28/2017 23:45,2,0.000,ALERT,213.51,299.97,59.975,1493437503,"201051344000438","219011344069620",0.00,2.50,0,297.57,301.47,0.0,0.0,0.000,678247.3,678247.3,3500,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493437528,1915089.00
04/28/2017 23:45,2,0.000,ALERT,213.74,299.67,59.991,1493437503,"201051344000417","219011344069620",0.00,3.00,0,296.96,300.87,0.0,0.0,0.000,636969.8,636969.8,3521,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493437530,1915090.00
04/28/2017 23:45,2,0.000,ALERT,212.61,298.17,59.996,1493437503,"274151322000083","219011344069620",0.00,3.30,0,295.76,300.57,0.0,0.0,0.000,930654.7,930654.7,3470,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493437532,1915091.00
04/28/2017 23:45,2,0.000,ALERT,213.06,297.87,59.986,1493437503,"274151322000076","219011344069620",0.00,3.30,0,295.46,300.27,0.0,0.0,0.000,991998.9,991998.9,3471,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493437533,1915092.00
04/28/2017 23:45,2,0.000,ALERT,213.06,300.57,60.002,1493437503,"201051344000868","219011344069620",0.00,3.00,0,297.87,302.37,0.0,0.0,0.000,673767.9,673767.9,3497,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493437535,1915093.00
04/28/2017 23:45,2,0.000,ALERT,212.61,299.37,60.028,1493437503,"274151322000095","219011344069620",0.00,3.00,0,296.66,300.87,0.0,0.0,0.000,982428.7,982428.7,3469,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493437537,1915094.00
04/28/2017 23:45,2,0.000,ALERT,213.06,299.97,59.975,1493437503,"201051344000988","219011344069620",0.00,3.30,0,294.86,301.47,0.0,0.0,0.000,612003.9,612003.9,3515,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493437539,1915095.00
04/28/2017 23:45,2,0.000,ALERT,213.29,299.37,60.018,1493437503,"201051344001025","219011344069620",0.00,2.50,0,296.96,301.77,0.0,0.0,0.000,677540.5,677540.5,3509,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493437541,1915096.00
04/28/2017 23:45,2,0.000,ALERT,213.06,299.97,59.965,1493437503,"201051344000458","219011344069620",0.00,4.00,0,297.26,302.37,0.0,0.0,0.000,685968.5,685968.5,3482,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493437543,1915097.00
04/28/2017 23:45,2,0.000,ALERT,213.74,299.97,59.996,1493437503,"201051344000853","219011344069620",0.00,3.00,0,296.96,301.77,0.0,0.0,0.000,686457.0,686457.0,3482,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493437544,1915098.00
04/28/2017 23:45,2,0.000,ALERT,213.74,300.27,60.039,1493437503,"201051344000685","219011344069620",0.00,3.00,0,297.26,301.17,0.0,0.0,0.000,678407.2,678407.2,3507,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493437546,1915099.00
04/28/2017 23:45,2,0.000,ALERT,213.51,299.67,59.991,1493437503,"201051344000917","219011344069620",0.00,4.00,0,296.06,300.87,0.0,0.0,0.000,675139.6,675139.6,3496,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493437548,1915100.00
04/28/2017 23:45,2,0.000,ALERT,213.74,300.57,60.007,1493437503,"201051344001145","219011344069620",0.00,3.00,0,297.87,302.07,0.0,0.0,0.000,682981.1,682981.1,3489,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493437550,1915101.00
04/28/2017 23:45,2,0.000,ALERT,213.51,299.67,59.991,1493437503,"201051344000651","219011344069620",0.00,2.00,0,296.96,300.87,0.0,0.0,0.000,671413.7,671413.7,3506,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493437552,1915102.00
04/28/2017 23:45,2,0.000,ALERT,211.93,297.87,59.996,1493437503,"274151322000088","219011344069620",0.00,3.70,0,295.16,299.37,0.0,0.0,0.000,891938.8,891938.8,3477,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493437554,1915103.00
04/28/2017 23:45,2,0.000,ALERT,213.06,297.57,60.023,1493437503,"274151322000068","219011344069620",0.00,4.00,0,294.86,298.77,0.0,0.0,0.000,768375.5,768375.5,3599,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493437556,1915104.00
04/28/2017 23:45,2,0.000,ALERT,213.29,300.27,59.991,1493437503,"201051344001135","219011344069620",0.00,3.00,0,297.57,301.77,0.0,0.0,0.000,667128.2,667128.2,3502,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493437557,1915105.00
04/28/2017 23:45,2,0.000,ALERT,212.83,300.57,60.018,1493437503,"201051344000594","219011344069620",0.00,3.00,0,296.66,302.07,0.0,0.0,0.000,687909.6,687909.6,3496,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493437559,1915106.00
04/28/2017 23:45,2,0.000,ALERT,213.51,299.97,59.991,1493437503,"201051344001203","219011344069620",0.00,2.50,0,297.26,302.98,0.0,0.0,0.000,676003.8,676003.8,3510,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493437561,1915107.00
04/28/2017 23:45,2,0.000,ALERT,212.16,297.87,59.996,1493437503,"274151322000054","219011344069620",0.00,4.00,0,295.46,299.67,0.0,0.0,0.000,910065.2,910065.2,3468,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493437563,1915108.00
04/28/2017 23:45,2,0.000,ALERT,213.29,299.67,59.996,1493437503,"201051344000867","219011344069620",0.00,3.70,0,296.06,301.77,0.0,0.0,0.000,672704.5,672704.5,3507,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493437565,1915109.00
04/28/2017 23:45,2,0.000,ALERT,213.51,300.27,60.018,1493437503,"201051344001093","219011344069620",0.00,3.70,0,297.57,301.17,0.0,0.0,0.000,674858.7,674858.7,3502,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493437566,1915110.00
04/28/2017 23:45,2,0.000,ALERT,213.06,300.27,59.996,1493437503,"201051344000900","219011344069620",0.00,3.00,0,296.66,301.47,0.0,0.0,0.000,694098.4,694098.4,3484,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493437568,1915111.00
04/28/2017 23:45,2,0.000,ALERT,213.29,299.37,59.996,1493437503,"201051344000648","219011344069620",0.00,2.50,0,296.36,301.47,0.0,0.0,0.000,683440.3,683440.3,3483,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493437570,1915112.00
04/28/2017 23:45,2,0.000,ALERT,213.06,300.57,60.007,1493437503,"201051344000569","219011344069620",0.00,3.30,0,297.57,302.37,0.0,0.0,0.000,696437.2,696437.2,3474,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493437572,1915113.00
04/28/2017 23:45,2,0.000,ALERT,213.06,300.27,60.002,1493437503,"201051344000983","219011344069620",0.00,3.30,0,297.26,302.07,0.0,0.0,0.000,686907.9,686907.9,3485,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493437573,1915114.00
04/28/2017 23:45,2,0.000,ALERT,213.29,299.97,59.991,1493437503,"201051344001158","219011344069620",0.00,2.50,0,296.66,301.17,0.0,0.0,0.000,672544.2,672544.2,3497,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493437575,1915115.00
04/28/2017 23:45,2,0.000,ALERT,213.74,300.57,60.002,1493437503,"201051344000576","219011344069620",0.00,3.00,0,296.96,301.77,0.0,0.0,0.000,687151.1,687151.1,3482,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493437577,1915116.00
04/28/2017 23:45,2,0.000,ALERT,212.61,296.96,59.991,1493437503,"274151322000087","219011344069620",0.00,4.00,0,294.26,299.07,0.0,0.0,0.000,882172.9,882172.9,3541,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493437579,1915117.00
